Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,117.617346827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  02:00:00,117.736834805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  03:00:00,117.752217022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  04:00:00,117.748424868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  05:00:00,118.18418391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  06:00:00,118.211674774,0.0,0.0,0.0,43.513341876,52.539744,13.4470219291,0.0,4.83426,8.61276192911
 01/01  07:00:00,118.261671369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  08:00:00,109.04456708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  09:00:00,100.021587358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  10:00:00,100.073097703,0.0,0.0,0.0,43.513341876,52.539744,13.4545863256,0.0,4.83426,8.62032632558
 01/01  11:00:00,100.126831065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  12:00:00,101.083971924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  13:00:00,100.262731046,0.0,0.0,0.0,43.513341876,52.539744,13.454594234,0.0,4.83426,8.62033423404
 01/01  14:00:00,100.340627584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  15:00:00,100.376040369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  16:00:00,100.358460897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  17:00:00,103.106084906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  18:00:00,117.956698071,0.0,0.0,0.0,43.513341876,52.539744,13.4469348818,0.0,4.83426,8.61267488177
 01/01  19:00:00,117.850222013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  20:00:00,118.206250927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  21:00:00,118.149197542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  22:00:00,117.89354096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  23:00:00,117.559468765,0.0,0.0,0.0,43.513341876,52.539744,13.4468904361,0.0,4.83426,8.61263043614
 01/01  24:00:00,118.484702327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  01:00:00,117.510721721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  02:00:00,117.533823189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  03:00:00,117.549954733,0.0,0.0,0.0,43.513341876,52.539744,13.4544378972,0.0,4.83426,8.62017789721
 01/02  04:00:00,117.535731904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  05:00:00,117.942955284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  06:00:00,117.93810181,0.0,0.0,0.0,43.513341876,52.539744,13.454459637,0.0,4.83426,8.62019963698
 01/02  07:00:00,193.12926403,73.4898972224,0.0,0.0,43.513341876,53.238744,1183.44266981,1178.58840981,4.83426,0.02
 01/02  08:00:00,361.642015991,73.4898972224,0.0,0.0,220.879908,53.238744,1157.11376032,1125.89604986,4.83426,26.3834504587
 01/02  09:00:00,445.049405784,73.4898972224,0.00179255781807,0.0,220.879908,145.652643033,980.326214336,917.484667436,36.25695,26.5845969
 01/02  10:00:00,445.038591537,73.5119115182,0.00232177453493,0.0,220.879908,145.652643033,909.969261888,824.5557958,36.25695,49.1565160881
 01/02  11:00:00,451.007017905,73.5231619181,0.00151381494344,0.0,220.879908,151.653867033,886.133071831,788.287784229,48.3426,49.5026876023
 01/02  12:00:00,451.961066011,73.5649468422,0.0,0.0,220.879908,151.653867033,814.479791766,721.07590451,48.3426,45.0612872558
 01/02  13:00:00,450.930017063,73.5353508527,0.0,0.0,220.879908,151.653867033,805.430586328,702.829084666,48.3426,54.2589016619
 01/02  14:00:00,444.909790224,73.5336923846,0.0,0.0,220.879908,145.652643033,777.53029703,698.995270573,24.1713,54.3637264567
 01/02  15:00:00,444.881222334,73.5489445207,0.0,0.0,220.879908,145.652643033,756.093060049,678.123524407,24.1713,53.7982356419
 01/02  16:00:00,437.031025053,73.5602632092,0.0,0.0,220.879908,137.835547516,681.722210565,631.966031645,4.83426,44.9219189199
 01/02  17:00:00,434.888701899,73.4898972224,0.0,0.0,220.879908,133.019064,559.315530734,518.843300936,4.83426,35.6379697979
 01/02  18:00:00,370.144991409,73.4898972224,0.0,0.0,220.879908,53.238744,711.206629205,661.835118726,4.83426,44.5372504791
 01/02  19:00:00,370.244187432,73.4898972224,0.0,0.0,220.879908,53.238744,746.182194645,705.570298039,4.83426,35.7776366057
 01/02  20:00:00,370.741077732,73.4898972224,0.0,0.0,220.879908,53.238744,766.125034783,743.917708958,4.83426,17.3730658253
 01/02  21:00:00,370.786864179,73.4898972224,0.0,0.0,220.879908,53.238744,783.312750122,769.794171206,4.83426,8.68431891592
 01/02  22:00:00,117.780818836,0.0,0.0,0.0,43.513341876,52.539744,13.5186585255,0.0,4.83426,8.68439852547
 01/02  23:00:00,117.567175865,0.0,0.0,0.0,43.513341876,52.539744,13.4812444679,0.0,4.83426,8.64698446791
 01/02  24:00:00,118.594323868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  01:00:00,117.615040126,0.0,0.0,0.0,43.513341876,52.539744,13.4545648084,0.0,4.83426,8.62030480842
 01/03  02:00:00,117.622492356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  03:00:00,117.624663396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  04:00:00,117.625285399,0.0,0.0,0.0,43.513341876,52.539744,13.4545995273,0.0,4.83426,8.62033952735
 01/03  05:00:00,119.744094321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  06:00:00,119.392179716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  07:00:00,194.097311982,73.4898972224,0.0,0.0,43.513341876,53.238744,1335.39917764,1330.54491764,4.83426,0.02
 01/03  08:00:00,361.892452544,73.4898972224,0.0,0.0,220.879908,53.238744,1197.39986487,1166.1790776,4.83426,26.3865272643
 01/03  09:00:00,445.003385959,73.4898972224,0.002035656367,0.0,220.879908,145.652643033,928.568810039,856.869109139,36.25695,35.4427508993
 01/03  10:00:00,444.804095825,73.4898972224,0.00279302508443,0.0,220.879908,145.652643033,786.844556681,705.769762063,36.25695,44.8178446175
 01/03  11:00:00,450.638200956,73.4898972224,0.00214064621785,0.0,220.879908,151.653867033,591.520247159,498.300236583,48.3426,44.8774105761
 01/03  12:00:00,454.229752524,73.5006880617,1.48058257075,0.0,220.879908,151.653867033,370.678791267,268.256978793,48.3426,54.0792124738
 01/03  13:00:00,470.849544838,73.5079168673,16.6430572367,0.0,220.879908,151.653867033,307.73646902,205.147348528,48.3426,54.2465204919
 01/03  14:00:00,467.761650885,73.5166368409,19.6082475737,0.0,220.879908,145.652643033,308.64126723,230.115603657,24.1713,54.3543635731
 01/03  15:00:00,467.970719595,73.5367346908,19.8327056141,0.0,220.879908,145.652643033,296.63265742,227.619960522,24.1713,44.8413968981
 01/03  16:00:00,440.301319316,73.5554004156,2.90527140397,0.0,220.879908,137.835547516,287.716475833,237.96265594,4.83426,44.9195598931
 01/03  17:00:00,434.72958499,73.4898972224,0.0,0.0,220.879908,133.019064,262.547645142,213.170601395,4.83426,44.5427837469
 01/03  18:00:00,369.896464387,73.4898972224,0.0,0.0,220.879908,53.238744,391.537773004,351.064096254,4.83426,35.6394167499
 01/03  19:00:00,369.911422542,73.4898972224,0.0,0.0,220.879908,53.238744,426.661665001,377.104009863,4.83426,44.7233951373
 01/03  20:00:00,369.869731591,73.4898972224,0.0,0.0,220.879908,53.238744,370.695176925,357.163851172,4.83426,8.69706575284
 01/03  21:00:00,369.865140387,73.4898972224,0.0,0.0,220.879908,53.238744,371.606664896,349.422605588,4.83426,17.3497993081
 01/03  22:00:00,117.759729315,0.0,0.0,0.0,43.513341876,52.539744,13.5192849683,0.0,4.83426,8.68502496825
 01/03  23:00:00,117.928264134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  24:00:00,118.881432874,0.0,0.0,0.0,43.513341876,52.539744,13.4698511121,0.0,4.83426,8.63559111205
 01/04  01:00:00,117.987659322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  02:00:00,117.95863793,0.0,0.0,0.0,43.513341876,52.539744,13.4547135599,0.0,4.83426,8.62045355993
 01/04  03:00:00,117.960478137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  04:00:00,117.971721154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  05:00:00,118.460076411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  06:00:00,118.451681115,0.0,0.0,0.0,43.513341876,52.539744,13.4547579871,0.0,4.83426,8.62049798711
 01/04  07:00:00,327.169641729,73.4898972224,131.102335154,0.0,43.513341876,53.238744,135.992741417,131.138481417,4.83426,0.02
 01/04  08:00:00,537.927356115,73.4898972224,173.416527303,0.0,220.879908,53.238744,116.487934218,85.2711284842,4.83426,26.3825457335
 01/04  09:00:00,626.514162124,73.4898972224,178.429631164,0.0,220.879908,145.652643033,73.0061516598,1.30521104433,36.25695,35.4439906155
 01/04  10:00:00,610.933858549,73.5419313358,162.597298276,0.0,220.879908,145.652643033,114.308422507,33.2289620693,36.25695,44.8225104379
 01/04  11:00:00,563.858800504,73.6263040456,109.669523972,0.0,220.879908,151.653867033,182.077672466,88.8483414225,48.3426,44.8867310434
 01/04  12:00:00,526.988263739,73.7424120951,72.2987425669,0.0,220.879908,151.653867033,225.665141888,123.24700524,48.3426,54.0755366481
 01/04  13:00:00,482.308067994,73.908761107,28.961889679,0.0,220.879908,151.653867033,292.322807775,189.740537512,48.3426,54.2396702631
 01/04  14:00:00,445.312170086,74.1193498134,0.0,0.0,220.879908,145.652643033,322.854812864,244.336285345,24.1713,54.3472275192
 01/04  15:00:00,445.366065986,74.1859123932,0.0,0.0,220.879908,145.652643033,362.653602915,293.641028011,24.1713,44.8412749047
 01/04  16:00:00,437.571317694,74.2558859394,0.0,0.0,220.879908,137.835547516,352.406658732,302.645234117,4.83426,44.9271646154
 01/04  17:00:00,434.726640715,73.4898972224,0.0,0.0,220.879908,133.019064,275.123024815,225.741116963,4.83426,44.5476478514
 01/04  18:00:00,369.892201386,73.4898972224,0.0,0.0,220.879908,53.238744,394.646624458,354.174153963,4.83426,35.6382104944
 01/04  19:00:00,369.90531647,73.4898972224,0.0,0.0,220.879908,53.238744,429.017007704,379.457740253,4.83426,44.7250074512
 01/04  20:00:00,370.332477749,73.4898972224,0.0,0.0,220.879908,53.238744,456.85885575,443.327252705,4.83426,8.69734304465
 01/04  21:00:00,370.308159857,73.4898972224,0.0,0.0,220.879908,53.238744,473.568947351,460.049762357,4.83426,8.68492499399
 01/04  22:00:00,117.935200654,0.0,0.0,0.0,43.513341876,52.539744,22.1851438832,0.0,4.83426,17.3508838832
 01/04  23:00:00,117.702900237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  24:00:00,118.677398764,0.0,0.0,0.0,43.513341876,52.539744,13.4696387665,0.0,4.83426,8.6353787665
 01/05  01:00:00,117.735396705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  02:00:00,117.734142906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  03:00:00,117.729899069,0.0,0.0,0.0,43.513341876,52.539744,13.4546841102,0.0,4.83426,8.62042411022
 01/05  04:00:00,117.713567502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  05:00:00,118.121223855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  06:00:00,118.084466044,0.0,0.0,0.0,43.513341876,52.539744,13.4547388188,0.0,4.83426,8.62047881879
 01/05  07:00:00,192.705766488,73.4898972224,0.00161926058853,0.0,43.513341876,53.238744,1077.2247557,1072.3704957,4.83426,0.02
 01/05  08:00:00,361.297895496,73.4898972224,0.0,0.0,220.879908,53.238744,935.757375375,904.535217435,4.83426,26.3878979398
 01/05  09:00:00,444.763430502,73.4898972224,0.00220733509773,0.0,220.879908,145.652643033,824.412878637,752.714369384,36.25695,35.4415592528
 01/05  10:00:00,444.840342086,73.4898972224,0.0027748729416,0.0,220.879908,145.652643033,820.358192147,739.275550918,36.25695,44.8256912297
 01/05  11:00:00,450.85173066,73.4898972224,0.00200331377171,0.0,220.879908,151.653867033,812.308714982,719.072895597,48.3426,44.8932193843
 01/05  12:00:00,451.797953179,73.4898972224,0.0,0.0,220.879908,151.653867033,768.673137988,675.266822755,48.3426,45.0637152332
 01/05  13:00:00,450.856252381,73.4898972224,0.0,0.0,220.879908,151.653867033,775.031979571,672.405555336,48.3426,54.2838242346
 01/05  14:00:00,444.991091597,73.4898972224,0.0,0.0,220.879908,145.652643033,844.273625336,756.692772089,24.1713,63.4095532471
 01/05  15:00:00,445.054959443,73.4898972224,0.0,0.0,220.879908,145.652643033,855.714483355,786.698118591,24.1713,44.845064764
 01/05  16:00:00,437.27762245,73.4898972224,0.0,0.0,220.879908,137.835547516,811.92104364,762.151559052,4.83426,44.9352245883
 01/05  17:00:00,435.488662041,73.4898972224,0.0,0.0,220.879908,133.019064,761.267735888,720.789587163,4.83426,35.6438887248
 01/05  18:00:00,370.703029734,73.4898972224,0.0,0.0,220.879908,53.238744,844.358859163,794.974868729,4.83426,44.5497304335
 01/05  19:00:00,370.76983584,73.4898972224,0.0,0.0,220.879908,53.238744,864.387855164,814.823124369,4.83426,44.7304707952
 01/05  20:00:00,371.461266975,73.4898972224,0.0,0.0,220.879908,53.238744,889.072462671,875.541484629,4.83426,8.69671804259
 01/05  21:00:00,371.591665266,73.4898972224,0.0,0.0,220.879908,53.238744,913.627516008,900.107537295,4.83426,8.68571871289
 01/05  22:00:00,117.755124245,0.0,0.0,0.0,43.513341876,52.539744,13.5201378561,0.0,4.83426,8.68587785614
 01/05  23:00:00,117.53730041,0.0,0.0,0.0,43.513341876,52.539744,13.4815452776,0.0,4.83426,8.64728527758
 01/05  24:00:00,118.589941117,0.0,0.0,0.0,43.513341876,52.539744,13.4695956497,0.0,4.83426,8.63533564975
 01/06  01:00:00,117.597622065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  02:00:00,117.59851961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  03:00:00,117.593249919,0.0,0.0,0.0,43.513341876,52.539744,13.4547256981,0.0,4.83426,8.62046569812
 01/06  04:00:00,117.594862576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  05:00:00,119.71015848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  06:00:00,119.368029385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  07:00:00,194.760201117,73.4898972224,0.0,0.0,43.513341876,53.238744,1466.30971622,1452.85492008,4.83426,8.62053613035
 01/06  08:00:00,362.7478213,73.4898972224,0.0,0.0,220.879908,53.238744,1359.06706234,1327.84575934,4.83426,26.3870430031
 01/06  09:00:00,446.329543183,73.4898972224,0.00185131165766,0.0,220.879908,145.652643033,1148.20184107,1085.35727177,36.25695,26.5876193041
 01/06  10:00:00,446.1186249,73.4898972224,0.00240701828398,0.0,220.879908,145.652643033,1093.72536201,1005.21319778,36.25695,52.2552142244
 01/06  11:00:00,451.965372774,73.4898972224,0.00172798628366,0.0,220.879908,151.653867033,1077.95931641,983.184886302,48.3426,46.4318301039
 01/06  12:00:00,452.72849287,73.4898972224,0.0,0.0,220.879908,151.653867033,1002.70186122,909.28704403,48.3426,45.0722171856
 01/06  13:00:00,451.605821208,73.4898972224,0.0,0.0,220.879908,151.653867033,990.233526361,887.605506005,48.3426,54.285420356
 01/06  14:00:00,445.615757699,73.4898972224,0.0,0.0,220.879908,145.652643033,996.964179666,909.363870417,24.1713,63.4290092483
 01/06  15:00:00,445.357887134,73.4898972224,0.0,0.0,220.879908,145.652643033,915.566770479,846.542337,24.1713,44.853133479
 01/06  16:00:00,437.34693028,73.4898972224,0.0,0.0,220.879908,137.835547516,815.467151062,765.695049205,4.83426,44.9378418561
 01/06  17:00:00,435.280752629,73.4898972224,0.0,0.0,220.879908,133.019064,697.796680082,657.317175607,4.83426,35.6452444751
 01/06  18:00:00,370.561336321,73.4898972224,0.0,0.0,220.879908,53.238744,829.743729616,780.357463266,4.83426,44.5520063508
 01/06  19:00:00,370.75319822,73.4898972224,0.0,0.0,220.879908,53.238744,883.05831813,833.490607537,4.83426,44.7334505933
 01/06  20:00:00,370.826593915,73.4898972224,0.0,0.0,220.879908,53.238744,866.66971913,853.138634295,4.83426,8.69682483441
 01/06  21:00:00,371.044718157,73.4898972224,0.0,0.0,220.879908,53.238744,915.623803658,902.103726079,4.83426,8.68581757894
 01/06  22:00:00,117.440630804,0.0,0.0,0.0,43.513341876,52.539744,13.520249421,0.0,4.83426,8.68598942101
 01/06  23:00:00,117.521793757,0.0,0.0,0.0,43.513341876,52.539744,13.4816023411,0.0,4.83426,8.6473423411
 01/06  24:00:00,118.623275542,0.0,0.0,0.0,43.513341876,52.539744,13.4696437323,0.0,4.83426,8.63538373225
 01/07  01:00:00,117.679739941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  02:00:00,117.659792063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  03:00:00,117.629497987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  04:00:00,117.605602168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  05:00:00,118.030420649,0.0,0.0,0.0,43.513341876,52.539744,13.4470833918,0.0,4.83426,8.61282339177
 01/07  06:00:00,117.995562389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  07:00:00,118.00782388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  08:00:00,108.910383814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  09:00:00,99.9422737352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  10:00:00,99.9670894879,0.0,0.0,0.0,43.513341876,52.539744,13.4546745674,0.0,4.83426,8.62041456736
 01/07  11:00:00,99.9635812417,0.0,0.0,0.0,43.513341876,52.539744,22.2790248043,0.0,4.83426,17.4447648043
 01/07  12:00:00,100.868381339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  13:00:00,99.9351028448,0.0,0.0,0.0,43.513341876,52.539744,13.4937883225,0.0,4.83426,8.65952832247
 01/07  14:00:00,100.00098521,0.0,0.0,0.0,43.513341876,52.539744,13.4859106928,0.0,4.83426,8.65165069283
 01/07  15:00:00,100.013974267,0.0,0.0,0.0,43.513341876,52.539744,13.4858859884,0.0,4.83426,8.65162598842
 01/07  16:00:00,99.9850023436,0.0,0.0,0.0,43.513341876,52.539744,13.4858613174,0.0,4.83426,8.6516013174
 01/07  17:00:00,102.760993606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  18:00:00,117.684058176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  19:00:00,117.667857401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  20:00:00,118.080607198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  21:00:00,118.044859635,0.0,0.0,0.0,43.513341876,52.539744,13.4470681895,0.0,4.83426,8.61280818955
 01/07  22:00:00,117.842141809,0.0,0.0,0.0,43.513341876,52.539744,31.311557461,0.0,4.83426,26.477297461
 01/07  23:00:00,142.872328212,2.93626635152,21.5081481915,0.0,43.513341876,52.539744,5.55870109692,0.704441096915,4.83426,0.02
 01/07  24:00:00,183.565347439,3.99915454591,59.8650479228,0.0,43.513341876,52.539744,6.05423203442,1.19997203442,4.83426,0.02
 01/08  01:00:00,210.147244079,4.87549208896,86.3283948682,0.0,43.513341876,52.539744,6.43172246374,1.57746246374,4.83426,0.02
 01/08  02:00:00,199.051690153,4.09717321611,76.2647423902,0.0,43.513341876,52.539744,15.1045666229,1.65744551864,4.83426,8.61286110425
 01/08  03:00:00,213.422984972,4.87549208896,89.66942808,0.0,43.513341876,52.539744,7.00616310229,2.15190310229,4.83426,0.02
 01/08  04:00:00,203.290628493,4.459049022,80.103757533,0.0,43.513341876,52.539744,7.61782145905,2.76356145905,4.83426,0.02
 01/08  05:00:00,212.007807958,5.0564299919,87.6740851189,0.0,43.513341876,52.539744,8.89379559525,4.03953559525,4.83426,0.02
 01/08  06:00:00,200.976140188,4.459049022,77.4185115404,0.0,43.513341876,52.539744,9.25715420831,4.40289420831,4.83426,0.02
 01/08  07:00:00,210.860570518,5.0564299919,86.5287578557,0.0,43.513341876,52.539744,19.548833936,6.10168544476,4.83426,8.61288849122
 01/08  08:00:00,186.519523153,4.09717321611,72.4684820598,0.0,43.513341876,52.539744,9.23455304525,4.38029304525,4.83426,0.02
 01/08  09:00:00,191.255670991,4.87549208896,85.1937426294,0.0,43.513341876,52.539744,10.1158075911,5.26154759114,4.83426,0.02
 01/08  10:00:00,161.863919812,3.22083567307,57.8470935963,0.0,43.513341876,52.539744,7.58096001377,2.72670001377,4.83426,0.02
 01/08  11:00:00,175.736848205,3.86722597807,70.8669153487,0.0,43.513341876,52.539744,25.2069133497,2.92605938319,4.83426,17.4465939666
 01/08  12:00:00,119.590685918,0.930904804113,17.5809091629,0.0,43.513341876,52.539744,14.0461619868,0.552311374136,4.83426,8.65959061266
 01/08  13:00:00,99.9197949571,0.0,0.0,0.0,43.513341876,52.539744,13.4933251662,0.0,4.83426,8.65906516623
 01/08  14:00:00,100.04547484,0.0,0.0,0.0,43.513341876,52.539744,13.4933241386,0.0,4.83426,8.65906413857
 01/08  15:00:00,100.0720268,0.0,0.0,0.0,43.513341876,52.539744,13.4859339912,0.0,4.83426,8.65167399117
 01/08  16:00:00,100.014149314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  17:00:00,102.776260107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  18:00:00,117.687755141,0.0,0.0,0.0,43.513341876,52.539744,13.4471316792,0.0,4.83426,8.61287167922
 01/08  19:00:00,117.667884332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  20:00:00,118.089496761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  21:00:00,126.391383489,0.361875805889,7.85333915199,0.0,43.513341876,52.539744,5.11223135929,0.257971359293,4.83426,0.02
 01/08  22:00:00,188.197451035,3.38040398516,65.9741480037,0.0,43.513341876,52.539744,42.2024859495,2.0662377969,4.83426,35.3019881526
 01/08  23:00:00,201.008175853,4.22910178396,78.0888473707,0.0,43.513341876,52.539744,8.47089227072,3.61663227072,4.83426,0.02
 01/08  24:00:00,206.498772386,4.56262561817,82.2428054769,0.0,43.513341876,52.539744,9.88201780679,5.02775780679,4.83426,0.02
 01/09  01:00:00,200.765562741,4.4100396869,77.6780552193,0.0,43.513341876,52.539744,10.7231274765,5.86886747649,4.83426,0.02
 01/09  02:00:00,206.887427988,4.92450142406,83.1985637063,0.0,43.513341876,52.539744,22.2037459446,8.74891898436,4.83426,8.62056696019
 01/09  03:00:00,199.477658784,4.59097758985,76.214577427,0.0,43.513341876,52.539744,14.6646916664,9.81043166637,4.83426,0.02
 01/09  04:00:00,204.837538333,4.92450142406,81.1628817372,0.0,43.513341876,52.539744,18.1224664848,13.2682064848,4.83426,0.02
 01/09  05:00:00,198.048557019,4.59097758985,74.3849437336,0.0,43.513341876,52.539744,19.8567974346,15.0025374346,4.83426,0.02
 01/09  06:00:00,203.651532702,4.92450142406,79.5964041075,0.0,43.513341876,52.539744,32.3189745617,18.8640514145,4.83426,8.62066314719
 01/09  07:00:00,195.304498852,73.4898972224,0.00155095325565,0.0,43.513341876,53.238744,2034.41789243,2029.56363243,4.83426,0.02
 01/09  08:00:00,363.302694097,73.4898972224,0.0,0.0,220.879908,53.238744,1584.81395879,1553.58904163,4.83426,26.3906571658
 01/09  09:00:00,446.449447508,73.4898972224,0.0016940096984,0.0,220.879908,145.652643033,1302.84295817,1231.13233686,36.25695,35.4536713097
 01/09  10:00:00,446.106200855,73.4898972224,0.0022243534953,0.0,220.879908,145.652643033,1175.81524886,1094.71771209,36.25695,44.8405867749
 01/09  11:00:00,451.716179866,73.4898972224,0.00150406098454,0.0,220.879908,151.653867033,1107.40973589,1014.1601106,48.3426,44.9070252873
 01/09  12:00:00,452.529925879,73.4898972224,0.0,0.0,220.879908,151.653867033,1043.50915594,941.066301414,48.3426,54.1002545281
 01/09  13:00:00,451.547973951,73.4898972224,0.0,0.0,220.879908,151.653867033,1028.72154916,926.107674911,48.3426,54.271274252
 01/09  14:00:00,445.590161165,73.4898972224,0.0,0.0,220.879908,145.652643033,1017.65601874,939.101930225,24.1713,54.3827885114
 01/09  15:00:00,445.443631088,73.4898972224,0.0,0.0,220.879908,145.652643033,968.232265066,899.198593371,24.1713,44.8623716948
 01/09  16:00:00,437.483862086,73.4898972224,0.0,0.0,220.879908,137.835547516,879.966468664,821.209692466,4.83426,53.9225161973
 01/09  17:00:00,432.551034965,73.4898972224,0.0,0.0,220.879908,133.019064,779.098781684,738.6106161,4.83426,35.6539055846
 01/09  18:00:00,370.811823667,73.4898972224,0.0,0.0,220.879908,53.238744,890.87851894,850.391639219,4.83426,35.6526197214
 01/09  19:00:00,371.448408451,73.4898972224,0.0,0.0,220.879908,53.238744,1028.43002808,978.850785815,4.83426,44.7449822623
 01/09  20:00:00,372.144016185,73.4898972224,0.0,0.0,220.879908,53.238744,1085.61479866,1063.40518396,4.83426,17.3753547048
 01/09  21:00:00,372.105051041,73.4898972224,0.0,0.0,220.879908,53.238744,1147.24579166,1133.72548999,4.83426,8.68604166846
 01/09  22:00:00,117.623544294,0.0,0.0,0.0,43.513341876,52.539744,13.5205180325,0.0,4.83426,8.68625803254
 01/09  23:00:00,133.632541917,0.723751611779,15.2567626725,0.0,43.513341876,52.539744,13.670791096,0.189545076378,4.83426,8.64698601966
 01/09  24:00:00,143.021565068,1.26656532061,22.8531630785,0.0,43.513341876,52.539744,5.17198870746,0.317728707458,4.83426,0.02
 01/10  01:00:00,148.01010396,1.80937902945,28.19613709,0.0,43.513341876,52.539744,14.260400425,0.80548719882,4.83426,8.62065322622
 01/10  02:00:00,163.159652801,2.83830250376,42.0212865281,0.0,43.513341876,52.539744,6.29817692639,1.44391692639,4.83426,0.02
 01/10  03:00:00,197.539849695,4.59097758985,74.1966378392,0.0,43.513341876,52.539744,8.02734185871,3.17308185871,4.83426,0.02
 01/10  04:00:00,204.028685383,4.92450142406,80.3100988228,0.0,43.513341876,52.539744,9.42124593135,4.56698593135,4.83426,0.02
 01/10  05:00:00,198.846061221,4.59097758985,73.4592329259,0.0,43.513341876,52.539744,22.4625406733,9.0093346481,4.83426,8.61894602516
 01/10  06:00:00,207.534265445,9.09213587329,77.9060998569,0.0,43.513341876,52.539744,18.8311083551,13.9768483551,4.83426,0.02
 01/10  07:00:00,196.128077273,73.4898972224,0.0,0.0,43.513341876,53.238744,2234.80237318,2229.94811318,4.83426,0.02
 01/10  08:00:00,363.26372649,73.4898972224,0.0,0.0,220.879908,53.238744,1955.65101824,1924.4229977,4.83426,26.3937605386
 01/10  09:00:00,446.420566257,73.4898972224,0.0,0.0,220.879908,145.652643033,1574.79477781,1503.08098947,36.25695,35.456838341
 01/10  10:00:00,446.112348831,73.4898972224,0.0,0.0,220.879908,145.652643033,1154.35392377,1073.24986884,36.25695,44.8471049275
 01/10  11:00:00,451.497903732,73.492179087,0.00165420625608,0.0,220.879908,151.653867033,1007.7146898,914.472068812,48.3426,44.9000209903
 01/10  12:00:00,452.068857894,73.7220794001,0.0,0.0,220.879908,151.653867033,729.76936765,627.307026058,48.3426,54.1197415912
 01/10  13:00:00,451.74654374,74.6326108082,0.0,0.0,220.879908,151.653867033,473.670077099,371.035552121,48.3426,54.2919249781
 01/10  14:00:00,446.436827121,75.3161367313,0.0,0.0,220.879908,145.652643033,383.675308735,305.102251455,24.1713,54.4017572808
 01/10  15:00:00,446.78720196,75.684244105,0.0,0.0,220.879908,145.652643033,360.977560045,282.974715734,24.1713,53.8315443112
 01/10  16:00:00,438.671539652,75.429792415,0.0,0.0,220.879908,137.835547516,327.491235525,277.703456584,4.83426,44.9535189409
 01/10  17:00:00,431.905907125,73.7241342396,0.0,0.0,220.879908,133.019064,282.087503889,241.597385396,4.83426,35.6558584927
 01/10  18:00:00,369.863222671,73.4898972224,0.0,0.0,220.879908,53.238744,483.312919569,433.915635067,4.83426,44.5630245027
 01/10  19:00:00,370.018545443,73.4898972224,0.0,0.0,220.879908,53.238744,644.164683163,594.586496092,4.83426,44.7439270708
 01/10  20:00:00,370.090809556,73.4898972224,0.0,0.0,220.879908,53.238744,676.923525972,663.392168382,4.83426,8.69709758977
 01/10  21:00:00,370.095935646,73.4898972224,0.0,0.0,220.879908,53.238744,679.609525277,666.089205349,4.83426,8.68605992854
 01/10  22:00:00,117.484988007,0.0,0.0,0.0,43.513341876,52.539744,13.5205424228,0.0,4.83426,8.68628242284
 01/10  23:00:00,117.563080439,0.0,0.0,0.0,43.513341876,52.539744,13.4816916364,0.0,4.83426,8.64743163637
 01/10  24:00:00,118.590518323,0.0,0.0,0.0,43.513341876,52.539744,13.4703060631,0.0,4.83426,8.63604606312
 01/11  01:00:00,117.583840097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  02:00:00,117.577697626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  03:00:00,117.577453011,0.0,0.0,0.0,43.513341876,52.539744,13.4547579664,0.0,4.83426,8.62049796636
 01/11  04:00:00,117.576110623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  05:00:00,117.992341352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  06:00:00,117.960627316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  07:00:00,194.263736767,73.4898972224,0.0,0.0,43.513341876,53.238744,1583.20782415,1569.75287668,4.83426,8.62068746157
 01/11  08:00:00,362.893482321,73.4898972224,0.0,0.0,220.879908,53.238744,1343.29647155,1312.06970783,4.83426,26.3925037227
 01/11  09:00:00,445.627499688,73.4898972224,0.00194115810447,0.0,220.879908,145.652643033,1029.47039086,963.959279668,36.25695,29.2541611955
 01/11  10:00:00,445.225006791,73.5423375913,0.00264325038989,0.0,220.879908,145.652643033,903.027509458,815.65137453,36.25695,51.1191849287
 01/11  11:00:00,451.456118845,73.9568464858,0.00170960425171,0.0,220.879908,151.653867033,828.107796558,734.850840107,48.3426,44.9143564517
 01/11  12:00:00,453.433296757,75.0486899976,0.0,0.0,220.879908,151.653867033,747.763056557,645.319976775,48.3426,54.1004797816
 01/11  13:00:00,453.621105174,76.1530518963,0.0,0.0,220.879908,151.653867033,748.22238876,645.608366811,48.3426,54.2714219492
 01/11  14:00:00,448.440600418,76.9358362973,0.0,0.0,220.879908,145.652643033,740.210372065,661.655591368,24.1713,54.3834806965
 01/11  15:00:00,448.714488948,77.3447821894,0.0,0.0,220.879908,145.652643033,651.919266322,582.879340045,24.1713,44.8686262768
 01/11  16:00:00,440.380964517,76.9414005234,0.0,0.0,220.879908,137.835547516,544.55100603,494.771569452,4.83426,44.945176578
 01/11  17:00:00,432.699643434,74.3852663592,0.0,0.0,220.879908,133.019064,414.080050043,364.680582912,4.83426,44.5652071311
 01/11  18:00:00,369.971277589,73.5282052474,0.0,0.0,220.879908,53.238744,502.409215208,461.920832273,4.83426,35.6541229356
 01/11  19:00:00,370.015672993,73.4898972224,0.0,0.0,220.879908,53.238744,595.942312607,546.359524387,4.83426,44.7485282204
 01/11  20:00:00,370.74755722,73.4898972224,0.0,0.0,220.879908,53.238744,760.816224177,738.607122591,4.83426,17.3748415859
 01/11  21:00:00,370.998370794,73.4898972224,0.0,0.0,220.879908,53.238744,818.640893269,805.120862285,4.83426,8.6857709847
 01/11  22:00:00,117.784952871,0.0,0.0,0.0,43.513341876,52.539744,13.520207542,0.0,4.83426,8.68594754205
 01/11  23:00:00,117.551608822,0.0,0.0,0.0,43.513341876,52.539744,13.4816941182,0.0,4.83426,8.64743411822
 01/11  24:00:00,118.599045931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  01:00:00,117.597701048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  02:00:00,117.593111203,0.0,0.0,0.0,43.513341876,52.539744,13.454970738,0.0,4.83426,8.62071073797
 01/12  03:00:00,117.592952801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  04:00:00,117.591518856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  05:00:00,118.014109064,0.0,0.0,0.0,43.513341876,52.539744,13.4547404897,0.0,4.83426,8.62048048967
 01/12  06:00:00,117.981086489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  07:00:00,193.930550676,73.4898972224,0.0,0.0,43.513341876,53.238744,1409.69616182,1404.84190182,4.83426,0.02
 01/12  08:00:00,362.451337443,73.4898972224,0.0,0.0,220.879908,53.238744,1253.00985931,1221.78108041,4.83426,26.394518903
 01/12  09:00:00,445.893288149,73.4917607911,0.00202275633812,0.0,220.879908,145.652643033,1076.83668054,1005.12176289,36.25695,35.45796765
 01/12  10:00:00,445.928773101,73.6362096115,0.00265657318573,0.0,220.879908,145.652643033,1002.55537253,921.449906017,36.25695,44.8485165082
 01/12  11:00:00,452.711041232,74.345200061,0.00173479408058,0.0,220.879908,151.653867033,1001.05374106,907.805587672,48.3426,44.9055533916
 01/12  12:00:00,455.143489903,75.5479868489,0.0,0.0,220.879908,151.653867033,982.434036875,879.963823003,48.3426,54.1276138724
 01/12  13:00:00,455.23612283,76.8183443371,0.0,0.0,220.879908,151.653867033,921.325311078,818.681496417,48.3426,54.3012146612
 01/12  14:00:00,449.620818894,77.6391322941,0.0,0.0,220.879908,145.652643033,832.608823127,754.025231642,24.1713,54.4122914853
 01/12  15:00:00,449.889704186,78.1904088074,0.0,0.0,220.879908,145.652643033,768.49023723,690.47857718,24.1713,53.8403600497
 01/12  16:00:00,441.426555188,77.6815943679,0.0,0.0,220.879908,137.835547516,675.895129594,626.101643706,4.83426,44.9592258878
 01/12  17:00:00,433.228785543,74.6900014315,0.0,0.0,220.879908,133.019064,526.988519244,486.49219039,4.83426,35.6620688537
 01/12  18:00:00,370.179131414,73.582470854,0.0,0.0,220.879908,53.238744,602.568324212,553.165654165,4.83426,44.568410047
 01/12  19:00:00,370.090122876,73.4980782,0.0,0.0,220.879908,53.238744,612.583534856,562.995967783,4.83426,44.7533070736
 01/12  20:00:00,370.531705702,73.4898972224,0.0,0.0,220.879908,53.238744,621.531426564,607.998987546,4.83426,8.69817901868
 01/12  21:00:00,370.543278771,73.4898972224,0.0,0.0,220.879908,53.238744,655.756598538,642.236638776,4.83426,8.68569976162
 01/12  22:00:00,117.842912742,0.0,0.0,0.0,43.513341876,52.539744,22.1869507019,0.0,4.83426,17.3526907019
 01/12  23:00:00,117.615922637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  24:00:00,118.632129399,0.0,0.0,0.0,43.513341876,52.539744,13.4700308562,0.0,4.83426,8.63577085622
 01/13  01:00:00,117.665022265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  02:00:00,117.665863967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  03:00:00,117.659948325,0.0,0.0,0.0,43.513341876,52.539744,13.4549622136,0.0,4.83426,8.62070221357
 01/13  04:00:00,117.65427445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  05:00:00,119.771302535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  06:00:00,119.436711506,0.0,0.0,0.0,43.513341876,52.539744,13.454739137,0.0,4.83426,8.62047913699
 01/13  07:00:00,193.584919794,73.4898972224,0.0,0.0,43.513341876,53.238744,1124.46035241,1119.60609241,4.83426,0.02
 01/13  08:00:00,361.706390792,73.4898972224,0.0,0.0,220.879908,53.238744,1114.75035075,1083.51883676,4.83426,26.3972539831
 01/13  09:00:00,445.239723054,73.5135581429,0.00222268574315,0.0,220.879908,145.652643033,965.29554964,893.577716881,36.25695,35.4608827596
 01/13  10:00:00,445.316537134,73.8128480044,0.00317056479918,0.0,220.879908,145.652643033,810.486172815,729.377549078,36.25695,44.8516737372
 01/13  11:00:00,452.256623325,74.9557841892,0.00218602079522,0.0,220.879908,151.653867033,651.469999058,558.210181296,48.3426,44.9172177617
 01/13  12:00:00,454.777241671,76.6729110975,0.0,0.0,220.879908,151.653867033,431.203935487,328.745884341,48.3426,54.1154511454
 01/13  13:00:00,566.561839589,78.4558337876,108.286564142,0.0,220.879908,151.653867033,242.195684117,139.560177291,48.3426,54.2929068257
 01/13  14:00:00,700.551238475,79.9530381889,245.083866517,0.0,220.879908,145.652643033,95.3938428081,16.8198770683,24.1713,54.4026657398
 01/13  15:00:00,939.796840288,81.4733042801,481.708797639,0.0,220.879908,145.652643033,69.0417594048,0.0,24.1713,44.8704594048
 01/13  16:00:00,981.133142856,81.7833682698,530.51057604,0.0,220.879908,137.835547516,58.7806853135,0.00466619247087,4.83426,53.9417591211
 01/13  17:00:00,858.456776854,76.8591955804,418.277389004,0.0,220.879908,133.019064,40.5076573499,0.0120236679002,4.83426,35.661373682
 01/13  18:00:00,675.240012492,74.3433219634,299.81090484,0.0,220.879908,53.238744,49.6510610138,0.249942103149,4.83426,44.5668589106
 01/13  19:00:00,655.520989693,73.917154241,280.35171734,0.0,220.879908,53.238744,40.7609146747,0.116055659414,4.83426,35.8105990153
 01/13  20:00:00,719.144390551,73.7467367477,343.78670672,0.0,220.879908,53.238744,22.2104984676,0.0,4.83426,17.3762384676
 01/13  21:00:00,734.369466656,73.6550827837,358.982497475,0.0,220.879908,53.238744,16.8652011197,3.34426859031,4.83426,8.68667252938
 01/13  22:00:00,117.974492286,0.0,0.0,0.0,43.513341876,52.539744,13.5211332391,0.0,4.83426,8.68687323906
 01/13  23:00:00,118.012030325,0.0,0.0,0.0,43.513341876,52.539744,13.4815665907,0.0,4.83426,8.64730659065
 01/13  24:00:00,118.925928241,0.0,0.0,0.0,43.513341876,52.539744,9.41373801189,0.0,4.83426,4.57947801189
 01/14  01:00:00,117.985160278,0.0,0.0,0.0,43.513341876,52.539744,8.8979348577,0.0,4.83426,4.0636748577
 01/14  02:00:00,117.919931234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  03:00:00,117.900134188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  04:00:00,117.889225609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  05:00:00,118.29384724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  06:00:00,118.17869126,0.0,0.0,0.0,43.513341876,52.539744,13.4471583462,0.0,4.83426,8.61289834622
 01/14  07:00:00,118.142243778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  08:00:00,109.01437325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  09:00:00,100.049722882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  10:00:00,100.094013155,0.0,0.0,0.0,43.513341876,52.539744,13.4548204918,0.0,4.83426,8.62056049185
 01/14  11:00:00,100.081482195,0.0,0.0,0.0,43.513341876,52.539744,13.5673170671,0.0,4.83426,8.73305706709
 01/14  12:00:00,100.959542008,0.0,0.0,0.0,43.513341876,52.539744,13.4945267586,0.0,4.83426,8.66026675865
 01/14  13:00:00,100.011344309,0.0,0.0,0.0,43.513341876,52.539744,13.4945894799,0.0,4.83426,8.66032947994
 01/14  14:00:00,100.075137382,0.0,0.0,0.0,43.513341876,52.539744,13.4865770255,0.0,4.83426,8.65231702548
 01/14  15:00:00,100.094230776,0.0,0.0,0.0,43.513341876,52.539744,13.4866258379,0.0,4.83426,8.65236583792
 01/14  16:00:00,100.049039406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  17:00:00,99.8234352075,0.0,0.0,0.0,43.513341876,52.539744,13.4472643471,0.0,4.83426,8.61300434706
 01/14  18:00:00,117.7222858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  19:00:00,117.698178292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  20:00:00,118.107765395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  21:00:00,118.068138747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  22:00:00,117.853211008,0.0,0.0,0.0,43.513341876,52.539744,40.1421195233,0.0,4.83426,35.3078595233
 01/14  23:00:00,117.495502501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  24:00:00,118.477279109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  01:00:00,117.478374338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  02:00:00,140.973983685,0.930904804113,22.2226802335,0.0,43.513341876,52.539744,13.7778195705,0.330545694825,4.83426,8.61301387571
 01/15  03:00:00,222.899170284,4.21779848474,99.7216969661,0.0,43.513341876,52.539744,6.69227573855,1.83801573855,4.83426,0.02
 01/15  04:00:00,235.632270756,5.0564299919,111.448590944,0.0,43.513341876,52.539744,7.59221914246,2.73795914246,4.83426,0.02
 01/15  05:00:00,220.953251858,9.46021036107,92.2058318702,0.0,43.513341876,52.539744,10.5854435138,5.73118351379,4.83426,0.02
 01/15  06:00:00,227.937235942,10.4743547759,98.0906959689,0.0,43.513341876,52.539744,14.2746741984,9.42041419838,4.83426,0.02
 01/15  07:00:00,219.578336368,16.6876980748,83.7017024682,0.0,43.513341876,52.539744,26.6810590415,13.2337440157,4.83426,8.61305502588
 01/15  08:00:00,211.92779008,10.8911182208,90.821158373,0.0,43.513341876,52.539744,15.0791296397,10.2248696397,4.83426,0.02
 01/15  09:00:00,189.021485704,4.459049022,83.4170440092,0.0,43.513341876,52.539744,11.9552535452,7.10099354523,4.83426,0.02
 01/15  10:00:00,206.185631382,5.0564299919,99.7005036528,0.0,43.513341876,52.539744,10.9093503223,6.05509032228,4.83426,0.02
 01/15  11:00:00,194.453319116,4.06701689895,89.1694442815,0.0,43.513341876,52.539744,26.9376074231,4.65299389035,4.83426,17.4503535327
 01/15  12:00:00,211.222067765,4.33267838012,104.573190502,0.0,43.513341876,52.539744,17.6342128039,4.139384165,4.83426,8.66056863891
 01/15  13:00:00,198.275944367,3.6203237912,93.5318124029,0.0,43.513341876,52.539744,16.0232873012,2.53008318071,4.83426,8.65894412049
 01/15  14:00:00,146.04259832,1.51416461061,44.0657818199,0.0,43.513341876,52.539744,14.3133198121,0.818599556713,4.83426,8.66046025541
 01/15  15:00:00,99.8908126069,0.0,0.0,0.0,43.513341876,52.539744,13.4865285028,0.0,4.83426,8.65226850282
 01/15  16:00:00,99.860863364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  17:00:00,99.6472346331,0.0,0.0,0.0,43.513341876,52.539744,13.4471463697,0.0,4.83426,8.61288636967
 01/15  18:00:00,137.013973828,0.723751611779,18.4727566675,0.0,43.513341876,52.539744,5.42915335391,0.57489335391,4.83426,0.02
 01/15  19:00:00,164.136477997,2.02792924464,43.8742625844,0.0,43.513341876,52.539744,6.25251965346,1.39825965346,4.83426,0.02
 01/15  20:00:00,223.786147281,4.56262561817,99.7284421179,0.0,43.513341876,52.539744,9.50731492504,4.65305492504,4.83426,0.02
 01/15  21:00:00,215.95739834,4.59097758985,92.0000526895,0.0,43.513341876,52.539744,12.0771705144,7.22291051443,4.83426,0.02
 01/15  22:00:00,215.609443728,4.92450142406,91.4919216474,0.0,43.513341876,52.539744,55.8305978696,15.6827510225,4.83426,35.3135868471
 01/15  23:00:00,214.8523436,16.5892873961,79.5674920885,0.0,43.513341876,52.539744,29.4247627976,24.5705027976,4.83426,0.02
 01/15  24:00:00,214.487245982,11.1123192293,83.6166514783,0.0,43.513341876,52.539744,32.1566626806,27.3024026806,4.83426,0.02
 01/16  01:00:00,206.285740698,13.7012199805,73.9487568646,0.0,43.513341876,52.539744,40.0983661721,35.2441061721,4.83426,0.02
 01/16  02:00:00,214.436200897,18.0063961871,77.728667411,0.0,43.513341876,52.539744,45.1236432332,40.2693832332,4.83426,0.02
 01/16  03:00:00,206.198688694,18.6848153002,68.928305717,0.0,43.513341876,52.539744,63.8241922182,50.3782127191,4.83426,8.61171949919
 01/16  04:00:00,209.426585863,17.2650049959,73.4998753276,0.0,43.513341876,52.539744,58.9415387512,54.0872787512,4.83426,0.02
 01/16  05:00:00,222.758454633,37.6268804155,66.1392288874,0.0,43.513341876,52.539744,78.6385819144,73.7843219144,4.83426,0.02
 01/16  06:00:00,211.42542524,21.2647741602,71.1126589999,0.0,43.513341876,52.539744,77.2571764224,72.4029164224,4.83426,0.02
 01/16  07:00:00,213.33149807,30.1922472036,64.1517558901,0.0,43.513341876,52.539744,94.9103003321,90.0560403321,4.83426,0.02
 01/16  08:00:00,197.071399203,16.6727531633,70.4336926937,0.0,43.513341876,52.539744,79.2723095896,65.8250136428,4.83426,8.61303594682
 01/16  09:00:00,177.788545759,11.3870635093,65.4726941251,0.0,43.513341876,52.539744,61.369553624,56.515293624,4.83426,0.02
 01/16  10:00:00,182.301275343,4.92450142406,76.261465638,0.0,43.513341876,52.539744,43.9929646965,39.1387046965,4.83426,0.02
 01/16  11:00:00,191.038045884,12.0048895019,77.953792203,0.0,43.513341876,52.539744,38.6552946657,33.8010346657,4.83426,0.02
 01/16  12:00:00,200.730358146,4.92450142406,93.5911389775,0.0,43.513341876,52.539744,36.7180985416,23.2631310088,4.83426,8.62070753279
 01/16  13:00:00,198.329748085,4.50050863837,92.6740906739,0.0,43.513341876,52.539744,21.6827362117,16.8284762117,4.83426,0.02
 01/16  14:00:00,212.504268237,4.74356352111,106.366713421,0.0,43.513341876,52.539744,17.404313168,12.550053168,4.83426,0.02
 01/16  15:00:00,124.853857991,1.17609636914,23.4876001131,0.0,43.513341876,52.539744,15.0350303995,1.58770935948,4.83426,8.61306104003
 01/16  16:00:00,128.338445521,1.44750322356,26.6443239966,0.0,43.513341876,52.539744,6.32940370135,1.47514370135,4.83426,0.02
 01/16  17:00:00,125.405494869,1.44750322356,23.9317926692,0.0,43.513341876,52.539744,6.44057289791,1.58631289791,4.83426,0.02
 01/16  18:00:00,132.098431366,0.904689514724,13.4235687675,0.0,43.513341876,52.539744,5.98863798022,1.13437798022,4.83426,0.02
 01/16  19:00:00,207.198523271,4.82370379088,83.3924137707,0.0,43.513341876,52.539744,16.5532130211,11.6989530211,4.83426,0.02
 01/16  20:00:00,198.698958506,4.22910178396,75.3062062678,0.0,43.513341876,52.539744,26.7743296636,13.3271458741,4.83426,8.6129237895
 01/16  21:00:00,216.799793531,5.28637722995,92.1272500421,0.0,43.513341876,52.539744,28.7682765292,23.9140165292,4.83426,0.02
 01/16  22:00:00,192.773371539,4.22910178396,69.7221551686,0.0,43.513341876,52.539744,37.8845721991,33.0303121991,4.83426,0.02
 01/16  23:00:00,207.371322366,5.28637722995,83.3216986141,0.0,43.513341876,52.539744,56.2273425866,51.3730825866,4.83426,0.02
 01/16  24:00:00,199.573892881,15.6439427673,64.48822885,0.0,43.513341876,52.539744,49.173041928,44.318781928,4.83426,0.02
 01/17  01:00:00,213.928364854,17.7014504811,77.5152401883,0.0,43.513341876,52.539744,88.0573703712,74.6025129112,4.83426,8.62059746004
 01/17  02:00:00,193.632570217,15.1731033322,60.0328029994,0.0,43.513341876,52.539744,72.5738096493,67.7195496493,4.83426,0.02
 01/17  03:00:00,212.389658644,20.7021472846,72.9779462949,0.0,43.513341876,52.539744,117.515348212,112.661088212,4.83426,0.02
 01/17  04:00:00,210.463311654,34.6094292417,57.4250451179,0.0,43.513341876,52.539744,110.301938644,96.8469144531,4.83426,8.62076419074
 01/17  05:00:00,230.193288296,39.6442123998,69.7027732101,0.0,43.513341876,52.539744,153.678916837,148.824656837,4.83426,0.02
 01/17  06:00:00,199.076029545,23.8550992091,55.0073111527,0.0,43.513341876,52.539744,120.660424439,115.806164439,4.83426,0.02
 01/17  07:00:00,196.948703657,73.4898972224,0.0,0.0,43.513341876,53.238744,3024.02037369,3010.56554692,4.83426,8.62056676717
 01/17  08:00:00,363.984523642,73.4898972224,0.0,0.0,220.879908,53.238744,2443.03079063,2420.5907303,4.83426,17.6058003226
 01/17  09:00:00,446.615047985,73.4898972224,0.0,0.0,220.879908,145.652643033,2142.4241047,2070.70220119,36.25695,35.4649535069
 01/17  10:00:00,446.545318264,73.4898972224,0.0,0.0,220.879908,145.652643033,2003.8134312,1922.69793565,36.25695,44.8585455473
 01/17  11:00:00,452.489972498,73.4898972224,0.0,0.0,220.879908,151.653867033,1928.46165119,1826.21118802,48.3426,53.9078631624
 01/17  12:00:00,453.482663916,73.4898972224,0.0,0.0,220.879908,151.653867033,1812.66842937,1719.22346351,48.3426,45.1023658587
 01/17  13:00:00,452.412249123,73.4898972224,0.0,0.0,220.879908,151.653867033,1750.80798686,1639.10490413,48.3426,63.3604827269
 01/17  14:00:00,446.440533984,73.4898972224,0.0,0.0,220.879908,145.652643033,1753.97777395,1675.40136141,24.1713,54.4051125437
 01/17  15:00:00,446.426307868,73.4898972224,0.0,0.0,220.879908,145.652643033,1786.03669891,1716.9806793,24.1713,44.8847196128
 01/17  16:00:00,438.553933237,73.4898972224,0.0,0.0,220.879908,137.835547516,1720.1625207,1670.36523718,4.83426,44.9630235203
 01/17  17:00:00,433.571747591,73.4898972224,0.0,0.0,220.879908,133.019064,1678.65091792,1629.2340278,4.83426,44.5826301274
 01/17  18:00:00,371.808314608,73.4898972224,0.0,0.0,220.879908,53.238744,1874.08872273,1833.58886961,4.83426,35.6655931187
 01/17  19:00:00,371.8501925,73.4898972224,0.0,0.0,220.879908,53.238744,1949.25631748,1899.65300192,4.83426,44.7690555573
 01/17  20:00:00,371.849302546,73.4898972224,0.0,0.0,220.879908,53.238744,1970.16166336,1947.95027256,4.83426,17.3771307979
 01/17  21:00:00,371.868347291,73.4898972224,0.0,0.0,220.879908,53.238744,2003.77846053,1990.25790253,4.83426,8.68629800614
 01/17  22:00:00,142.693668934,1.66462870709,23.327136253,0.0,43.513341876,52.539744,20.4214379258,6.89960703047,4.83426,8.6875708953
 01/17  23:00:00,194.412028408,4.92450142406,70.7417381548,0.0,43.513341876,52.539744,23.4894390887,10.0070563083,4.83426,8.64812278038
 01/17  24:00:00,188.271013134,4.59097758985,63.9668636735,0.0,43.513341876,52.539744,24.736002417,19.881742417,4.83426,0.02
