Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  13:00:00,451.703953931,74.5685288623,0.0,0.0,220.879908,151.653867033,555.022564585,452.339969998,48.3426,54.3399945865
 02/02  14:00:00,445.374627081,74.2423209088,0.0,0.0,220.879908,145.652643033,516.182706421,437.549966749,24.1713,54.4614396714
 02/02  15:00:00,445.179269351,74.0802546818,0.0,0.0,220.879908,145.652643033,483.677641557,405.62459672,24.1713,53.8817448368
 02/02  16:00:00,437.214298291,73.9834882441,0.0,0.0,220.879908,137.835547516,406.437106903,356.601955341,4.83426,45.0008915622
 02/02  17:00:00,431.669320003,73.4898972224,0.0,0.0,220.879908,133.019064,320.033964801,273.818978317,4.83426,41.3807264844
 02/02  18:00:00,363.882651856,73.4898972224,0.0,0.0,220.879908,53.238744,482.609780871,438.875066161,4.83426,38.9004547106
 02/02  19:00:00,369.950454345,73.4898972224,0.0,0.0,220.879908,53.238744,592.249890672,542.628166159,4.83426,44.7874645127
 02/02  20:00:00,370.482166841,73.4898972224,0.0,0.0,220.879908,53.238744,663.895843752,650.361263703,4.83426,8.70032004941
 02/02  21:00:00,370.651661785,73.4898972224,0.0,0.0,220.879908,53.238744,771.574316217,749.383900646,4.83426,17.3561555705
 02/02  22:00:00,117.773418719,0.0,0.0,0.0,43.513341876,52.539744,13.5228053071,0.0,4.83426,8.68854530712
 02/02  23:00:00,117.547702959,0.0,0.0,0.0,43.513341876,52.539744,13.4829997896,0.0,4.83426,8.64873978956
 02/02  24:00:00,118.599216143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  01:00:00,117.60737103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  02:00:00,117.628414147,0.0,0.0,0.0,43.513341876,52.539744,13.4550538481,0.0,4.83426,8.62079384812
 02/03  03:00:00,117.632409372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  04:00:00,117.613876245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  05:00:00,119.721791212,0.0,0.0,0.0,43.513341876,52.539744,13.4552916539,0.0,4.83426,8.62103165387
 02/03  06:00:00,119.385524635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  07:00:00,194.571175015,73.4898972224,0.0,0.0,43.513341876,53.238744,1462.15096664,1457.29670664,4.83426,0.02
 02/03  08:00:00,359.275642372,73.4898972224,0.0,0.0,220.879908,53.238744,1229.27114554,1198.02919983,4.83426,26.4076857177
 02/03  09:00:00,445.227149674,73.4898972224,0.00184327431971,0.0,220.879908,145.652643033,981.420269035,909.683674156,36.25695,35.4796448791
 02/03  10:00:00,444.984656832,73.4898972224,0.00240147653817,0.0,220.879908,145.652643033,874.05956258,792.917067621,36.25695,44.8855449582
 02/03  11:00:00,450.904340526,73.4898972224,0.00162092525569,0.0,220.879908,151.653867033,858.672566315,756.392268211,48.3426,53.9376981043
 02/03  12:00:00,452.006502991,73.4898972224,0.0,0.0,220.879908,151.653867033,886.083848542,783.588720384,48.3426,54.1525281578
 02/03  13:00:00,451.005480422,73.4898972224,0.0,0.0,220.879908,151.653867033,851.995309646,749.321167839,48.3426,54.331541807
 02/03  14:00:00,444.949108761,73.4898972224,0.0,0.0,220.879908,145.652643033,815.891730609,737.268026348,24.1713,54.452404262
 02/03  15:00:00,444.9341956,73.4898972224,0.0,0.0,220.879908,145.652643033,808.001326261,738.922396197,24.1713,44.9076300632
 02/03  16:00:00,437.061206353,73.4898972224,0.0,0.0,220.879908,137.835547516,747.070935887,688.24548339,4.83426,53.9911924965
 02/03  17:00:00,431.999354841,73.4898972224,0.0,0.0,220.879908,133.019064,614.811976683,574.292057763,4.83426,35.6856589205
 02/03  18:00:00,364.295676525,73.4898972224,0.0,0.0,220.879908,53.238744,765.272810786,715.838023197,4.83426,44.6005275891
 02/03  19:00:00,370.394099282,73.4898972224,0.0,0.0,220.879908,53.238744,804.689388345,755.065335939,4.83426,44.789792406
 02/03  20:00:00,370.367361869,73.4898972224,0.0,0.0,220.879908,53.238744,768.868820699,755.335501887,4.83426,8.69905881229
 02/03  21:00:00,370.366999489,73.4898972224,0.0,0.0,220.879908,53.238744,779.414506425,765.892147053,4.83426,8.68809937251
 02/03  22:00:00,117.460046697,0.0,0.0,0.0,43.513341876,52.539744,22.1900086898,0.0,4.83426,17.3557486898
 02/03  23:00:00,117.542100361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  24:00:00,118.590510633,0.0,0.0,0.0,43.513341876,52.539744,13.470641282,0.0,4.83426,8.63638128203
 02/04  01:00:00,117.598674246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  02:00:00,117.592985926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  03:00:00,117.577088466,0.0,0.0,0.0,43.513341876,52.539744,13.4473971607,0.0,4.83426,8.61313716065
 02/04  04:00:00,117.55900539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  05:00:00,117.958582559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  06:00:00,117.914430702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  07:00:00,141.16553308,1.08562741767,21.7910340033,0.0,43.513341876,52.539744,5.25659601076,0.40233601076,4.83426,0.02
 02/04  08:00:00,105.850460476,0.0,0.0,0.0,43.513341876,52.539744,13.4473393309,0.0,4.83426,8.61307933091
 02/04  09:00:00,107.573357489,0.361875805889,7.21758747141,0.0,43.513341876,52.539744,5.01450715416,0.160247154157,4.83426,0.02
 02/04  10:00:00,113.887662817,0.723751611779,13.0434519536,0.0,43.513341876,52.539744,5.02026269943,0.166002699427,4.83426,0.02
 02/04  11:00:00,120.186700041,1.08562741767,18.879687161,0.0,43.513341876,52.539744,22.6197953117,0.332600607498,4.83426,17.4529347042
 02/04  12:00:00,114.052883053,0.723751611779,12.284149752,0.0,43.513341876,52.539744,13.733713072,0.238539886797,4.83426,8.66091318517
 02/04  13:00:00,153.161913346,2.85271085731,49.5918629501,0.0,43.513341876,52.539744,14.612586494,1.11721169271,4.83426,8.66111480124
 02/04  14:00:00,174.050622788,3.73819307682,69.2880638062,0.0,43.513341876,52.539744,6.57253148471,1.71827148471,4.83426,0.02
 02/04  15:00:00,152.504050332,2.59134549446,49.217471023,0.0,43.513341876,52.539744,14.607416212,1.11957862144,4.83426,8.65357759052
 02/04  16:00:00,180.473604376,3.92439465684,75.4819602,0.0,43.513341876,52.539744,15.3181579179,1.83060374161,4.83426,8.65329417632
 02/04  17:00:00,181.183203696,4.00482211675,76.3124224638,0.0,43.513341876,52.539744,6.76540145974,1.91114145974,4.83426,0.02
 02/04  18:00:00,195.929068705,4.22910178396,78.8508632444,0.0,43.513341876,52.539744,7.15738477662,2.30312477662,4.83426,0.02
 02/04  19:00:00,202.587848291,4.45338145117,79.306183238,0.0,43.513341876,52.539744,16.9919047375,3.54445860893,4.83426,8.61318612859
 02/04  20:00:00,211.338121177,5.06209756274,86.8953713015,0.0,43.513341876,52.539744,10.3315049371,5.47724493713,4.83426,0.02
 02/04  21:00:00,200.458326173,4.45338145117,76.810525955,0.0,43.513341876,52.539744,9.86901251411,5.01475251411,4.83426,0.02
 02/04  22:00:00,209.089841316,5.06209756274,84.8908258052,0.0,43.513341876,52.539744,41.4023374233,10.0631982229,4.83426,26.5048792004
 02/04  23:00:00,197.090231119,4.45338145117,74.0053803372,0.0,43.513341876,52.539744,25.1198368631,11.6723806615,4.83426,8.6131962016
 02/04  24:00:00,207.490118927,5.06209756274,82.6847535397,0.0,43.513341876,52.539744,20.4485301406,15.5942701406,4.83426,0.02
 02/05  01:00:00,199.242902655,8.62101590039,71.9994905826,0.0,43.513341876,52.539744,26.7753849001,21.9211249001,4.83426,0.02
 02/05  02:00:00,208.587692822,8.81296856704,81.0042147888,0.0,43.513341876,52.539744,30.3675899527,25.5133299527,4.83426,0.02
 02/05  03:00:00,194.758360347,4.45338145117,71.691107293,0.0,43.513341876,52.539744,26.412041914,21.557781914,4.83426,0.02
 02/05  04:00:00,209.360578306,9.64649545689,80.9542281252,0.0,43.513341876,52.539744,40.2404923876,26.7930354115,4.83426,8.61319697606
 02/05  05:00:00,194.614365984,4.45338145117,71.1305396004,0.0,43.513341876,52.539744,30.8059504406,25.9516904406,4.83426,0.02
 02/05  06:00:00,208.812894135,9.50757430858,80.1564730864,0.0,43.513341876,52.539744,37.0190394974,32.1647794974,4.83426,0.02
 02/05  07:00:00,196.426172155,7.37072556563,70.0308267179,0.0,43.513341876,52.539744,44.1472561676,39.2929961676,4.83426,0.02
 02/05  08:00:00,193.469000364,6.72915134243,79.6431674593,0.0,43.513341876,52.539744,37.7745155828,32.9202555828,4.83426,0.02
 02/05  09:00:00,177.761122276,4.45338145117,72.3029337568,0.0,43.513341876,52.539744,34.8006061878,21.3452369741,4.83426,8.62110921376
 02/05  10:00:00,186.054630169,4.88115965979,80.0280261044,0.0,43.513341876,52.539744,26.5443633987,21.6901033987,4.83426,0.02
 02/05  11:00:00,173.258805871,4.09150564528,68.2280264265,0.0,43.513341876,52.539744,40.9041806595,18.6159705572,4.83426,17.4539501023
 02/05  12:00:00,187.362848957,4.88115965979,80.456264001,0.0,43.513341876,52.539744,34.288389691,20.7929268359,4.83426,8.66120285504
 02/05  13:00:00,172.736152814,4.09150564528,67.7623804002,0.0,43.513341876,52.539744,34.9583918891,21.4625742164,4.83426,8.66155767265
 02/05  14:00:00,186.115066247,4.88115965979,80.0803843436,0.0,43.513341876,52.539744,38.0876776998,24.591865941,4.83426,8.6615517588
 02/05  15:00:00,157.746925096,3.21516810223,53.7730110908,0.0,43.513341876,52.539744,18.9631103897,14.1088503897,4.83426,0.02
 02/05  16:00:00,187.428763817,4.88115965979,81.3994085265,0.0,43.513341876,52.539744,35.2237129043,21.7360755233,4.83426,8.65337738097
 02/05  17:00:00,185.302892306,4.1574699292,80.114045813,0.0,43.513341876,52.539744,23.7910663637,18.9368063637,4.83426,0.02
 02/05  18:00:00,195.921597488,4.70022175685,81.0993952967,0.0,43.513341876,52.539744,37.6621834314,24.214749585,4.83426,8.61317384638
 02/05  19:00:00,193.77111372,4.27244354822,70.5561597557,0.0,43.513341876,52.539744,30.4573410771,25.6030810771,4.83426,0.02
 02/05  20:00:00,209.588879645,5.06209756274,84.7935305061,0.0,43.513341876,52.539744,38.517930513,33.663670513,4.83426,0.02
 02/05  21:00:00,194.01256753,4.45338145117,70.1068297107,0.0,43.513341876,52.539744,37.8088407853,32.9545807853,4.83426,0.02
 02/05  22:00:00,205.500081055,5.06209756274,80.9341152406,0.0,43.513341876,52.539744,80.7542902848,49.4147631659,4.83426,26.5052671189
 02/05  23:00:00,183.034618993,4.45338145117,59.8872899312,0.0,43.513341876,52.539744,58.9390168289,45.4915276932,4.83426,8.61322913565
 02/05  24:00:00,196.056823002,5.06209756274,71.3134616701,0.0,43.513341876,52.539744,58.5493269871,53.6950669871,4.83426,0.02
 02/06  01:00:00,189.668052805,4.45338145117,66.6336365061,0.0,43.513341876,52.539744,54.0568543914,49.2025943914,4.83426,0.02
 02/06  02:00:00,200.975793977,5.06209756274,77.1838615841,0.0,43.513341876,52.539744,73.4073343752,59.9519993542,4.83426,8.62107502104
 02/06  03:00:00,191.415024076,4.45338145117,68.385280864,0.0,43.513341876,52.539744,59.0132745943,54.1590145943,4.83426,0.02
 02/06  04:00:00,204.599393409,8.81296856704,77.1118374352,0.0,43.513341876,52.539744,80.9394291896,76.0851691896,4.83426,0.02
 02/06  05:00:00,193.449365272,8.20425245547,66.2977610694,0.0,43.513341876,52.539744,75.9884313724,71.1341713724,4.83426,0.02
 02/06  06:00:00,203.949175323,9.22973201197,75.6145057295,0.0,43.513341876,52.539744,95.5903453768,82.1367619873,4.83426,8.61932338949
 02/06  07:00:00,195.903660664,73.4898972224,0.00275108120585,0.0,43.513341876,53.238744,2331.46543931,2326.61117931,4.83426,0.02
 02/06  08:00:00,356.847037481,73.4898972224,0.0,0.0,220.879908,53.238744,1533.85920427,1502.62030073,4.83426,26.4046435469
 02/06  09:00:00,445.5815226,73.4898972224,0.00257278765903,0.0,220.879908,145.652643033,1252.36898148,1180.63227619,36.25695,35.4797552861
 02/06  10:00:00,445.340062765,73.4898972224,0.00244117326752,0.0,220.879908,145.652643033,1107.47063881,1026.32759532,36.25695,44.8860934911
 02/06  11:00:00,450.999145367,73.4898972224,0.00157265966813,0.0,220.879908,151.653867033,963.085376281,869.796041064,48.3426,44.9467352171
 02/06  12:00:00,451.773068538,73.4898972224,0.0,0.0,220.879908,151.653867033,831.334029414,728.803593662,48.3426,54.1878357518
 02/06  13:00:00,450.739042267,73.4898972224,0.0,0.0,220.879908,151.653867033,770.414382383,667.701486195,48.3426,54.3702961887
 02/06  14:00:00,444.694710051,73.4898972224,0.0,0.0,220.879908,145.652643033,708.333930057,620.643902416,24.1713,63.518727641
 02/06  15:00:00,444.640414123,73.4898972224,0.0,0.0,220.879908,145.652643033,650.108490973,581.025275763,24.1713,44.9119152104
 02/06  16:00:00,436.783209403,73.4898972224,0.0,0.0,220.879908,137.835547516,606.379107514,547.56162691,4.83426,53.9832206038
 02/06  17:00:00,431.779924789,73.4898972224,0.0,0.0,220.879908,133.019064,524.049457169,483.529108484,4.83426,35.6860886848
 02/06  18:00:00,361.198512526,73.4898972224,0.0,0.0,220.879908,53.238744,769.028907105,719.593000636,4.83426,44.6016464691
 02/06  19:00:00,370.599652471,73.4898972224,0.0,0.0,220.879908,53.238744,919.589787583,869.96375605,4.83426,44.7917715326
 02/06  20:00:00,371.505706042,73.4898972224,0.0,0.0,220.879908,53.238744,958.094167275,944.560817765,4.83426,8.69908950974
 02/06  21:00:00,371.753672162,73.4898972224,0.0,0.0,220.879908,53.238744,974.43656938,960.914353471,4.83426,8.68795590906
 02/06  22:00:00,117.675355524,0.0,0.0,0.0,43.513341876,52.539744,13.5226139381,0.0,4.83426,8.68835393815
 02/06  23:00:00,117.469744738,0.0,0.0,0.0,43.513341876,52.539744,13.4830317082,0.0,4.83426,8.64877170816
 02/06  24:00:00,118.544125837,0.0,0.0,0.0,43.513341876,52.539744,13.4709189496,0.0,4.83426,8.63665894961
 02/07  01:00:00,117.539589055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  02:00:00,117.536177796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  03:00:00,140.259853582,1.08562741767,21.294180445,0.0,43.513341876,52.539744,13.6716121996,0.216379678747,4.83426,8.62097252083
 02/07  04:00:00,138.692808729,1.08562741767,19.7311140295,0.0,43.513341876,52.539744,5.08818650535,0.233926505348,4.83426,0.02
 02/07  05:00:00,146.035907552,1.44750322356,24.4904893089,0.0,43.513341876,52.539744,5.22913629624,0.374876296241,4.83426,0.02
 02/07  06:00:00,143.718821901,1.44750322356,22.5420096876,0.0,43.513341876,52.539744,13.9329710813,0.477675669064,4.83426,8.62103541228
 02/07  07:00:00,195.536616598,73.4898972224,0.0,0.0,43.513341876,53.238744,1686.1027556,1681.2484956,4.83426,0.02
 02/07  08:00:00,357.076763591,73.4898972224,0.0,0.0,220.879908,53.238744,1474.67174093,1443.42743412,4.83426,26.410046807
 02/07  09:00:00,446.386652344,73.4898972224,0.00142823430996,0.0,220.879908,145.652643033,1247.8713924,1176.1332378,36.25695,35.4812045915
 02/07  10:00:00,445.989348363,73.4898972224,0.00213337484884,0.0,220.879908,145.652643033,1089.01321187,1007.86576018,36.25695,44.8905016945
 02/07  11:00:00,451.0858333,73.4898972224,0.00151026001829,0.0,220.879908,151.653867033,901.127193132,807.832676439,48.3426,44.9519166931
 02/07  12:00:00,451.840215184,73.4898972224,0.0,0.0,220.879908,151.653867033,810.33192871,707.80892763,48.3426,54.1804010804
 02/07  13:00:00,450.873071414,73.4898972224,0.0,0.0,220.879908,151.653867033,814.195297236,711.489281635,48.3426,54.3634156013
 02/07  14:00:00,444.810563485,73.4898972224,0.0,0.0,220.879908,145.652643033,771.410498069,683.70424934,24.1713,63.5349487294
 02/07  15:00:00,444.740879965,73.4898972224,0.0,0.0,220.879908,145.652643033,715.660403905,646.576857106,24.1713,44.9122467982
 02/07  16:00:00,436.871204045,73.4898972224,0.0,0.0,220.879908,137.835547516,648.537012338,598.712941192,4.83426,44.9898111465
 02/07  17:00:00,431.810928176,73.4898972224,0.0,0.0,220.879908,133.019064,531.943884369,482.503847951,4.83426,44.6057764176
 02/07  18:00:00,361.065262698,73.4898972224,0.0,0.0,220.879908,53.238744,659.741884435,619.218770962,4.83426,35.6888534731
 02/07  19:00:00,370.110624079,73.4898972224,0.0,0.0,220.879908,53.238744,713.118718713,663.491352119,4.83426,44.7931065944
 02/07  20:00:00,370.219783127,73.4898972224,0.0,0.0,220.879908,53.238744,754.339189917,732.124752274,4.83426,17.3801776427
 02/07  21:00:00,370.335189035,73.4898972224,0.0,0.0,220.879908,53.238744,786.783420647,773.260541569,4.83426,8.68861907807
 02/07  22:00:00,117.433876875,0.0,0.0,0.0,43.513341876,52.539744,13.5225161785,0.0,4.83426,8.6882561785
 02/07  23:00:00,117.533982188,0.0,0.0,0.0,43.513341876,52.539744,13.4830388884,0.0,4.83426,8.64877888845
 02/07  24:00:00,118.583470276,0.0,0.0,0.0,43.513341876,52.539744,13.4707321431,0.0,4.83426,8.63647214313
 02/08  01:00:00,117.58749625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  02:00:00,117.599889031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  03:00:00,117.583111422,0.0,0.0,0.0,43.513341876,52.539744,13.4553217891,0.0,4.83426,8.62106178906
 02/08  04:00:00,117.567725402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  05:00:00,117.964712361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  06:00:00,117.89890637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  07:00:00,194.676880025,73.4898972224,0.0,0.0,43.513341876,53.238744,1857.68767225,1844.23231918,4.83426,8.62109307521
 02/08  08:00:00,357.001546302,73.4898972224,0.0,0.0,220.879908,53.238744,1560.67963946,1529.43782916,4.83426,26.4075502949
 02/08  09:00:00,446.026881962,73.4898972224,0.00271780790977,0.0,220.879908,145.652643033,1125.87426574,1054.13585563,36.25695,35.4814601067
 02/08  10:00:00,445.24010905,73.4898972224,0.00211371743716,0.0,220.879908,145.652643033,916.012293213,834.866355507,36.25695,44.888987706
 02/08  11:00:00,451.82126715,73.6406825409,0.00125634084224,0.0,220.879908,151.653867033,1016.22667383,922.929604928,48.3426,44.9544689001
 02/08  12:00:00,453.304707403,74.5694784951,0.0,0.0,220.879908,151.653867033,822.649628426,720.131463828,48.3426,54.1755645984
 02/08  13:00:00,453.043084331,75.7683642141,0.0,0.0,220.879908,151.653867033,643.4318572,540.730966609,48.3426,54.3582905916
 02/08  14:00:00,448.02669589,76.8515804948,0.0,0.0,220.879908,145.652643033,537.721370942,450.00408236,24.1713,63.5459885817
 02/08  15:00:00,448.802982541,77.691605907,0.0,0.0,220.879908,145.652643033,455.974497856,386.888719901,24.1713,44.914477955
 02/08  16:00:00,440.872985667,77.6266162617,0.0,0.0,220.879908,137.835547516,389.444002371,339.613621214,4.83426,44.9961211562
 02/08  17:00:00,432.968855179,74.8113362939,0.0,0.0,220.879908,133.019064,266.861992513,217.423054425,4.83426,44.6046780881
 02/08  18:00:00,360.939117369,73.5797946779,0.0,0.0,220.879908,53.238744,427.356651317,386.836470471,4.83426,35.6859208455
 02/08  19:00:00,370.090553996,73.4940078895,0.0,0.0,220.879908,53.238744,691.077990655,641.452555461,4.83426,44.7911751946
 02/08  20:00:00,371.544924213,73.4898972224,0.0,0.0,220.879908,53.238744,960.198342746,937.985515548,4.83426,17.3785671984
 02/08  21:00:00,372.016937111,73.4898972224,0.0,0.0,220.879908,53.238744,1070.38403058,1056.86195109,4.83426,8.68781949486
 02/08  22:00:00,117.64868826,0.0,0.0,0.0,43.513341876,52.539744,13.5224090029,0.0,4.83426,8.68814900288
 02/08  23:00:00,117.43979466,0.0,0.0,0.0,43.513341876,52.539744,13.4826770597,0.0,4.83426,8.64841705975
 02/08  24:00:00,118.549598141,0.0,0.0,0.0,43.513341876,52.539744,5.80465560407,0.0,4.83426,0.970395604066
 02/09  01:00:00,117.509458955,0.0,0.0,0.0,43.513341876,52.539744,12.5059357773,0.0,4.83426,7.67167577725
 02/09  02:00:00,117.518664462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  03:00:00,117.511230746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  04:00:00,138.055454819,1.08562741767,19.0978087125,0.0,43.513341876,52.539744,13.6728758796,0.21751329209,4.83426,8.62110258752
 02/09  05:00:00,188.51318712,3.73853795878,65.6193128915,0.0,43.513341876,52.539744,5.62356027526,0.769300275259,4.83426,0.02
 02/09  06:00:00,213.41890914,4.69455418601,89.3547807214,0.0,43.513341876,52.539744,6.16197406395,1.30771406395,4.83426,0.02
 02/09  07:00:00,194.930561882,73.4898972224,0.0,0.0,43.513341876,53.238744,2204.85733587,2191.40218668,4.83426,8.62088918492
 02/09  08:00:00,357.096498584,73.4898972224,0.0,0.0,220.879908,53.238744,1941.14202972,1909.902569,4.83426,26.405200725
 02/09  09:00:00,446.362843819,73.4898972224,0.00181245740231,0.0,220.879908,145.652643033,1453.76912817,1382.03372478,36.25695,35.4784533878
 02/09  10:00:00,446.161567606,73.5166520347,0.00246808460062,0.0,220.879908,145.652643033,1094.21272562,1013.06523709,36.25695,44.8905385317
 02/09  11:00:00,451.566483008,73.885926018,0.0015639577865,0.0,220.879908,151.653867033,879.103719816,785.804329828,48.3426,44.9567899884
 02/09  12:00:00,453.291480956,75.0055517145,0.0,0.0,220.879908,151.653867033,698.241910792,595.728299311,48.3426,54.1710114801
 02/09  13:00:00,453.605897162,76.40555839,0.0,0.0,220.879908,151.653867033,585.389044469,482.693274475,48.3426,54.3531699947
 02/09  14:00:00,448.588716999,77.4233050143,0.0,0.0,220.879908,145.652643033,510.745637256,429.862790572,24.1713,56.7115466847
 02/09  15:00:00,449.368002847,78.2628881881,0.0,0.0,220.879908,145.652643033,424.397951483,348.552041019,24.1713,51.6746104637
 02/09  16:00:00,441.633926025,78.4103075828,0.0,0.0,220.879908,137.835547516,314.460754283,264.625671822,4.83426,45.000822461
 02/09  17:00:00,433.505811282,75.3523956343,0.0,0.0,220.879908,133.019064,240.03117237,190.588108723,4.83426,44.6088036469
 02/09  18:00:00,361.054797432,73.6923843097,0.0,0.0,220.879908,53.238744,429.698561832,389.177943505,4.83426,35.6863583274
 02/09  19:00:00,370.118218977,73.513834153,0.0,0.0,220.879908,53.238744,694.656835062,645.031150931,4.83426,44.7914241315
 02/09  20:00:00,371.558426543,73.4898972224,0.0,0.0,220.879908,53.238744,961.925099199,939.710351716,4.83426,17.380487483
 02/09  21:00:00,372.042583557,73.4898972224,0.0,0.0,220.879908,53.238744,996.820701767,983.297867595,4.83426,8.68857417179
 02/09  22:00:00,117.658446389,0.0,0.0,0.0,43.513341876,52.539744,13.5216877393,0.0,4.83426,8.68742773931
 02/09  23:00:00,117.44161234,0.0,0.0,0.0,43.513341876,52.539744,13.482344,0.0,4.83426,8.64808399998
 02/09  24:00:00,118.549227481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  01:00:00,117.509883325,0.0,0.0,0.0,43.513341876,52.539744,13.4553805944,0.0,4.83426,8.62112059441
 02/10  02:00:00,117.518604538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  03:00:00,117.51093801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  04:00:00,141.734448306,1.08562741767,22.7700731973,0.0,43.513341876,52.539744,13.6585629875,0.203301303933,4.83426,8.62100168353
 02/10  05:00:00,190.476139603,3.47026618107,66.2269488139,0.0,43.513341876,52.539744,5.52153860706,0.667278607065,4.83426,0.02
 02/10  06:00:00,208.113782425,4.22910178396,83.2511989736,0.0,43.513341876,52.539744,5.91168946408,1.05742946408,4.83426,0.02
 02/10  07:00:00,195.57733286,73.4898972224,0.0,0.0,43.513341876,53.238744,2188.19263447,2174.7374915,4.83426,8.62088297122
 02/10  08:00:00,357.095738633,73.4898972224,0.0,0.0,220.879908,53.238744,1976.29083408,1945.05354357,4.83426,26.4030305078
 02/10  09:00:00,446.36657092,73.4898972224,0.00127415846642,0.0,220.879908,145.652643033,1455.52396589,1392.65098799,36.25695,26.6160279017
 02/10  10:00:00,446.379248896,73.4898972224,0.00228518277093,0.0,220.879908,145.652643033,1149.48255664,1059.36230569,36.25695,53.8633009493
 02/10  11:00:00,451.324061701,73.543248123,0.00161098639944,0.0,220.879908,151.653867033,916.725342336,823.424320649,48.3426,44.9584216874
 02/10  12:00:00,452.301510976,74.1241526059,0.0,0.0,220.879908,151.653867033,650.027252958,547.518523181,48.3426,54.166129777
 02/10  13:00:00,452.695029332,75.6012315483,0.0,0.0,220.879908,151.653867033,464.226921244,361.536805107,48.3426,54.3475161368
 02/10  14:00:00,447.960665923,76.8604170466,0.0,0.0,220.879908,145.652643033,359.841965504,281.204649069,24.1713,54.4660164343
 02/10  15:00:00,539.01432365,77.9520658817,87.6297712677,0.0,220.879908,145.652643033,261.242536007,183.183151351,24.1713,53.8880846559
 02/10  16:00:00,510.912516768,78.2895431075,66.9461199164,0.0,220.879908,137.835547516,177.829081251,127.990743956,4.83426,45.004077295
 02/10  17:00:00,458.616615275,75.3625406901,23.6198617376,0.0,220.879908,133.019064,115.002239459,65.562848745,4.83426,44.6051307141
 02/10  18:00:00,361.040523941,73.7230469971,0.0,0.0,220.879908,53.238744,227.091318151,186.569266236,4.83426,35.6877919148
 02/10  19:00:00,369.863018447,73.5301052622,0.0,0.0,220.879908,53.238744,398.607716988,348.980119802,4.83426,44.793337186
 02/10  20:00:00,370.083617701,73.4901351072,0.0,0.0,220.879908,53.238744,654.940077229,632.72690817,4.83426,17.3789090589
 02/10  21:00:00,370.540698181,73.4898972224,0.0,0.0,220.879908,53.238744,825.842330762,812.320307107,4.83426,8.68776365516
 02/10  22:00:00,117.415122081,0.0,0.0,0.0,43.513341876,52.539744,13.5223437384,0.0,4.83426,8.68808373839
 02/10  23:00:00,117.48153029,0.0,0.0,0.0,43.513341876,52.539744,13.4823516563,0.0,4.83426,8.64809165632
 02/10  24:00:00,118.557020081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  01:00:00,117.52956422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  02:00:00,117.533900531,0.0,0.0,0.0,43.513341876,52.539744,13.4473486436,0.0,4.83426,8.61308864357
 02/11  03:00:00,117.517620254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  04:00:00,117.50975767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  05:00:00,117.930269406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  06:00:00,119.909992702,0.361875805889,1.52371856578,0.0,43.513341876,52.539744,5.03620955414,0.181949554139,4.83426,0.02
 02/11  07:00:00,128.824379606,1.44750322356,8.98046998279,0.0,43.513341876,52.539744,13.9297086655,0.482300113573,4.83426,8.61314855197
 02/11  08:00:00,113.629732752,1.08562741767,9.33249063588,0.0,43.513341876,52.539744,5.15048246281,0.296222462805,4.83426,0.02
 02/11  09:00:00,103.879070864,0.361875805889,3.48404227275,0.0,43.513341876,52.539744,4.92816476084,0.0739047608357,4.83426,0.02
 02/11  10:00:00,99.9886364201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  11:00:00,100.035829075,0.0,0.0,0.0,43.513341876,52.539744,22.2872679856,0.0,4.83426,17.4530079856
 02/11  12:00:00,100.937552377,0.0,0.0,0.0,43.513341876,52.539744,13.4953951779,0.0,4.83426,8.6611351779
 02/11  13:00:00,100.069283486,0.0,0.0,0.0,43.513341876,52.539744,13.4955706537,0.0,4.83426,8.66131065372
 02/11  14:00:00,100.144659948,0.0,0.0,0.0,43.513341876,52.539744,13.487409486,0.0,4.83426,8.65314948604
 02/11  15:00:00,100.14580806,0.0,0.0,0.0,43.513341876,52.539744,13.4875747953,0.0,4.83426,8.65331479535
 02/11  16:00:00,100.108425954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  17:00:00,99.9049539824,0.0,0.0,0.0,43.513341876,52.539744,13.4474150576,0.0,4.83426,8.61315505762
 02/11  18:00:00,108.839641448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  19:00:00,117.778713542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  20:00:00,118.201523283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  21:00:00,118.173459773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  22:00:00,117.972921645,0.0,0.0,0.0,43.513341876,52.539744,40.1618405327,0.0,4.83426,35.3275805327
 02/11  23:00:00,117.635598704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  24:00:00,118.539393167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  01:00:00,117.617099945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  02:00:00,117.60351975,0.0,0.0,0.0,43.513341876,52.539744,13.4472936147,0.0,4.83426,8.61303361466
 02/12  03:00:00,117.602707224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  04:00:00,117.600729787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  05:00:00,118.027235166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  06:00:00,117.997642633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  07:00:00,118.024894636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  08:00:00,102.970977539,0.0,0.0,0.0,43.513341876,52.539744,13.447466027,0.0,4.83426,8.61320602698
 02/12  09:00:00,100.027411026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  10:00:00,100.099106032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  11:00:00,100.12481643,0.0,0.0,0.0,43.513341876,52.539744,22.286381752,0.0,4.83426,17.452121752
 02/12  12:00:00,100.956904568,0.0,0.0,0.0,43.513341876,52.539744,13.4949599376,0.0,4.83426,8.66069993764
 02/12  13:00:00,100.063446897,0.0,0.0,0.0,43.513341876,52.539744,13.4951332485,0.0,4.83426,8.6608732485
 02/12  14:00:00,100.133795705,0.0,0.0,0.0,43.513341876,52.539744,13.495307643,0.0,4.83426,8.66104764296
 02/12  15:00:00,100.136620603,0.0,0.0,0.0,43.513341876,52.539744,13.4870199312,0.0,4.83426,8.65275993117
 02/12  16:00:00,100.0966255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  17:00:00,99.8810657544,0.0,0.0,0.0,43.513341876,52.539744,13.4472994515,0.0,4.83426,8.61303945148
 02/12  18:00:00,108.818550171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  19:00:00,117.756704145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  20:00:00,118.172994583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  21:00:00,118.13009644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  22:00:00,117.906532635,0.0,0.0,0.0,43.513341876,52.539744,40.158778539,0.0,4.83426,35.324518539
 02/12  23:00:00,117.558629028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  24:00:00,118.491361576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  01:00:00,117.543888543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  02:00:00,117.534415248,0.0,0.0,0.0,43.513341876,52.539744,13.455144446,0.0,4.83426,8.620884446
 02/13  03:00:00,117.52875231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  04:00:00,127.475031452,0.810318436689,8.88246070526,0.0,43.513341876,52.539744,5.06527470019,0.211014700193,4.83426,0.02
 02/13  05:00:00,159.56057855,2.55165132236,38.2621779,0.0,43.513341876,52.539744,14.1920646976,0.738378370111,4.83426,8.61942632745
 02/13  06:00:00,190.054882114,3.71207517738,67.3020483115,0.0,43.513341876,52.539744,6.13624160264,1.28198160264,4.83426,0.02
 02/13  07:00:00,194.58307736,73.4898972224,0.0,0.0,43.513341876,53.238744,1663.64241263,1658.78815263,4.83426,0.02
 02/13  08:00:00,356.35620093,73.4898972224,0.0,0.0,220.879908,53.238744,1346.1662815,1314.92388855,4.83426,26.4081329544
 02/13  09:00:00,445.423344032,73.4898972224,0.00157538655543,0.0,220.879908,145.652643033,1114.18641892,1042.45032876,36.25695,35.4791401576
 02/13  10:00:00,445.245416482,73.4898972224,0.00221474669192,0.0,220.879908,145.652643033,996.116136541,914.975953858,36.25695,44.8832326828
 02/13  11:00:00,451.110010306,73.4898972224,0.00143967645551,0.0,220.879908,151.653867033,957.12164631,854.840200058,48.3426,53.9388462518
 02/13  12:00:00,451.928052634,73.4898972224,0.0,0.0,220.879908,151.653867033,847.958164206,745.461814684,48.3426,54.1537495227
 02/13  13:00:00,450.867832064,73.4898972224,0.0,0.0,220.879908,151.653867033,802.768335458,700.092762502,48.3426,54.3329729559
 02/13  14:00:00,444.903661438,73.4898972224,0.0,0.0,220.879908,145.652643033,809.450649705,730.82535915,24.1713,54.4539905552
 02/13  15:00:00,444.891756191,73.4898972224,0.0,0.0,220.879908,145.652643033,799.630670773,730.553955757,24.1713,44.9054150154
 02/13  16:00:00,437.019066264,73.4898972224,0.0,0.0,220.879908,137.835547516,738.24746018,679.420845991,4.83426,53.9923541891
 02/13  17:00:00,432.089724941,73.4898972224,0.0,0.0,220.879908,133.019064,665.72847227,625.207664813,4.83426,35.6865474566
 02/13  18:00:00,358.59777525,73.4898972224,0.0,0.0,220.879908,53.238744,851.327306533,801.891296078,4.83426,44.601750455
 02/13  19:00:00,370.726648873,73.4898972224,0.0,0.0,220.879908,53.238744,877.721273721,828.099052156,4.83426,44.7879615648
 02/13  20:00:00,371.125340559,73.4898972224,0.0,0.0,220.879908,53.238744,843.087337698,829.55383151,4.83426,8.69924618776
 02/13  21:00:00,371.101263515,73.4898972224,0.0,0.0,220.879908,53.238744,857.413899016,843.419273099,4.83426,9.16036591688
 02/13  22:00:00,117.714881656,0.0,0.0,0.0,43.513341876,52.539744,21.7178634052,0.0,4.83426,16.8836034052
 02/13  23:00:00,117.505636755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  24:00:00,118.573158614,0.0,0.0,0.0,43.513341876,52.539744,13.470826154,0.0,4.83426,8.63656615397
 02/14  01:00:00,117.567447416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  02:00:00,117.569775447,0.0,0.0,0.0,43.513341876,52.539744,13.4538401012,0.0,4.83426,8.61958010124
 02/14  03:00:00,117.565281287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  04:00:00,117.559633361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  05:00:00,119.678440968,0.0,0.0,0.0,43.513341876,52.539744,13.4552510247,0.0,4.83426,8.62099102472
 02/14  06:00:00,119.340722147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  07:00:00,194.997648938,73.4898972224,0.0,0.0,43.513341876,53.238744,1533.45067951,1528.59641951,4.83426,0.02
 02/14  08:00:00,356.697503918,73.4898972224,0.0,0.0,220.879908,53.238744,1347.4732033,1316.23284324,4.83426,26.4061000563
 02/14  09:00:00,446.0542204,73.4898972224,0.00149428272856,0.0,220.879908,145.652643033,1147.66490732,1075.9280415,36.25695,35.4799158199
 02/14  10:00:00,446.110363385,73.4898972224,0.00190107577931,0.0,220.879908,145.652643033,1102.547071,1021.40297307,36.25695,44.8871479301
 02/14  11:00:00,452.124539473,73.4898972224,0.00134976163269,0.0,220.879908,151.653867033,1107.89241834,1005.61830845,48.3426,53.9315098907
 02/14  12:00:00,453.132841209,73.4898972224,0.0,0.0,220.879908,151.653867033,1057.44890554,963.957890854,48.3426,45.1484146862
 02/14  13:00:00,452.142364836,73.4898972224,0.0,0.0,220.879908,151.653867033,1064.60875532,952.847067258,48.3426,63.4190880627
 02/14  14:00:00,445.757000411,73.4898972224,0.0,0.0,220.879908,145.652643033,989.661111437,911.046070181,24.1713,54.4437412556
 02/14  15:00:00,445.503935117,73.4898972224,0.0,0.0,220.879908,145.652643033,947.441405848,878.362756943,24.1713,44.9073489048
 02/14  16:00:00,437.637541444,73.4898972224,0.0,0.0,220.879908,137.835547516,890.301006317,831.481569647,4.83426,53.9851766696
 02/14  17:00:00,432.575231415,73.4898972224,0.0,0.0,220.879908,133.019064,758.919406413,718.397725492,4.83426,35.6874209212
 02/14  18:00:00,359.097092893,73.4898972224,0.0,0.0,220.879908,53.238744,916.297920974,866.863699131,4.83426,44.599961843
 02/14  19:00:00,371.681890479,73.4898972224,0.0,0.0,220.879908,53.238744,1040.01780629,990.394741118,4.83426,44.7888051671
 02/14  20:00:00,371.644778762,73.4898972224,0.0,0.0,220.879908,53.238744,1065.6872108,1052.1534748,4.83426,8.69947599841
 02/14  21:00:00,371.65937802,73.4898972224,0.0,0.0,220.879908,53.238744,1049.47463665,1035.95202604,4.83426,8.68835060622
 02/14  22:00:00,117.354696106,0.0,0.0,0.0,43.513341876,52.539744,22.1902193839,0.0,4.83426,17.3559593839
 02/14  23:00:00,117.462841798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  24:00:00,118.54200471,0.0,0.0,0.0,43.513341876,52.539744,13.4706713437,0.0,4.83426,8.63641134369
 02/15  01:00:00,117.494493818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  02:00:00,141.238950104,1.08562741767,22.2941524157,0.0,43.513341876,52.539744,5.06196477348,0.207704773475,4.83426,0.02
 02/15  03:00:00,139.040774056,1.08562741767,20.114254279,0.0,43.513341876,52.539744,13.6804147885,0.225353322628,4.83426,8.62080146585
 02/15  04:00:00,168.964556756,2.78929316866,47.8208442869,0.0,43.513341876,52.539744,5.61813403561,0.763874035606,4.83426,0.02
 02/15  05:00:00,202.637254312,4.459049022,78.9475555536,0.0,43.513341876,52.539744,6.38706169301,1.53280169301,4.83426,0.02
 02/15  06:00:00,211.770355704,5.0564299919,87.4202243011,0.0,43.513341876,52.539744,16.4492769047,2.99397716908,4.83426,8.62103973558
 02/15  07:00:00,195.220332917,73.4898972224,0.0,0.0,43.513341876,53.238744,2293.55508826,2288.70082826,4.83426,0.02
 02/15  08:00:00,354.186487507,73.4898972224,0.0,0.0,220.879908,53.238744,1955.72970565,1924.48496015,4.83426,26.4104855001
 02/15  09:00:00,446.377859585,73.4898972224,0.00157389916107,0.0,220.879908,145.652643033,1529.54473711,1457.81077484,36.25695,35.47701227
 02/15  10:00:00,446.406815409,73.4898972224,0.00199918247411,0.0,220.879908,145.652643033,1256.03251521,1174.89035374,36.25695,44.8852114747
 02/15  11:00:00,452.396256512,73.5185257654,0.00123303181926,0.0,220.879908,151.653867033,1101.11456711,1007.82107708,48.3426,44.9508900278
 02/15  12:00:00,453.368114812,73.9955316853,0.0,0.0,220.879908,151.653867033,980.344834967,877.823424036,48.3426,54.1788109313
 02/15  13:00:00,452.855213294,75.0469508533,0.0,0.0,220.879908,151.653867033,844.53001433,741.826111014,48.3426,54.3613033167
 02/15  14:00:00,447.472818556,75.8576500982,0.0,0.0,220.879908,145.652643033,802.096930586,714.394916243,24.1713,63.5307143435
 02/15  15:00:00,447.894817141,76.4048643579,0.0,0.0,220.879908,145.652643033,736.37789204,667.296097866,24.1713,44.9104941741
 02/15  16:00:00,439.912396647,76.3740971279,0.0,0.0,220.879908,137.835547516,635.271540177,585.449702551,4.83426,44.9875776256
 02/15  17:00:00,432.617448494,74.1625041618,0.0,0.0,220.879908,133.019064,554.391209378,504.953094536,4.83426,44.603854842
 02/15  18:00:00,358.464302636,73.5068859831,0.0,0.0,220.879908,53.238744,772.291345391,731.766647964,4.83426,35.6904374264
 02/15  19:00:00,371.033776046,73.4898972224,0.0,0.0,220.879908,53.238744,900.465545382,850.840719949,4.83426,44.7905654323
 02/15  20:00:00,372.039531651,73.4898972224,0.0,0.0,220.879908,53.238744,935.53881958,913.32477212,4.83426,17.3797874597
 02/15  21:00:00,372.017277949,73.4898972224,0.0,0.0,220.879908,53.238744,1031.92846685,1018.40578059,4.83426,8.68842625649
 02/15  22:00:00,117.625688033,0.0,0.0,0.0,43.513341876,52.539744,13.5223208233,0.0,4.83426,8.68806082333
 02/15  23:00:00,117.422313324,0.0,0.0,0.0,43.513341876,52.539744,13.4828765504,0.0,4.83426,8.6486165504
 02/15  24:00:00,118.535653786,0.0,0.0,0.0,43.513341876,52.539744,13.4705769211,0.0,4.83426,8.63631692108
 02/16  01:00:00,117.496832787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  02:00:00,117.507816642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  03:00:00,141.13929564,1.08562741767,22.1779320485,0.0,43.513341876,52.539744,13.660141987,0.204971521778,4.83426,8.62091046526
 02/16  04:00:00,146.270165809,1.44750322356,26.8152907124,0.0,43.513341876,52.539744,5.16758214157,0.313322141571,4.83426,0.02
 02/16  05:00:00,150.444872469,1.80937902945,30.1277210644,0.0,43.513341876,52.539744,5.21758535816,0.363325358162,4.83426,0.02
 02/16  06:00:00,215.86451053,4.92450142406,91.4733458829,0.0,43.513341876,52.539744,6.0974303651,1.2431703651,4.83426,0.02
 02/16  07:00:00,194.852259644,73.4898972224,0.0,0.0,43.513341876,53.238744,2039.98339292,2026.52805751,4.83426,8.62107541135
 02/16  08:00:00,354.064225317,73.4898972224,0.0,0.0,220.879908,53.238744,1783.77191232,1752.53160489,4.83426,26.4060474264
 02/16  09:00:00,446.35954726,73.4898972224,0.00129765448099,0.0,220.879908,145.652643033,1488.19582643,1416.45996715,36.25695,35.4789092791
 02/16  10:00:00,446.410818126,73.4898972224,0.00195913256066,0.0,220.879908,145.652643033,1330.56429801,1249.41716232,36.25695,44.8901856887
 02/16  11:00:00,452.443618246,73.4898972224,0.00137957040094,0.0,220.879908,151.653867033,1213.85216543,1120.55708271,48.3426,44.9524827216
 02/16  12:00:00,453.466487476,73.4898972224,0.0,0.0,220.879908,151.653867033,1140.44880119,1037.93703555,48.3426,54.169165631
 02/16  13:00:00,452.393374274,73.4898972224,0.0,0.0,220.879908,151.653867033,1087.82884573,985.135285154,48.3426,54.3509605755
 02/16  14:00:00,446.187325015,73.4898972224,0.0,0.0,220.879908,145.652643033,1058.06973801,971.490348908,24.1713,62.4080891016
 02/16  15:00:00,445.76208571,73.4898972224,0.0,0.0,220.879908,145.652643033,982.541158069,912.336950956,24.1713,46.032907113
 02/16  16:00:00,437.435073039,73.4898972224,0.0,0.0,220.879908,137.835547516,831.305002008,781.476836262,4.83426,44.9939057462
 02/16  17:00:00,432.238870049,73.4898972224,0.0,0.0,220.879908,133.019064,695.665941416,646.228322874,4.83426,44.6033585427
 02/16  18:00:00,358.95111299,73.4898972224,0.0,0.0,220.879908,53.238744,909.014003874,868.496660685,4.83426,35.6830831885
 02/16  19:00:00,371.451140438,73.4898972224,0.0,0.0,220.879908,53.238744,979.135529348,929.51306174,4.83426,44.7882076078
 02/16  20:00:00,372.129584897,73.4898972224,0.0,0.0,220.879908,53.238744,1000.26351513,978.049187718,4.83426,17.3800674149
 02/16  21:00:00,372.118590175,73.4898972224,0.0,0.0,220.879908,53.238744,1021.89930225,1008.37667669,4.83426,8.68836556347
 02/16  22:00:00,117.704411459,0.0,0.0,0.0,43.513341876,52.539744,13.5222592184,0.0,4.83426,8.68799921845
 02/16  23:00:00,117.490744971,0.0,0.0,0.0,43.513341876,52.539744,13.4829890963,0.0,4.83426,8.64872909631
 02/16  24:00:00,118.563196524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  01:00:00,117.549137297,0.0,0.0,0.0,43.513341876,52.539744,13.4552399041,0.0,4.83426,8.62097990406
 02/17  02:00:00,117.546859542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  03:00:00,133.440995147,0.723751611779,14.9264486868,0.0,43.513341876,52.539744,5.00351190166,0.149251901663,4.83426,0.02
 02/17  04:00:00,139.576019882,1.08562741767,20.5975473319,0.0,43.513341876,52.539744,13.6535859508,0.198477089238,4.83426,8.62084886155
 02/17  05:00:00,147.017528957,1.44750322356,25.4416975472,0.0,43.513341876,52.539744,5.11267343614,0.258413436144,4.83426,0.02
 02/17  06:00:00,139.022109549,1.08562741767,18.2569592218,0.0,43.513341876,52.539744,5.07836536356,0.224105363563,4.83426,0.02
 02/17  07:00:00,195.164337158,73.4898972224,0.0,0.0,43.513341876,53.238744,1569.93675878,1556.48142137,4.83426,8.62107740383
 02/17  08:00:00,353.82307794,73.4898972224,0.0,0.0,220.879908,53.238744,1393.40795337,1362.17238231,4.83426,26.4013110575
 02/17  09:00:00,445.714574508,73.4898972224,0.00185266489922,0.0,220.879908,145.652643033,1098.11519544,1035.24330307,36.25695,26.6149423705
 02/17  10:00:00,445.307921928,73.4898972224,0.00258966799574,0.0,220.879908,145.652643033,988.988011007,898.873942393,36.25695,53.8571186134
 02/17  11:00:00,450.843942329,73.4898972224,0.001986126792,0.0,220.879908,151.653867033,790.981333425,697.683518019,48.3426,44.955215406
 02/17  12:00:00,451.625417472,73.4898972224,0.0,0.0,220.879908,151.653867033,638.495073385,535.993873081,48.3426,54.1586003038
 02/17  13:00:00,450.680309674,73.4898972224,0.0,0.0,220.879908,151.653867033,607.926728983,505.245377137,48.3426,54.3387518458
 02/17  14:00:00,444.714314867,73.4898972224,0.0,0.0,220.879908,145.652643033,603.108973117,524.477761984,24.1713,54.4599111337
 02/17  15:00:00,444.701681088,73.4898972224,0.0,0.0,220.879908,145.652643033,598.344042335,520.292533045,24.1713,53.8802092898
 02/17  16:00:00,436.83681047,73.4898972224,0.0,0.0,220.879908,137.835547516,519.595029388,469.761132653,4.83426,44.999636735
 02/17  17:00:00,431.786401977,73.4898972224,0.0,0.0,220.879908,133.019064,402.229263884,354.33040353,4.83426,43.064600354
 02/17  18:00:00,357.982007113,73.4898972224,0.0,0.0,220.879908,53.238744,475.874633435,433.827320924,4.83426,37.2130525115
 02/17  19:00:00,370.022996477,73.4898972224,0.0,0.0,220.879908,53.238744,606.500217154,556.880325233,4.83426,44.7856319214
 02/17  20:00:00,370.052057324,73.4898972224,0.0,0.0,220.879908,53.238744,653.583356111,640.048871873,4.83426,8.70022423793
 02/17  21:00:00,370.043844572,73.4898972224,0.0,0.0,220.879908,53.238744,656.804234165,634.614006205,4.83426,17.3559679596
 02/17  22:00:00,117.556687179,0.0,0.0,0.0,43.513341876,52.539744,13.5227021395,0.0,4.83426,8.68844213955
 02/17  23:00:00,117.645510073,0.0,0.0,0.0,43.513341876,52.539744,13.4829256003,0.0,4.83426,8.64866560035
 02/17  24:00:00,118.641339858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  01:00:00,117.700541591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  02:00:00,117.695650676,0.0,0.0,0.0,43.513341876,52.539744,13.447263684,0.0,4.83426,8.61300368396
 02/18  03:00:00,117.690396703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  04:00:00,117.685532942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  05:00:00,118.101853503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  06:00:00,118.059007703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  07:00:00,118.080030616,0.0,0.0,0.0,43.513341876,52.539744,13.4474238751,0.0,4.83426,8.61316387514
 02/18  08:00:00,100.024281143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  09:00:00,100.034608666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  10:00:00,100.082353575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  11:00:00,100.093808453,0.0,0.0,0.0,43.513341876,52.539744,22.2840518619,0.0,4.83426,17.4497918619
 02/18  12:00:00,100.957658478,0.0,0.0,0.0,43.513341876,52.539744,13.4952382568,0.0,4.83426,8.6609782568
 02/18  13:00:00,100.100542067,0.0,0.0,0.0,43.513341876,52.539744,13.4954008816,0.0,4.83426,8.66114088159
 02/18  14:00:00,100.20769667,0.0,0.0,0.0,43.513341876,52.539744,13.4871149387,0.0,4.83426,8.65285493867
 02/18  15:00:00,100.246598636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  16:00:00,100.205949964,0.0,0.0,0.0,43.513341876,52.539744,13.487264499,0.0,4.83426,8.65300449898
 02/18  17:00:00,99.9692116387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,105.905516482,0.0,0.0,0.0,43.513341876,52.539744,13.447439577,0.0,4.83426,8.61317957705
 02/18  19:00:00,117.83804861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  20:00:00,118.249658433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  21:00:00,118.211819608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  22:00:00,118.010646227,0.0,0.0,0.0,43.513341876,52.539744,40.1590325713,0.0,4.83426,35.3247725713
 02/18  23:00:00,117.660767292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  24:00:00,118.554781966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  01:00:00,117.65900809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  02:00:00,117.651892842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  03:00:00,117.628209462,0.0,0.0,0.0,43.513341876,52.539744,13.445819685,0.0,4.83426,8.61155968505
 02/19  04:00:00,117.616068498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  05:00:00,118.054837822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  06:00:00,118.047135754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  07:00:00,118.08409479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  08:00:00,100.029250272,0.0,0.0,0.0,43.513341876,52.539744,13.4474034587,0.0,4.83426,8.61314345867
 02/19  09:00:00,100.052143296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  10:00:00,100.08934422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  11:00:00,100.077617626,0.0,0.0,0.0,43.513341876,52.539744,22.2877406348,0.0,4.83426,17.4534806348
