Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/19  12:00:00,100.931959277,0.0,0.0,0.0,43.513341876,52.539744,13.4956041859,0.0,4.83426,8.66134418585
 02/19  13:00:00,100.054956776,0.0,0.0,0.0,43.513341876,52.539744,13.4947397205,0.0,4.83426,8.66047972049
 02/19  14:00:00,100.130153585,0.0,0.0,0.0,43.513341876,52.539744,13.4948948987,0.0,4.83426,8.66063489873
 02/19  15:00:00,100.153764554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  16:00:00,100.12176768,0.0,0.0,0.0,43.513341876,52.539744,13.4873692178,0.0,4.83426,8.65310921782
 02/19  17:00:00,99.9021324044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  18:00:00,105.865586265,0.0,0.0,0.0,43.513341876,52.539744,13.4473343796,0.0,4.83426,8.6130743796
 02/19  19:00:00,117.801424476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  20:00:00,118.218431989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  21:00:00,118.176131996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  22:00:00,117.953468362,0.0,0.0,0.0,43.513341876,52.539744,40.1589453439,0.0,4.83426,35.3246853439
 02/19  23:00:00,117.606646489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  24:00:00,118.521248024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  01:00:00,117.576776946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  02:00:00,117.567884583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  03:00:00,117.575046381,0.0,0.0,0.0,43.513341876,52.539744,13.4473512628,0.0,4.83426,8.6130912628
 02/20  04:00:00,117.547100755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  05:00:00,117.953987758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  06:00:00,117.936475343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  07:00:00,117.972846359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  08:00:00,99.9169804994,0.0,0.0,0.0,43.513341876,52.539744,13.4472757664,0.0,4.83426,8.61301576641
 02/20  09:00:00,99.9167458932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  10:00:00,99.9415359518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  11:00:00,99.9312188771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  12:00:00,100.84725768,0.0,0.0,0.0,43.513341876,52.539744,13.4550965794,0.0,4.83426,8.62083657941
 02/20  13:00:00,99.9575492734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  14:00:00,100.053195088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  15:00:00,100.084318208,0.0,0.0,0.0,43.513341876,52.539744,13.4474306968,0.0,4.83426,8.6131706968
 02/20  16:00:00,100.057703213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  17:00:00,99.8618561324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  18:00:00,105.823642347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  19:00:00,117.75096622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  20:00:00,118.168306912,0.0,0.0,0.0,43.513341876,52.539744,13.4473553711,0.0,4.83426,8.61309537109
 02/20  21:00:00,118.139271988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  22:00:00,117.912850061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  23:00:00,117.604271701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  24:00:00,118.50908889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  01:00:00,117.591495851,0.0,0.0,0.0,43.513341876,52.539744,13.4551608784,0.0,4.83426,8.62090087845
 02/21  02:00:00,117.581372738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  03:00:00,117.592592134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  04:00:00,117.588006884,0.0,0.0,0.0,43.513341876,52.539744,13.4550159903,0.0,4.83426,8.62075599034
 02/21  05:00:00,119.703876075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  06:00:00,119.364469846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  07:00:00,193.851776401,73.4898972224,0.00128564114977,0.0,43.513341876,53.238744,1319.97107477,1306.51584453,4.83426,8.62097023899
 02/21  08:00:00,352.433654432,73.4898972224,0.0,0.0,220.879908,53.238744,1075.45076374,1044.21697439,4.83426,26.3995293507
 02/21  09:00:00,444.707083442,73.4898972224,0.00300903049234,0.0,220.879908,145.652643033,870.40318413,807.533124229,36.25695,26.6131099009
 02/21  10:00:00,444.69325106,73.4898972224,0.00267274153645,0.0,220.879908,145.652643033,792.947256028,702.839868586,36.25695,53.8504374423
 02/21  11:00:00,450.666212398,73.4898972224,0.0017403188728,0.0,220.879908,151.653867033,734.267887393,640.975549711,48.3426,44.9497376825
 02/21  12:00:00,451.563249828,73.4898972224,0.0,0.0,220.879908,151.653867033,643.087576795,540.594714141,48.3426,54.1502626544
 02/21  13:00:00,450.606449896,73.4898972224,0.0,0.0,220.879908,151.653867033,596.504449411,493.832805203,48.3426,54.3290442077
 02/21  14:00:00,444.673483121,73.4898972224,0.0,0.0,220.879908,145.652643033,646.302792143,567.68252405,24.1713,54.4489680936
 02/21  15:00:00,444.686746568,73.4898972224,0.0,0.0,220.879908,145.652643033,667.134711983,598.065334737,24.1713,44.8980772461
 02/21  16:00:00,436.820041299,73.4898972224,0.0,0.0,220.879908,137.835547516,599.510102835,540.689068717,4.83426,53.9867741182
 02/21  17:00:00,431.763737619,73.4898972224,0.0,0.0,220.879908,133.019064,460.639377052,420.122136719,4.83426,35.6829803339
 02/21  18:00:00,357.955343143,73.4898972224,0.0,0.0,220.879908,53.238744,547.798756246,498.367601114,4.83426,44.5968951313
 02/21  19:00:00,369.968573907,73.4898972224,0.0,0.0,220.879908,53.238744,610.388259192,560.772413694,4.83426,44.7815854984
 02/21  20:00:00,369.918637814,73.4898972224,0.0,0.0,220.879908,53.238744,561.864028191,548.330749782,4.83426,8.69901840964
 02/21  21:00:00,369.877194498,73.4898972224,0.0,0.0,220.879908,53.238744,544.555364299,522.366104017,4.83426,17.3550002822
 02/21  22:00:00,117.520707682,0.0,0.0,0.0,43.513341876,52.539744,13.5214516546,0.0,4.83426,8.68719165457
 02/21  23:00:00,117.600257775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  24:00:00,118.616219281,0.0,0.0,0.0,43.513341876,52.539744,13.4707297628,0.0,4.83426,8.63646976275
 02/22  01:00:00,117.661110588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  02:00:00,117.669098097,0.0,0.0,0.0,43.513341876,52.539744,13.4533501802,0.0,4.83426,8.61909018024
 02/22  03:00:00,117.664303976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  04:00:00,117.659512804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  05:00:00,118.057913196,0.0,0.0,0.0,43.513341876,52.539744,13.4551572624,0.0,4.83426,8.62089726237
 02/22  06:00:00,118.00681244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  07:00:00,193.039991607,73.4898972224,0.0,0.0,43.513341876,53.238744,1274.74483844,1269.89057844,4.83426,0.02
 02/22  08:00:00,352.436278887,73.4898972224,0.0,0.0,220.879908,53.238744,1053.35459931,1022.1171933,4.83426,26.4031460029
 02/22  09:00:00,444.727468412,73.4898972224,0.00179715010088,0.0,220.879908,145.652643033,843.725208737,771.993719654,36.25695,35.4745390832
 02/22  10:00:00,444.678419021,73.4898972224,0.00248992046093,0.0,220.879908,145.652643033,726.633167294,645.498963838,36.25695,44.8772534564
 02/22  11:00:00,450.62671123,73.4898972224,0.00179435023219,0.0,220.879908,151.653867033,634.432454417,539.606947059,48.3426,46.4829073581
 02/22  12:00:00,451.507695582,73.4898972224,0.0,0.0,220.879908,151.653867033,520.579138451,419.616287825,48.3426,52.6202506259
 02/22  13:00:00,450.696641855,73.6251085886,0.0,0.0,220.879908,151.653867033,435.451898869,332.754719451,48.3426,54.3545794186
 02/22  14:00:00,445.659468935,74.5460788529,0.0,0.0,220.879908,145.652643033,419.148633829,331.468612789,24.1713,63.5087210401
 02/22  15:00:00,446.150103178,75.0332914279,0.0,0.0,220.879908,145.652643033,437.988392742,368.918548731,24.1713,44.8985440117
 02/22  16:00:00,438.201389416,74.9427785697,0.0,0.0,220.879908,137.835547516,391.065438691,341.251399846,4.83426,44.9797788452
 02/22  17:00:00,431.891806583,73.6939095846,0.0,0.0,220.879908,133.019064,312.388033814,262.955979775,4.83426,44.5977940399
 02/22  18:00:00,354.924302641,73.4916083794,0.0,0.0,220.879908,53.238744,465.734556191,425.218575682,4.83426,35.6817205088
 02/22  19:00:00,369.945192163,73.4898972224,0.0,0.0,220.879908,53.238744,572.467753944,522.850958551,4.83426,44.7825353933
 02/22  20:00:00,370.387658521,73.4898972224,0.0,0.0,220.879908,53.238744,585.658737512,563.445835917,4.83426,17.3786415953
 02/22  21:00:00,370.441621699,73.4898972224,0.0,0.0,220.879908,53.238744,642.163437112,628.641317399,4.83426,8.68785971318
 02/22  22:00:00,117.792870689,0.0,0.0,0.0,43.513341876,52.539744,13.522413055,0.0,4.83426,8.68815305496
 02/22  23:00:00,117.568022218,0.0,0.0,0.0,43.513341876,52.539744,13.4824101664,0.0,4.83426,8.64815016637
 02/22  24:00:00,118.628512438,0.0,0.0,0.0,43.513341876,52.539744,13.4707480551,0.0,4.83426,8.63648805512
 02/23  01:00:00,117.649754362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  02:00:00,117.651211602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  03:00:00,117.646193091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  04:00:00,117.640305214,0.0,0.0,0.0,43.513341876,52.539744,13.4551113663,0.0,4.83426,8.62085136632
 02/23  05:00:00,118.063305786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  06:00:00,118.017520255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  07:00:00,190.481854559,73.4898972224,0.0,0.0,43.513341876,53.238744,1372.42636284,1358.97122199,4.83426,8.6208808534
 02/23  08:00:00,353.419867615,73.4898972224,0.0,0.0,220.879908,53.238744,1267.08639536,1235.85015217,4.83426,26.4019831919
 02/23  09:00:00,446.129369658,73.4898972224,0.00187397201032,0.0,220.879908,145.652643033,1114.71482951,1042.98837945,36.25695,35.4695000545
 02/23  10:00:00,446.181353635,73.4898972224,0.00227708725509,0.0,220.879908,145.652643033,1080.31803841,999.182634625,36.25695,44.8784537802
 02/23  11:00:00,452.470512106,73.4898972224,0.00160516272887,0.0,220.879908,151.653867033,1126.80832128,1033.520165,48.3426,44.9455562887
 02/23  12:00:00,453.479784274,73.4898972224,0.0,0.0,220.879908,151.653867033,1153.35043227,1050.85553265,48.3426,54.1522996265
 02/23  13:00:00,452.464618406,73.4898972224,0.0,0.0,220.879908,151.653867033,1187.86480026,1085.1907284,48.3426,54.3314718549
 02/23  14:00:00,446.496399855,73.4898972224,0.0,0.0,220.879908,145.652643033,1194.06149109,1115.44306003,24.1713,54.4471310514
 02/23  15:00:00,446.479093834,73.4898972224,0.0,0.0,220.879908,145.652643033,1183.51712127,1105.47355171,24.1713,53.8722695628
 02/23  16:00:00,438.621515562,73.4898972224,0.0,0.0,220.879908,137.835547516,1069.307334,1019.48152154,4.83426,44.9915524617
 02/23  17:00:00,433.516970775,73.4898972224,0.0,0.0,220.879908,133.019064,888.445405664,843.315148978,4.83426,40.2959966855
 02/23  18:00:00,356.50412164,73.4898972224,0.0,0.0,220.879908,53.238744,947.305218772,902.498877534,4.83426,39.9720812376
 02/23  19:00:00,371.468837963,73.4898972224,0.0,0.0,220.879908,53.238744,980.186415378,930.570079941,4.83426,44.7820754366
 02/23  20:00:00,371.870139488,73.4898972224,0.0,0.0,220.879908,53.238744,955.768730698,942.234943926,4.83426,8.69952677169
 02/23  21:00:00,371.833911345,73.4898972224,0.0,0.0,220.879908,53.238744,962.618358627,940.429510734,4.83426,17.3545878931
 02/23  22:00:00,117.739976456,0.0,0.0,0.0,43.513341876,52.539744,13.5219678505,0.0,4.83426,8.68770785045
 02/23  23:00:00,117.511642016,0.0,0.0,0.0,43.513341876,52.539744,13.482315388,0.0,4.83426,8.64805538801
 02/23  24:00:00,118.579057392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  01:00:00,117.577765279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  02:00:00,117.574157367,0.0,0.0,0.0,43.513341876,52.539744,13.4551688002,0.0,4.83426,8.6209088002
 02/24  03:00:00,117.557153356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  04:00:00,117.541951191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  05:00:00,119.67251231,0.0,0.0,0.0,43.513341876,52.539744,13.4550105423,0.0,4.83426,8.62075054233
 02/24  06:00:00,119.356757265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  07:00:00,191.470492327,73.4898972224,0.0,0.0,43.513341876,53.238744,1422.49217853,1417.63791853,4.83426,0.02
 02/24  08:00:00,353.153456756,73.4898972224,0.0,0.0,220.879908,53.238744,1294.15978397,1262.92173106,4.83426,26.4037929059
 02/24  09:00:00,445.239897435,73.4898972224,0.00192561014379,0.0,220.879908,145.652643033,1020.5159398,948.783215089,36.25695,35.4757747062
 02/24  10:00:00,444.99264006,73.4898972224,0.0025345340892,0.0,220.879908,145.652643033,883.24775802,802.11451617,36.25695,44.8762918503
 02/24  11:00:00,450.916150642,73.4898972224,0.00170244857363,0.0,220.879908,151.653867033,862.37247623,760.11264897,48.3426,53.91722726
 02/24  12:00:00,451.78451139,73.4898972224,0.0,0.0,220.879908,151.653867033,762.005499044,668.522704575,48.3426,45.1401944692
 02/24  13:00:00,450.770385739,73.4898972224,0.0,0.0,220.879908,151.653867033,732.067604087,629.37282934,48.3426,54.3521747476
 02/24  14:00:00,444.801312482,73.4898972224,0.0,0.0,220.879908,145.652643033,741.904546574,654.237526196,24.1713,63.4957203778
 02/24  15:00:00,444.783253512,73.4898972224,0.0,0.0,220.879908,145.652643033,721.382110345,652.314137088,24.1713,44.8966732564
 02/24  16:00:00,436.915406375,73.4898972224,0.0,0.0,220.879908,137.835547516,652.293656598,602.482268627,4.83426,44.9771279701
 02/24  17:00:00,431.852061048,73.4898972224,0.0,0.0,220.879908,133.019064,537.276855053,487.846981266,4.83426,44.5956137872
 02/24  18:00:00,355.050054922,73.4898972224,0.0,0.0,220.879908,53.238744,609.690183347,569.176232565,4.83426,35.6796907816
 02/24  19:00:00,369.994589266,73.4898972224,0.0,0.0,220.879908,53.238744,628.34451219,578.730779459,4.83426,44.7794727312
 02/24  20:00:00,369.96956894,73.4898972224,0.0,0.0,220.879908,53.238744,612.142191629,589.929651002,4.83426,17.3782806275
 02/24  21:00:00,369.974310697,73.4898972224,0.0,0.0,220.879908,53.238744,618.206347233,604.684405955,4.83426,8.68768127819
 02/24  22:00:00,117.508089085,0.0,0.0,0.0,43.513341876,52.539744,13.522224685,0.0,4.83426,8.68796468503
 02/24  23:00:00,117.588524033,0.0,0.0,0.0,43.513341876,52.539744,13.4822727022,0.0,4.83426,8.64801270215
 02/24  24:00:00,118.606947238,0.0,0.0,0.0,43.513341876,52.539744,13.4706178728,0.0,4.83426,8.63635787281
 02/25  01:00:00,117.623253094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  02:00:00,117.642802543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  03:00:00,117.646529552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  04:00:00,117.64126795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  05:00:00,118.064631285,0.0,0.0,0.0,43.513341876,52.539744,13.4473532288,0.0,4.83426,8.61309322876
 02/25  06:00:00,118.032094532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  07:00:00,115.081612442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  08:00:00,100.026234952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  09:00:00,100.053122388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  10:00:00,100.1185688,0.0,0.0,0.0,43.513341876,52.539744,13.4550161773,0.0,4.83426,8.6207561773
 02/25  11:00:00,100.138655707,0.0,0.0,0.0,43.513341876,52.539744,22.2836600694,0.0,4.83426,17.4494000694
 02/25  12:00:00,100.998625098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  13:00:00,100.118806873,0.0,0.0,0.0,43.513341876,52.539744,13.4946826315,0.0,4.83426,8.6604226315
 02/25  14:00:00,100.188054767,0.0,0.0,0.0,43.513341876,52.539744,13.4867888313,0.0,4.83426,8.65252883127
 02/25  15:00:00,100.228942682,0.0,0.0,0.0,43.513341876,52.539744,13.4869035642,0.0,4.83426,8.65264356416
 02/25  16:00:00,100.200736379,0.0,0.0,0.0,43.513341876,52.539744,13.4870186972,0.0,4.83426,8.65275869718
 02/25  17:00:00,99.9625048062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  18:00:00,102.915739292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  19:00:00,117.814606101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  20:00:00,118.21959182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  21:00:00,118.187622839,0.0,0.0,0.0,43.513341876,52.539744,13.4472741097,0.0,4.83426,8.61301410965
 02/25  22:00:00,117.975576573,0.0,0.0,0.0,43.513341876,52.539744,31.3288568697,0.0,4.83426,26.4945968697
 02/25  23:00:00,117.625746071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  24:00:00,118.536162825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  01:00:00,117.566104571,0.0,0.0,0.0,43.513341876,52.539744,11.0887697154,0.0,4.83426,6.25450971536
 02/26  02:00:00,117.542563258,0.0,0.0,0.0,43.513341876,52.539744,7.21133488924,0.0,4.83426,2.37707488924
 02/26  03:00:00,117.524998453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  04:00:00,117.510704657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  05:00:00,117.934391869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  06:00:00,117.895837601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  07:00:00,135.56791681,1.08562741767,19.1963141079,0.0,43.513341876,52.539744,14.0456269173,0.598304809265,4.83426,8.61306210802
 02/26  08:00:00,99.8944992822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  09:00:00,99.9637545192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  10:00:00,100.087058213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  11:00:00,100.167534295,0.0,0.0,0.0,43.513341876,52.539744,22.2867559587,0.0,4.83426,17.4524959587
 02/26  12:00:00,101.031352432,0.0,0.0,0.0,43.513341876,52.539744,13.4946164165,0.0,4.83426,8.66035641654
 02/26  13:00:00,100.181554137,0.0,0.0,0.0,43.513341876,52.539744,13.494736654,0.0,4.83426,8.66047665402
 02/26  14:00:00,100.28756421,0.0,0.0,0.0,43.513341876,52.539744,13.4948566736,0.0,4.83426,8.66059667361
 02/26  15:00:00,100.343956391,0.0,0.0,0.0,43.513341876,52.539744,13.4867067059,0.0,4.83426,8.6524467059
 02/26  16:00:00,100.31402299,0.0,0.0,0.0,43.513341876,52.539744,13.4868151743,0.0,4.83426,8.6525551743
 02/26  17:00:00,100.079180051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  18:00:00,102.99204871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  19:00:00,117.865837612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  20:00:00,118.264186792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  21:00:00,118.198593725,0.0,0.0,0.0,43.513341876,52.539744,13.4473319058,0.0,4.83426,8.61307190583
 02/26  22:00:00,117.938340114,0.0,0.0,0.0,43.513341876,52.539744,31.3276570997,0.0,4.83426,26.4933970997
 02/26  23:00:00,117.558519644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  24:00:00,118.503898243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  01:00:00,117.529501334,0.0,0.0,0.0,43.513341876,52.539744,13.4551049826,0.0,4.83426,8.62084498255
 02/27  02:00:00,117.503733574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  03:00:00,117.477300115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  04:00:00,117.463097824,0.0,0.0,0.0,43.513341876,52.539744,13.4549299625,0.0,4.83426,8.62066996251
 02/27  05:00:00,117.886329323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  06:00:00,117.862247842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  07:00:00,191.631341016,73.4898972224,0.0,0.0,43.513341876,53.238744,1853.43879906,1848.58453906,4.83426,0.02
 02/27  08:00:00,354.021476106,73.4898972224,0.000831586504201,0.0,220.879908,53.238744,1506.76598275,1475.52736804,4.83426,26.4043547072
 02/27  09:00:00,445.61528568,73.4898972224,0.00354239860111,0.0,220.879908,145.652643033,1009.25885012,937.533063834,36.25695,35.4688362903
 02/27  10:00:00,444.799630468,73.5930532028,0.00297460207907,0.0,220.879908,145.652643033,657.341008128,576.218524682,36.25695,44.8655334455
 02/27  11:00:00,451.29853,74.2113197858,0.00189170460964,0.0,220.879908,151.653867033,455.723772584,353.464748041,48.3426,53.9164245427
 02/27  12:00:00,509.698898815,74.6275571647,55.3272786144,0.0,220.879908,151.653867033,291.551901104,198.097519005,48.3426,45.1117820993
 02/27  13:00:00,469.189757006,74.2342848794,16.8200474615,0.0,220.879908,151.653867033,317.509916439,205.794843347,48.3426,63.372473092
 02/27  14:00:00,471.679331299,74.2770579817,24.3933353866,0.0,220.879908,145.652643033,269.436624958,190.846206515,24.1713,54.4191184438
 02/27  15:00:00,519.374629243,75.4256651687,70.2388705755,0.0,220.879908,145.652643033,177.51526604,108.454908919,24.1713,44.8890571213
 02/27  16:00:00,566.105123632,76.2353031762,123.743014936,0.0,220.879908,137.835547516,102.522083371,43.7240466487,4.83426,53.9637767221
 02/27  17:00:00,563.385993596,74.4944632217,127.898794292,0.0,220.879908,133.019064,60.1998352328,19.6938342243,4.83426,35.6717410086
 02/27  18:00:00,443.066090027,73.6106922175,85.5611352745,0.0,220.879908,53.238744,101.8918524,58.1013072855,4.83426,38.9562851149
 02/27  19:00:00,423.06216656,73.5338632576,50.9688383821,0.0,220.879908,53.238744,133.124725796,86.8160575769,4.83426,41.4744082192
 02/27  20:00:00,375.74189655,73.4960767152,5.18434672665,0.0,220.879908,53.238744,225.464056301,203.251499224,4.83426,17.378297077
 02/27  21:00:00,370.194111234,73.4898972224,0.0,0.0,220.879908,53.238744,359.422038035,345.900088509,4.83426,8.68768952588
 02/27  22:00:00,117.863332983,0.0,0.0,0.0,43.513341876,52.539744,13.5207598586,0.0,4.83426,8.68649985864
 02/27  23:00:00,117.625894095,0.0,0.0,0.0,43.513341876,52.539744,13.4823457287,0.0,4.83426,8.64808572865
 02/27  24:00:00,118.646797835,0.0,0.0,0.0,43.513341876,52.539744,13.4707047465,0.0,4.83426,8.63644474646
 02/28  01:00:00,117.677874842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  02:00:00,117.679418541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  03:00:00,117.674037718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  04:00:00,117.654850588,0.0,0.0,0.0,43.513341876,52.539744,13.4551027271,0.0,4.83426,8.62084272709
 02/28  05:00:00,119.761357282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  06:00:00,119.413288671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  07:00:00,191.127461636,73.4898972224,0.00128671740086,0.0,43.513341876,53.238744,1369.26772874,1355.81262429,4.83426,8.62084445064
 02/28  08:00:00,352.628732256,73.4898972224,0.0,0.0,220.879908,53.238744,1043.48406659,1012.2509026,4.83426,26.3989039823
 02/28  09:00:00,444.670640672,73.4898972224,0.00194156698873,0.0,220.879908,145.652643033,738.291308306,671.677042637,36.25695,30.3573156689
 02/28  10:00:00,444.612135295,73.4898972224,0.00238763389673,0.0,220.879908,145.652643033,633.86767255,547.572186949,36.25695,50.0385356012
 02/28  11:00:00,450.606944967,73.4898972224,0.00169907211668,0.0,220.879908,151.653867033,604.133251406,510.853247015,48.3426,44.9374043913
 02/28  12:00:00,451.519372426,73.5057863033,0.0,0.0,220.879908,151.653867033,531.107065928,428.628185347,48.3426,54.1362805806
 02/28  13:00:00,450.632063336,73.5579776152,0.0,0.0,220.879908,151.653867033,493.994323093,391.338839032,48.3426,54.3128840609
 02/28  14:00:00,444.733144302,73.6262611503,0.0,0.0,220.879908,145.652643033,410.646010234,332.04438666,24.1713,54.4303235738
 02/28  15:00:00,444.750321875,73.6694501432,0.0,0.0,220.879908,145.652643033,380.729325417,311.673317508,24.1713,44.8847079086
 02/28  16:00:00,436.933517373,73.7129334186,0.0,0.0,220.879908,137.835547516,393.0216327,334.218971798,4.83426,53.9684009021
 02/28  17:00:00,431.679340592,73.4898972224,0.0,0.0,220.879908,133.019064,335.152184597,294.646192504,4.83426,35.6717320939
 02/28  18:00:00,354.891627724,73.4898972224,0.0,0.0,220.879908,53.238744,455.265087988,405.84943606,4.83426,44.5813919285
 02/28  19:00:00,369.886749968,73.4898972224,0.0,0.0,220.879908,53.238744,513.792626411,464.188175174,4.83426,44.7701912373
 02/28  20:00:00,370.064090902,73.4898972224,0.0,0.0,220.879908,53.238744,640.415269333,626.882154044,4.83426,8.69885528931
 02/28  21:00:00,370.165297824,73.4898972224,0.0,0.0,220.879908,53.238744,714.152046492,700.630015478,4.83426,8.68777101323
 02/28  22:00:00,117.53399404,0.0,0.0,0.0,43.513341876,52.539744,22.1886594062,0.0,4.83426,17.3543994062
 02/28  23:00:00,117.63409588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  24:00:00,118.66323979,0.0,0.0,0.0,43.513341876,52.539744,13.4703735695,0.0,4.83426,8.6361135695
 03/01  01:00:00,117.72119265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  02:00:00,117.733411351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  03:00:00,117.740201912,0.0,0.0,0.0,43.513341876,52.539744,13.4536210345,0.0,4.83426,8.61936103453
 03/01  04:00:00,117.747634806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  05:00:00,118.177346138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  06:00:00,118.145533236,0.0,0.0,0.0,43.513341876,52.539744,13.4550081055,0.0,4.83426,8.62074810549
 03/01  07:00:00,189.495714604,73.4898972224,0.0,0.0,43.513341876,53.238744,778.450557004,773.596297004,4.83426,0.02
 03/01  08:00:00,352.187436473,73.4898972224,0.0,0.0,220.879908,53.238744,781.249824085,750.012680501,4.83426,26.4028835843
 03/01  09:00:00,444.648670926,73.4898972224,0.00226771043862,0.0,220.879908,145.652643033,719.565970268,647.841545611,36.25695,35.4674746572
 03/01  10:00:00,444.767642924,73.4898972224,0.00275029936034,0.0,220.879908,145.652643033,769.182216075,688.058261848,36.25695,44.8670042273
 03/01  11:00:00,450.820466058,73.4898972224,0.00209321150263,0.0,220.879908,151.653867033,797.970927994,704.697992291,48.3426,44.9303357031
 03/01  12:00:00,451.700617963,73.4898972224,0.0,0.0,220.879908,151.653867033,701.758574163,599.274568915,48.3426,54.1414052478
 03/01  13:00:00,450.678044477,73.4898972224,0.0,0.0,220.879908,151.653867033,566.910835606,464.249514343,48.3426,54.3187212629
 03/01  14:00:00,444.683507159,73.4898972224,0.0,0.0,220.879908,145.652643033,461.353532674,382.749465943,24.1713,54.432766731
 03/01  15:00:00,444.714674354,73.5226450526,0.0,0.0,220.879908,145.652643033,382.632434855,304.602119146,24.1713,53.8590157086
 03/01  16:00:00,457.277772781,73.6767715644,18.3690563402,0.0,220.879908,137.835547516,238.215025072,188.401089998,4.83426,44.9796750748
 03/01  17:00:00,459.944800535,73.4898972224,25.1478842415,0.0,220.879908,133.019064,96.6888716125,56.1798640642,4.83426,35.6747475483
 03/01  18:00:00,382.072619846,73.4898972224,24.2727448322,0.0,220.879908,53.238744,168.711236433,119.291294624,4.83426,44.585681809
 03/01  19:00:00,396.863382836,73.4898972224,24.2305830684,0.0,220.879908,53.238744,172.367770905,122.765842763,4.83426,44.7676681416
 03/01  20:00:00,381.894069964,73.4898972224,10.2536983687,0.0,220.879908,53.238744,171.368279742,157.835785675,4.83426,8.69823406693
 03/01  21:00:00,370.319390226,73.4898972224,0.0,0.0,220.879908,53.238744,204.73710824,191.215522393,4.83426,8.68732584648
 03/01  22:00:00,118.049324595,0.0,0.0,0.0,43.513341876,52.539744,22.1882278786,0.0,4.83426,17.3539678786
 03/01  23:00:00,117.778488435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  24:00:00,118.787428701,0.0,0.0,0.0,43.513341876,52.539744,13.4707993873,0.0,4.83426,8.63653938735
 03/02  01:00:00,117.925040111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.932787313,0.0,0.0,0.0,43.513341876,52.539744,13.4537318551,0.0,4.83426,8.61947185514
 03/02  03:00:00,117.911277996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  04:00:00,117.894712938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  05:00:00,118.356409277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  06:00:00,118.30021232,0.0,0.0,0.0,43.513341876,52.539744,13.454982043,0.0,4.83426,8.62072204295
 03/02  07:00:00,213.076709383,73.4898972224,24.1909982559,0.0,43.513341876,53.238744,440.719422946,435.865162946,4.83426,0.02
 03/02  08:00:00,415.113877442,73.4898972224,60.2069781755,0.0,220.879908,53.238744,347.994383524,316.763370263,4.83426,26.3967532609
 03/02  09:00:00,558.450295909,73.4898972224,110.355415008,0.0,220.879908,145.652643033,246.659488032,174.937834077,36.25695,35.4647039547
 03/02  10:00:00,647.018857126,73.4961092265,197.6773694,0.0,220.879908,145.652643033,184.696437122,103.575839767,36.25695,44.8636473557
 03/02  11:00:00,776.786485749,73.7608431057,320.13699427,0.0,220.879908,151.653867033,105.110382395,11.8413373595,48.3426,44.926445035
 03/02  12:00:00,894.959107459,74.3752415327,436.144649469,0.0,220.879908,151.653867033,102.499670903,0.0127956570492,48.3426,54.1442752459
 03/02  13:00:00,849.868082808,74.8606743362,391.924299914,0.0,220.879908,151.653867033,102.663711663,0.0,48.3426,54.321111663
 03/02  14:00:00,719.357784611,75.1432489953,267.808842014,0.0,220.879908,145.652643033,78.6313469946,0.0231045688001,24.1713,54.4369424258
 03/02  15:00:00,714.339038268,75.5108294261,262.682785497,0.0,220.879908,145.652643033,78.0313772259,0.0,24.1713,53.8600772259
 03/02  16:00:00,711.481903634,75.7867382823,268.065953818,0.0,220.879908,137.835547516,49.8169110366,0.00379331157723,4.83426,44.978857725
 03/02  17:00:00,669.212504424,73.8506590864,232.768430438,0.0,220.879908,133.019064,49.4293571959,0.0133426699025,4.83426,44.581754526
 03/02  18:00:00,555.485503536,73.5355438914,195.634027766,0.0,220.879908,53.238744,43.2824642838,2.77846168828,4.83426,35.6697425956
 03/02  19:00:00,507.119461539,73.4979991003,132.57094602,0.0,220.879908,53.238744,83.606142383,34.0033770442,4.83426,44.7685053388
 03/02  20:00:00,437.150758474,73.4898972224,63.9701572397,0.0,220.879908,53.238744,85.6793058065,72.1463259663,4.83426,8.69871984018
 03/02  21:00:00,393.864611341,73.4898972224,22.2224207763,0.0,220.879908,53.238744,148.375130876,126.187865975,4.83426,17.3530049007
 03/02  22:00:00,117.989864269,0.0,0.0,0.0,43.513341876,52.539744,13.5211034614,0.0,4.83426,8.68684346145
 03/02  23:00:00,117.696703771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  24:00:00,118.675864518,0.0,0.0,0.0,43.513341876,52.539744,13.47073053,0.0,4.83426,8.63647052996
 03/03  01:00:00,117.716907423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  02:00:00,117.700690359,0.0,0.0,0.0,43.513341876,52.539744,13.4550166148,0.0,4.83426,8.62075661479
 03/03  03:00:00,117.684159623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  04:00:00,117.663913682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  05:00:00,119.768200115,0.0,0.0,0.0,43.513341876,52.539744,13.4548164244,0.0,4.83426,8.6205564244
 03/03  06:00:00,119.434645376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  07:00:00,188.070783053,73.4898972224,0.0018369614599,0.0,43.513341876,53.238744,1429.50613306,1424.65187306,4.83426,0.02
 03/03  08:00:00,353.34244023,73.4898972224,0.0,0.0,220.879908,53.238744,1226.34854196,1195.11673202,4.83426,26.3975499407
 03/03  09:00:00,446.103022983,73.4898972224,0.0016672503514,0.0,220.879908,145.652643033,1087.36973123,1015.64725522,36.25695,35.4655260044
 03/03  10:00:00,446.172670127,73.4898972224,0.00213882976887,0.0,220.879908,145.652643033,1058.89145679,977.773932925,36.25695,44.8605738687
 03/03  11:00:00,452.192811872,73.4898972224,0.0015975640791,0.0,220.879908,151.653867033,1060.35282846,967.088486096,48.3426,44.9217423664
 03/03  12:00:00,453.19588323,73.4898972224,0.0,0.0,220.879908,151.653867033,1031.80736652,929.321585282,48.3426,54.1431812386
 03/03  13:00:00,452.205103253,73.4898972224,0.0,0.0,220.879908,151.653867033,1036.623386,933.960936335,48.3426,54.3198496676
 03/03  14:00:00,446.511932806,73.4898972224,0.0,0.0,220.879908,145.652643033,1093.64915742,1009.4419471,24.1713,60.0359103157
 03/03  15:00:00,446.441888562,73.4898972224,0.0,0.0,220.879908,145.652643033,1054.78078435,982.297876416,24.1713,48.3116079382
 03/03  16:00:00,438.626076736,73.4898972224,0.0,0.0,220.879908,137.835547516,998.287533383,948.481083396,4.83426,44.9721899866
 03/03  17:00:00,433.574588614,73.4898972224,0.0,0.0,220.879908,133.019064,946.95220267,897.538380304,4.83426,44.5795623654
 03/03  18:00:00,353.78128142,73.4898972224,0.0,0.0,220.879908,53.238744,1053.04694117,1012.54717557,4.83426,35.665505601
 03/03  19:00:00,371.72887285,73.4898972224,0.0,0.0,220.879908,53.238744,1092.11410044,1042.51342385,4.83426,44.7664165847
 03/03  20:00:00,371.701576217,73.4898972224,0.0,0.0,220.879908,53.238744,1072.63739413,1059.10451515,4.83426,8.69861898539
 03/03  21:00:00,371.690917061,73.4898972224,0.0,0.0,220.879908,53.238744,1083.67059264,1061.48352359,4.83426,17.3528090504
 03/03  22:00:00,117.385282926,0.0,0.0,0.0,43.513341876,52.539744,13.5209951124,0.0,4.83426,8.68673511238
 03/03  23:00:00,117.484055792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  24:00:00,118.565678844,0.0,0.0,0.0,43.513341876,52.539744,13.4706704423,0.0,4.83426,8.6364104423
 03/04  01:00:00,117.541784649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  02:00:00,117.541517613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,117.534156577,0.0,0.0,0.0,43.513341876,52.539744,13.4471700805,0.0,4.83426,8.61291008045
 03/04  04:00:00,117.527147186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  05:00:00,117.948938077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  06:00:00,117.914951481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  07:00:00,111.962335769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  08:00:00,99.9020367758,0.0,0.0,0.0,43.513341876,52.539744,13.4472593294,0.0,4.83426,8.61299932938
 03/04  09:00:00,99.9087224523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  10:00:00,99.9507364088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  11:00:00,99.9677203577,0.0,0.0,0.0,43.513341876,52.539744,22.2835477625,0.0,4.83426,17.4492877625
 03/04  12:00:00,100.892878325,0.0,0.0,0.0,43.513341876,52.539744,13.4943266851,0.0,4.83426,8.66006668508
 03/04  13:00:00,99.9773222863,0.0,0.0,0.0,43.513341876,52.539744,13.4943988447,0.0,4.83426,8.66013884473
 03/04  14:00:00,100.057360521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  15:00:00,100.092149363,0.0,0.0,0.0,43.513341876,52.539744,13.4868771334,0.0,4.83426,8.65261713341
 03/04  16:00:00,100.075858007,0.0,0.0,0.0,43.513341876,52.539744,13.4869400378,0.0,4.83426,8.65268003782
 03/04  17:00:00,99.8860788238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  18:00:00,99.8784938293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,117.76598653,0.0,0.0,0.0,43.513341876,52.539744,13.4471479721,0.0,4.83426,8.61288797209
 03/04  20:00:00,118.158698768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  21:00:00,118.104960149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  22:00:00,117.879160711,0.0,0.0,0.0,43.513341876,52.539744,31.3196973243,0.0,4.83426,26.4854373243
 03/04  23:00:00,117.556294614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  24:00:00,118.5098605,0.0,0.0,0.0,43.513341876,52.539744,13.4473338999,0.0,4.83426,8.61307389987
 03/05  01:00:00,117.568969372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  02:00:00,117.566229996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  03:00:00,117.576182703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  04:00:00,117.582897164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  05:00:00,118.008986314,0.0,0.0,0.0,43.513341876,52.539744,13.4471867888,0.0,4.83426,8.61292678876
 03/05  06:00:00,117.978964677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  07:00:00,112.030159195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  08:00:00,99.9503414135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  09:00:00,99.9579985731,0.0,0.0,0.0,43.513341876,52.539744,13.4548654733,0.0,4.83426,8.62060547328
 03/05  10:00:00,99.9939996999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  11:00:00,99.9879475455,0.0,0.0,0.0,43.513341876,52.539744,22.2821763249,0.0,4.83426,17.4479163249
 03/05  12:00:00,100.862072778,0.0,0.0,0.0,43.513341876,52.539744,13.4947533133,0.0,4.83426,8.6604933133
 03/05  13:00:00,99.9667342495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  14:00:00,100.050727936,0.0,0.0,0.0,43.513341876,52.539744,13.4948186637,0.0,4.83426,8.66055866365
 03/05  15:00:00,100.073800401,0.0,0.0,0.0,43.513341876,52.539744,13.4869302648,0.0,4.83426,8.65267026485
 03/05  16:00:00,100.048253849,0.0,0.0,0.0,43.513341876,52.539744,13.4869851798,0.0,4.83426,8.65272517983
 03/05  17:00:00,99.833939443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  18:00:00,99.8227797374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  19:00:00,117.758364738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  20:00:00,118.192897374,0.0,0.0,0.0,43.513341876,52.539744,13.4472672232,0.0,4.83426,8.61300722322
 03/05  21:00:00,118.165983367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  22:00:00,117.968004509,0.0,0.0,0.0,43.513341876,52.539744,31.3203744825,0.0,4.83426,26.4861144825
 03/05  23:00:00,117.632477343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  24:00:00,118.526863982,0.0,0.0,0.0,43.513341876,52.539744,13.4471867543,0.0,4.83426,8.6129267543
 03/06  01:00:00,117.633126421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  02:00:00,117.661619336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  03:00:00,117.685030546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  04:00:00,117.638472339,0.0,0.0,0.0,43.513341876,52.539744,13.4550485543,0.0,4.83426,8.6207885543
 03/06  05:00:00,118.024255938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  06:00:00,117.972802379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  07:00:00,187.233204821,73.4898972224,0.0,0.0,43.513341876,53.238744,1234.04060715,1220.58559932,4.83426,8.62074783648
 03/06  08:00:00,352.651265731,73.4898972224,0.0,0.0,220.879908,53.238744,1204.09977154,1172.87157229,4.83426,26.3939392469
 03/06  09:00:00,444.89859683,73.4898972224,0.00175695447635,0.0,220.879908,145.652643033,960.227070326,897.373653894,36.25695,26.5964664324
 03/06  10:00:00,444.761796189,73.4898972224,0.00241313121267,0.0,220.879908,145.652643033,823.154840958,733.07674284,36.25695,53.8211481181
 03/06  11:00:00,450.789932853,73.4898972224,0.00140457853036,0.0,220.879908,151.653867033,821.324790741,728.060228223,48.3426,44.9219625174
 03/06  12:00:00,451.729364856,73.4898972224,0.0,0.0,220.879908,151.653867033,765.696581161,663.242603217,48.3426,54.1113779439
 03/06  13:00:00,450.73326753,73.5081754182,0.0,0.0,220.879908,151.653867033,718.10776616,615.481172646,48.3426,54.2839935138
 03/06  14:00:00,445.082486758,73.8128920266,0.0,0.0,220.879908,145.652643033,714.079826216,635.510752653,24.1713,54.3977735627
 03/06  15:00:00,445.265492899,73.9919165093,0.0,0.0,220.879908,145.652643033,705.474378238,636.429817758,24.1713,44.8732604794
 03/06  16:00:00,437.238271005,73.832394736,0.0,0.0,220.879908,137.835547516,644.159338889,587.983679592,4.83426,51.3413992977
 03/06  17:00:00,431.882324452,73.4898972224,0.0,0.0,220.879908,133.019064,560.851759231,517.779514607,4.83426,38.2379846233
 03/06  18:00:00,352.278960656,73.4898972224,0.0,0.0,220.879908,53.238744,730.954560124,690.45724129,4.83426,35.6630588331
 03/06  19:00:00,370.329571158,73.4898972224,0.0,0.0,220.879908,53.238744,774.226883339,724.631904314,4.83426,44.760719025
 03/06  20:00:00,370.733896043,73.4898972224,0.0,0.0,220.879908,53.238744,750.18897254,727.978640082,4.83426,17.3760724575
 03/06  21:00:00,370.708609924,73.4898972224,0.0,0.0,220.879908,53.238744,756.035670156,742.516784187,4.83426,8.68462596961
 03/06  22:00:00,117.731866968,0.0,0.0,0.0,43.513341876,52.539744,13.5202424824,0.0,4.83426,8.68598248239
 03/06  23:00:00,117.513403036,0.0,0.0,0.0,43.513341876,52.539744,13.4822472936,0.0,4.83426,8.64798729356
 03/06  24:00:00,118.568349268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  01:00:00,117.548675258,0.0,0.0,0.0,43.513341876,52.539744,13.4548136655,0.0,4.83426,8.62055366552
 03/07  02:00:00,117.564712935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  03:00:00,117.557120271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  04:00:00,117.528660778,0.0,0.0,0.0,43.513341876,52.539744,13.4549358567,0.0,4.83426,8.62067585667
 03/07  05:00:00,119.623960624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  06:00:00,119.275572052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  07:00:00,189.363149325,73.4898972224,0.0,0.0,43.513341876,53.238744,1844.92218612,1831.46747984,4.83426,8.620446284
 03/07  08:00:00,354.004148839,73.4898972224,0.0,0.0,220.879908,53.238744,1615.33015555,1592.88972683,4.83426,17.6061687234
 03/07  09:00:00,446.327281002,73.4898972224,0.00129493946335,0.0,220.879908,145.652643033,1316.01976505,1244.30278998,36.25695,35.4600250675
 03/07  10:00:00,446.403661319,73.4898972224,0.00176288541896,0.0,220.879908,145.652643033,1152.54696949,1071.44129852,36.25695,44.8487209666
 03/07  11:00:00,452.43455251,73.5591405692,0.0011345607227,0.0,220.879908,151.653867033,1083.81303809,981.579469035,48.3426,53.8909690576
 03/07  12:00:00,453.53560974,74.1382171412,0.0,0.0,220.879908,151.653867033,955.453227199,862.006335703,48.3426,45.1042914961
 03/07  13:00:00,452.734301947,74.9567931922,0.0,0.0,220.879908,151.653867033,827.37405125,724.716631053,48.3426,54.3148201975
 03/07  14:00:00,447.016702608,75.5734561537,0.0,0.0,220.879908,145.652643033,728.687677605,641.053448417,24.1713,63.4629291876
 03/07  15:00:00,447.057148618,75.6975331099,0.0,0.0,220.879908,145.652643033,685.553654789,616.510853746,24.1713,44.8715010429
 03/07  16:00:00,438.503517984,75.1084383137,0.0,0.0,220.879908,137.835547516,568.790598543,518.99888093,4.83426,44.9574576122
 03/07  17:00:00,432.035728032,73.7939727551,0.0,0.0,220.879908,133.019064,404.274573764,354.866563517,4.83426,44.5737502469
 03/07  18:00:00,351.982208856,73.499597622,0.0,0.0,220.879908,53.238744,527.659948814,487.164929962,4.83426,35.6607588522
 03/07  19:00:00,370.138780205,73.4898972224,0.0,0.0,220.879908,53.238744,702.362569718,652.775661823,4.83426,44.7526478949
 03/07  20:00:00,370.794579407,73.4898972224,0.0,0.0,220.879908,53.238744,867.89881708,854.366088418,4.83426,8.69846866247
 03/07  21:00:00,371.626055606,73.4898972224,0.0,0.0,220.879908,53.238744,991.238693375,969.051899781,4.83426,17.3525335937
 03/07  22:00:00,117.324846134,0.0,0.0,0.0,43.513341876,52.539744,13.5208108548,0.0,4.83426,8.68655085475
 03/07  23:00:00,117.427955901,0.0,0.0,0.0,43.513341876,52.539744,13.4815765894,0.0,4.83426,8.64731658937
 03/07  24:00:00,118.54791375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  01:00:00,117.505708571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  02:00:00,117.52653323,0.0,0.0,0.0,43.513341876,52.539744,13.4537861889,0.0,4.83426,8.61952618893
 03/08  03:00:00,117.535374226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,117.533484624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  05:00:00,117.955461636,0.0,0.0,0.0,43.513341876,52.539744,13.4547972245,0.0,4.83426,8.62053722449
 03/08  06:00:00,117.934227699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  07:00:00,188.583286264,73.4898972224,0.0,0.0,43.513341876,53.238744,1600.94748862,1596.09322862,4.83426,0.02
 03/08  08:00:00,354.004359492,73.4898972224,0.0,0.0,220.879908,53.238744,1426.47667145,1395.24920654,4.83426,26.3932049034
 03/08  09:00:00,445.243602031,73.4898972224,0.00181077428302,0.0,220.879908,145.652643033,936.08911695,864.374879709,36.25695,35.457287241
 03/08  10:00:00,444.57092739,73.4898972224,0.00317864804529,0.0,220.879908,145.652643033,537.604791546,456.499074915,36.25695,44.848766631
 03/08  11:00:00,450.560150277,73.4898972224,0.00185208428874,0.0,220.879908,151.653867033,396.691781534,303.43926181,48.3426,44.9099197242
 03/08  12:00:00,496.093499163,73.600614965,42.1480350053,0.0,220.879908,151.653867033,232.392792735,129.929304351,48.3426,54.1208883847
 03/08  13:00:00,578.36591559,73.8237365048,124.513157485,0.0,220.879908,151.653867033,121.38389503,18.7486167122,48.3426,54.2926783174
 03/08  14:00:00,644.492418765,74.0927298893,195.971646743,0.0,220.879908,145.652643033,78.5845211142,0.0054956087133,24.1713,54.4077255055
 03/08  15:00:00,686.078299715,74.519331719,237.045389729,0.0,220.879908,145.652643033,69.0387940404,0.0,24.1713,44.8674940404
 03/08  16:00:00,653.2888766,74.8636831236,211.942514229,0.0,220.879908,137.835547516,63.1723602375,4.39235447037,4.83426,53.9457457672
 03/08  17:00:00,607.408407481,73.6517727229,172.486208667,0.0,220.879908,133.019064,48.2179879796,7.72525164346,4.83426,35.6584763361
 03/08  18:00:00,486.466763562,73.4907828098,131.82037019,0.0,220.879908,53.238744,80.8454805466,31.4392794941,4.83426,44.5719410525
 03/08  19:00:00,445.432803959,73.4898972224,73.3328104333,0.0,220.879908,53.238744,128.373143828,78.7900135997,4.83426,44.7488702281
 03/08  20:00:00,377.34201265,73.4898972224,6.77734370991,0.0,220.879908,53.238744,181.489771157,167.956878736,4.83426,8.69863242139
 03/08  21:00:00,370.189779101,73.4898972224,0.0,0.0,220.879908,53.238744,287.741401565,274.221176579,4.83426,8.68596498535
 03/08  22:00:00,117.874451316,0.0,0.0,0.0,43.513341876,52.539744,13.5204078877,0.0,4.83426,8.68614788774
 03/08  23:00:00,117.614898708,0.0,0.0,0.0,43.513341876,52.539744,13.4815365147,0.0,4.83426,8.64727651465
 03/08  24:00:00,118.623222795,0.0,0.0,0.0,43.513341876,52.539744,13.4701377734,0.0,4.83426,8.63587777343
 03/09  01:00:00,117.616487105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  02:00:00,117.589615333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  03:00:00,117.563697143,0.0,0.0,0.0,43.513341876,52.539744,13.4548817147,0.0,4.83426,8.62062171471
 03/09  04:00:00,117.542915961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  05:00:00,117.953884258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  06:00:00,117.917795295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  07:00:00,185.567442225,73.4898972224,0.00115448755543,0.0,43.513341876,53.238744,1929.14142744,1915.68684843,4.83426,8.62031901381
