Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  08:00:00,353.971346218,73.4898972224,0.0,0.0,220.879908,53.238744,1588.11231842,1556.88638741,4.83426,26.3916710103
 03/09  09:00:00,446.334515297,73.4898972224,0.00133385084821,0.0,220.879908,145.652643033,1278.90623679,1216.05274584,36.25695,26.5965409522
 03/09  10:00:00,446.42086677,73.4898972224,0.00192081929054,0.0,220.879908,145.652643033,1150.06785796,1060.00014877,36.25695,53.8107591852
 03/09  11:00:00,451.825880788,73.4898972224,0.00130777623005,0.0,220.879908,151.653867033,1010.68321443,917.428535379,48.3426,44.9120790466
 03/09  12:00:00,452.246867977,73.496583385,0.0,0.0,220.879908,151.653867033,889.252096328,786.811506729,48.3426,54.0979895985
 03/09  13:00:00,451.296491836,73.6440329262,0.0,0.0,220.879908,151.653867033,859.043421578,756.432323423,48.3426,54.2684981551
 03/09  14:00:00,445.049245194,73.6326007145,0.0,0.0,220.879908,145.652643033,759.417461596,680.865895043,24.1713,54.3802665539
 03/09  15:00:00,444.923990502,73.6486491983,0.0,0.0,220.879908,145.652643033,688.543381291,619.506027519,24.1713,44.8660537717
 03/09  16:00:00,437.031528247,73.6771697051,0.0,0.0,220.879908,137.835547516,579.147091184,529.363458232,4.83426,44.949372952
 03/09  17:00:00,431.792063658,73.4898972224,0.0,0.0,220.879908,133.019064,481.060853776,431.660790831,4.83426,44.565802945
 03/09  18:00:00,352.042324167,73.4898972224,0.0,0.0,220.879908,53.238744,591.427528528,550.935896607,4.83426,35.6573719205
 03/09  19:00:00,370.054573483,73.4898972224,0.0,0.0,220.879908,53.238744,665.739461007,616.154386384,4.83426,44.7508146229
 03/09  20:00:00,371.110233704,73.4898972224,0.0,0.0,220.879908,53.238744,874.800037523,861.268515632,4.83426,8.69726189077
 03/09  21:00:00,372.065116821,73.4898972224,0.0,0.0,220.879908,53.238744,988.676664769,966.488992268,4.83426,17.3534125005
 03/09  22:00:00,117.71985789,0.0,0.0,0.0,43.513341876,52.539744,13.5197918339,0.0,4.83426,8.68553183386
 03/09  23:00:00,117.518966012,0.0,0.0,0.0,43.513341876,52.539744,13.4820804851,0.0,4.83426,8.64782048512
 03/09  24:00:00,118.596858234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  01:00:00,117.589168586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  02:00:00,117.606745457,0.0,0.0,0.0,43.513341876,52.539744,13.4548933688,0.0,4.83426,8.62063336881
 03/10  03:00:00,117.612460362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  04:00:00,117.607066998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  05:00:00,119.72479175,0.0,0.0,0.0,43.513341876,52.539744,13.4546367961,0.0,4.83426,8.62037679608
 03/10  06:00:00,119.38908223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  07:00:00,185.649356944,73.4898972224,0.0,0.0,43.513341876,53.238744,1385.70395105,1380.84969105,4.83426,0.02
 03/10  08:00:00,353.053727412,73.4898972224,0.0,0.0,220.879908,53.238744,1147.08727344,1115.86290938,4.83426,26.3901040556
 03/10  09:00:00,444.664840559,73.4898972224,0.00284942734234,0.0,220.879908,145.652643033,666.98053722,595.268611081,36.25695,35.4549761399
 03/10  10:00:00,444.577452406,73.499892482,0.00243524653242,0.0,220.879908,145.652643033,495.790350148,414.692903237,36.25695,44.8404969106
 03/10  11:00:00,450.856659048,73.7793783474,0.00172043209085,0.0,220.879908,151.653867033,451.78609985,358.539720511,48.3426,44.9037793392
 03/10  12:00:00,468.635536195,74.5539370096,15.0398374881,0.0,220.879908,151.653867033,314.762410772,212.306878871,48.3426,54.1129319012
 03/10  13:00:00,482.956943886,75.280842658,28.3831275289,0.0,220.879908,151.653867033,261.397969098,158.770102983,48.3426,54.2852661152
 03/10  14:00:00,492.562684623,76.4008534444,42.6496271387,0.0,220.879908,145.652643033,228.729962621,150.164126547,24.1713,54.3945360747
 03/10  15:00:00,537.586652737,77.3912555852,86.4321706011,0.0,220.879908,145.652643033,163.850762975,94.8187356182,24.1713,44.860727357
 03/10  16:00:00,563.179477862,77.2783492006,119.890405458,0.0,220.879908,137.835547516,116.464367375,57.6938651342,4.83426,53.936242241
 03/10  17:00:00,531.638625814,74.5659531663,96.3082138812,0.0,220.879908,133.019064,65.703085142,25.2119241309,4.83426,35.6569010111
 03/10  18:00:00,408.449741451,73.6259854619,54.1359268372,0.0,220.879908,53.238744,124.065228027,74.6694386453,4.83426,44.5615293821
 03/10  19:00:00,375.458178639,73.5335555493,5.29254006728,0.0,220.879908,53.238744,232.700664258,192.064477132,4.83426,35.8019271259
 03/10  20:00:00,369.768876545,73.492673802,0.0,0.0,220.879908,53.238744,355.541782237,333.331238065,4.83426,17.3762841722
 03/10  21:00:00,369.921561572,73.4898972224,0.0,0.0,220.879908,53.238744,559.468876381,545.947922394,4.83426,8.68669398715
 03/10  22:00:00,117.510105091,0.0,0.0,0.0,43.513341876,52.539744,13.5196845511,0.0,4.83426,8.68542455112
 03/10  23:00:00,117.619945556,0.0,0.0,0.0,43.513341876,52.539744,13.481699487,0.0,4.83426,8.64743948705
 03/10  24:00:00,118.636765543,0.0,0.0,0.0,43.513341876,52.539744,13.4701265185,0.0,4.83426,8.63586651852
 03/11  01:00:00,117.619792754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,117.614667918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,117.611625456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  04:00:00,117.578155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,117.967080921,0.0,0.0,0.0,43.513341876,52.539744,13.4471314188,0.0,4.83426,8.6128714188
 03/11  06:00:00,117.921819909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  07:00:00,108.980705328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  08:00:00,99.9496434837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  09:00:00,100.093195561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  10:00:00,100.269408385,0.0,0.0,0.0,43.513341876,52.539744,13.454922353,0.0,4.83426,8.620662353
 03/11  11:00:00,100.356917552,0.0,0.0,0.0,43.513341876,52.539744,13.5664765574,0.0,4.83426,8.73221655745
 03/11  12:00:00,101.129846812,0.0,0.0,0.0,43.513341876,52.539744,13.494205773,0.0,4.83426,8.65994577296
 03/11  13:00:00,100.221906826,0.0,0.0,0.0,43.513341876,52.539744,13.4942112098,0.0,4.83426,8.6599512098
 03/11  14:00:00,100.276659087,0.0,0.0,0.0,43.513341876,52.539744,13.4862029999,0.0,4.83426,8.65194299985
 03/11  15:00:00,100.317780103,0.0,0.0,0.0,43.513341876,52.539744,13.4861986721,0.0,4.83426,8.65193867208
 03/11  16:00:00,100.305163077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  17:00:00,100.068857619,0.0,0.0,0.0,43.513341876,52.539744,13.4471007432,0.0,4.83426,8.6128407432
 03/11  18:00:00,99.9954688989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  19:00:00,117.858637249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,118.262771041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  21:00:00,118.204601602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  22:00:00,117.96663411,0.0,0.0,0.0,43.513341876,52.539744,40.1331067543,0.0,4.83426,35.2988467543
 03/11  23:00:00,117.591382116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  24:00:00,118.526330313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  01:00:00,117.548425013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  02:00:00,117.520547994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  03:00:00,117.492493033,0.0,0.0,0.0,43.513341876,52.539744,13.447067855,0.0,4.83426,8.61280785499
 03/12  04:00:00,117.90538116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  05:00:00,117.870976185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  06:00:00,117.893819256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  07:00:00,108.801326018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  08:00:00,99.848279026,0.0,0.0,0.0,43.513341876,52.539744,13.453541683,0.0,4.83426,8.61928168304
 03/12  09:00:00,105.093399511,0.672839001626,4.27035478816,0.0,43.513341876,52.539744,5.07623420275,0.221974202752,4.83426,0.02
 03/12  10:00:00,99.9901070883,0.0,0.0,0.0,43.513341876,52.539744,22.2797339658,0.0,4.83426,17.4454739658
 03/12  11:00:00,100.915408883,0.0,0.0,0.0,43.513341876,52.539744,13.49421285,0.0,4.83426,8.65995285001
 03/12  12:00:00,99.9854966943,0.0,0.0,0.0,43.513341876,52.539744,13.4942042623,0.0,4.83426,8.65994426229
 03/12  13:00:00,100.07764086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  14:00:00,100.132256855,0.0,0.0,0.0,43.513341876,52.539744,13.4864502952,0.0,4.83426,8.65219029523
 03/12  15:00:00,100.143877015,0.0,0.0,0.0,43.513341876,52.539744,13.486433319,0.0,4.83426,8.65217331903
 03/12  16:00:00,99.9570984595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  17:00:00,99.9359780356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  18:00:00,99.9058215703,0.0,0.0,0.0,43.513341876,52.539744,13.4470521326,0.0,4.83426,8.61279213257
 03/12  19:00:00,115.247140881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  20:00:00,118.181325685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  21:00:00,117.955478322,0.0,0.0,0.0,43.513341876,52.539744,31.3123904079,0.0,4.83426,26.4781304079
 03/12  22:00:00,117.581775414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  23:00:00,118.507762084,0.0,0.0,0.0,43.513341876,52.539744,13.447141495,0.0,4.83426,8.61288149498
 03/12  24:00:00,117.542024129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  01:00:00,117.530452733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  02:00:00,117.527092079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  03:00:00,117.510323946,0.0,0.0,0.0,43.513341876,52.539744,13.4545572693,0.0,4.83426,8.62029726926
 03/13  04:00:00,117.912471735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  05:00:00,151.181460893,2.5567810612,29.8928645739,0.0,43.513341876,52.539744,6.02182462699,1.16756462699,4.83426,0.02
 03/13  06:00:00,194.727857636,73.4898972224,0.0,0.0,43.513341876,53.238744,1862.8164466,1849.36182296,4.83426,8.62036364532
 03/13  07:00:00,362.978227456,73.4898972224,0.0,0.0,220.879908,53.238744,1564.67683419,1533.45712817,4.83426,26.3854460181
 03/13  08:00:00,446.335583167,73.4898972224,0.00131785728242,0.0,220.879908,145.652643033,1286.54003064,1223.69084057,36.25695,26.5922400694
 03/13  09:00:00,446.310901671,73.4898972224,0.00182350553479,0.0,220.879908,145.652643033,1140.16249728,1059.07492855,36.25695,44.8306187216
 03/13  10:00:00,451.659203773,73.4898972224,0.0012011246124,0.0,220.879908,151.653867033,1038.49776939,936.285203457,48.3426,53.8699659368
 03/13  11:00:00,452.199809641,73.4898972224,0.0,0.0,220.879908,151.653867033,902.84469324,809.417106045,48.3426,45.0849871948
 03/13  12:00:00,450.919179436,73.4913890739,0.0,0.0,220.879908,151.653867033,821.925013065,719.297595401,48.3426,54.2848176643
 03/13  13:00:00,444.736242697,73.5129110417,0.0,0.0,220.879908,145.652643033,703.858559048,616.237819184,24.1713,63.4494398646
 03/13  14:00:00,444.781096227,73.6371628874,0.0,0.0,220.879908,145.652643033,618.335952621,549.31187329,24.1713,44.8527793309
 03/13  15:00:00,436.916161894,73.6323876505,0.0,0.0,220.879908,137.835547516,553.012544976,503.235919316,4.83426,44.9423656597
 03/13  16:00:00,431.713191167,73.4898972224,0.0,0.0,220.879908,133.019064,425.501745097,385.017420296,4.83426,35.6500648011
 03/13  17:00:00,351.922962533,73.4898972224,0.0,0.0,220.879908,53.238744,513.337513539,463.951160854,4.83426,44.5520926848
 03/13  18:00:00,351.980026292,73.4898972224,0.0,0.0,220.879908,53.238744,574.994703171,525.426261668,4.83426,44.7341815028
 03/13  19:00:00,367.360441129,73.4898972224,0.0,0.0,220.879908,53.238744,585.01530278,571.484464933,4.83426,8.69657784701
 03/13  20:00:00,370.39985409,73.4898972224,0.0,0.0,220.879908,53.238744,653.901634665,640.381813502,4.83426,8.68556116349
 03/13  21:00:00,117.756652687,0.0,0.0,0.0,43.513341876,52.539744,13.5200108989,0.0,4.83426,8.68575089892
 03/13  22:00:00,117.552005156,0.0,0.0,0.0,43.513341876,52.539744,13.4813201871,0.0,4.83426,8.64706018713
 03/13  23:00:00,118.600177454,0.0,0.0,0.0,43.513341876,52.539744,13.4699588299,0.0,4.83426,8.63569882992
 03/13  24:00:00,117.598139407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  01:00:00,117.592226244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  02:00:00,117.579213051,0.0,0.0,0.0,43.513341876,52.539744,13.4547717187,0.0,4.83426,8.62051171873
 03/14  03:00:00,117.574527465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  04:00:00,119.692440237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  05:00:00,119.355927138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  06:00:00,195.219191706,73.4898972224,0.0,0.0,43.513341876,53.238744,1625.89066497,1612.4358343,4.83426,8.62057067168
 03/14  07:00:00,363.035342132,73.4898972224,0.0,0.0,220.879908,53.238744,1403.93240071,1372.71216386,4.83426,26.3859768436
 03/14  08:00:00,446.417620743,73.4898972224,0.00173530443616,0.0,220.879908,145.652643033,1207.55737987,1144.71263196,36.25695,26.5877979061
 03/14  09:00:00,446.471811684,73.4898972224,0.00229417160989,0.0,220.879908,145.652643033,1165.15185242,1084.06546277,36.25695,44.8294396436
 03/14  10:00:00,452.484656095,73.4898972224,0.00163534309992,0.0,220.879908,151.653867033,1169.16147625,1066.95055955,48.3426,53.8683167005
 03/14  11:00:00,453.488090736,73.4898972224,0.0,0.0,220.879908,151.653867033,1114.63947192,1021.22068287,48.3426,45.0761890455
 03/14  12:00:00,452.425724519,73.4898972224,0.0,0.0,220.879908,151.653867033,1074.97960296,972.355338155,48.3426,54.2816648007
 03/14  13:00:00,445.826040638,73.4898972224,0.0,0.0,220.879908,145.652643033,1005.85985,918.250523867,24.1713,63.4380261351
 03/14  14:00:00,445.57453757,73.4898972224,0.0,0.0,220.879908,145.652643033,965.915997781,896.894611761,24.1713,44.8500860201
 03/14  15:00:00,437.481626519,73.4898972224,0.0,0.0,220.879908,137.835547516,836.247645497,786.472790325,4.83426,44.9405951725
 03/14  16:00:00,432.291263473,73.4898972224,0.0,0.0,220.879908,133.019064,684.348063519,643.866050852,4.83426,35.6477526669
 03/14  17:00:00,352.512303036,73.4898972224,0.0,0.0,220.879908,53.238744,781.092742455,731.709526895,4.83426,44.5489555594
 03/14  18:00:00,352.529591838,73.4898972224,0.0,0.0,220.879908,53.238744,793.725393222,744.16068796,4.83426,44.7304452615
 03/14  19:00:00,367.647338842,73.4898972224,0.0,0.0,220.879908,53.238744,830.723872602,817.194388184,4.83426,8.69522441833
 03/14  20:00:00,370.562490255,73.4898972224,0.0,0.0,220.879908,53.238744,803.858010003,790.338463542,4.83426,8.68528646094
 03/14  21:00:00,117.490673284,0.0,0.0,0.0,43.513341876,52.539744,13.520432769,0.0,4.83426,8.686172769
 03/14  22:00:00,117.562320555,0.0,0.0,0.0,43.513341876,52.539744,13.4810891933,0.0,4.83426,8.64682919328
 03/14  23:00:00,118.651109237,0.0,0.0,0.0,43.513341876,52.539744,13.4697357254,0.0,4.83426,8.63547572544
 03/14  24:00:00,117.71788815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  01:00:00,117.686076601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,117.658061422,0.0,0.0,0.0,43.513341876,52.539744,13.4545632369,0.0,4.83426,8.62030323685
 03/15  03:00:00,117.617246629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  04:00:00,118.007656275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,117.938713739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,194.58109963,73.4898972224,0.0,0.0,43.513341876,53.238744,1680.46981761,1667.01503119,4.83426,8.62052642098
 03/15  07:00:00,359.963393152,73.4898972224,0.0,0.0,220.879908,53.238744,1509.8567876,1478.63833623,4.83426,26.3841913669
 03/15  08:00:00,446.318617289,73.4898972224,0.00117848865993,0.0,220.879908,145.652643033,1331.53067194,1268.68511138,36.25695,26.5886105541
 03/15  09:00:00,446.371043523,73.4898972224,0.0014267253426,0.0,220.879908,145.652643033,1328.92650384,1247.84497443,36.25695,44.8245794073
 03/15  10:00:00,452.381721943,73.4898972224,0.00108260469922,0.0,220.879908,151.653867033,1283.97712459,1181.77273659,48.3426,53.8617880049
 03/15  11:00:00,453.376055935,73.4898972224,0.0,0.0,220.879908,151.653867033,1085.53914999,992.11984464,48.3426,45.0767053515
 03/15  12:00:00,451.756924501,73.5446783308,0.0,0.0,220.879908,151.653867033,957.761955363,855.146070036,48.3426,54.273285327
 03/15  13:00:00,445.925188077,73.8315925765,0.0,0.0,220.879908,145.652643033,938.214229123,859.053999628,24.1713,54.9889294949
 03/15  14:00:00,446.074427511,74.1753395504,0.0,0.0,220.879908,145.652643033,885.825164453,808.444929529,24.1713,53.208934924
 03/15  15:00:00,438.161684198,74.2310416803,0.0,0.0,220.879908,137.835547516,790.093961101,740.324162026,4.83426,44.9355390747
 03/15  16:00:00,432.43074132,73.5000232274,0.0,0.0,220.879908,133.019064,701.052846231,660.575880347,4.83426,35.6427058836
 03/15  17:00:00,352.753385862,73.4898972224,0.0,0.0,220.879908,53.238744,812.006303692,762.621851858,4.83426,44.550191834
 03/15  18:00:00,353.09106519,73.4898972224,0.0,0.0,220.879908,53.238744,868.149680722,827.525900733,4.83426,35.789519989
 03/15  19:00:00,369.042649352,73.4898972224,0.0,0.0,220.879908,53.238744,934.997898374,912.788963966,4.83426,17.3746744078
 03/15  20:00:00,372.009897289,73.4898972224,0.0,0.0,220.879908,53.238744,1071.60907491,1058.08891563,4.83426,8.68589927697
 03/15  21:00:00,117.612591874,0.0,0.0,0.0,43.513341876,52.539744,13.5203201171,0.0,4.83426,8.68606011712
 03/15  22:00:00,117.417579251,0.0,0.0,0.0,43.513341876,52.539744,13.4811153348,0.0,4.83426,8.64685533479
 03/15  23:00:00,118.536998493,0.0,0.0,0.0,43.513341876,52.539744,13.4695828203,0.0,4.83426,8.63532282034
 03/15  24:00:00,117.49523283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,117.508332905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  02:00:00,117.505166045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  03:00:00,135.37051102,1.08562741767,16.4217805938,0.0,43.513341876,52.539744,13.6679121527,0.213389873841,4.83426,8.62026227888
 03/16  04:00:00,147.470177548,1.86712914726,27.0881896066,0.0,43.513341876,52.539744,5.28710073404,0.432840734037,4.83426,0.02
 03/16  05:00:00,205.555133013,4.75177768722,81.4426435401,0.0,43.513341876,52.539744,6.0089875077,1.1547275077,4.83426,0.02
 03/16  06:00:00,194.841499291,73.4898972224,0.0,0.0,43.513341876,53.238744,1971.37306461,1957.91850832,4.83426,8.62029629078
 03/16  07:00:00,360.042870006,73.4898972224,0.0,0.0,220.879908,53.238744,1788.65530908,1759.10287089,4.83426,24.7181781901
 03/16  08:00:00,446.345350407,73.4898972224,0.000595948979031,0.0,220.879908,145.652643033,1529.50721508,1464.98900558,36.25695,28.2612594978
 03/16  09:00:00,446.391217424,73.4898972224,0.00155768019941,0.0,220.879908,145.652643033,1401.39470606,1320.31476277,36.25695,44.822993296
 03/16  10:00:00,452.386108478,73.4898972224,0.00103738956976,0.0,220.879908,151.653867033,1310.15173778,1212.29934813,48.3426,49.5097896461
 03/16  11:00:00,453.428868505,73.4898972224,0.0,0.0,220.879908,151.653867033,1155.26334052,1057.478461,48.3426,49.4422795176
 03/16  12:00:00,452.518307976,73.5949649587,0.0,0.0,220.879908,151.653867033,1085.64993238,983.045930712,48.3426,54.2614016638
 03/16  13:00:00,446.762358686,73.8269061109,0.0,0.0,220.879908,145.652643033,1049.221193,970.682777067,24.1713,54.3671159329
 03/16  14:00:00,446.974949663,74.4598150715,0.0,0.0,220.879908,145.652643033,956.232486994,887.220462162,24.1713,44.8407248326
 03/16  15:00:00,439.09153864,74.6781964696,0.0,0.0,220.879908,137.835547516,868.976612129,810.233742193,4.83426,53.9086099368
 03/16  16:00:00,432.526106158,73.6556282378,0.0,0.0,220.879908,133.019064,653.0303358,612.554712793,4.83426,35.641363007
 03/16  17:00:00,352.385427709,73.4898972224,0.0,0.0,220.879908,53.238744,700.332269164,659.856811789,4.83426,35.6411973757
 03/16  18:00:00,352.590380028,73.4898972224,0.0,0.0,220.879908,53.238744,783.098346386,733.533135324,4.83426,44.7309510625
 03/16  19:00:00,368.769195495,73.4898972224,0.0,0.0,220.879908,53.238744,911.882425028,889.675282664,4.83426,17.3728823649
 03/16  20:00:00,372.016456932,73.4898972224,0.0,0.0,220.879908,53.238744,986.538170305,973.01827422,4.83426,8.6856360851
 03/16  21:00:00,117.611509853,0.0,0.0,0.0,43.513341876,52.539744,13.5199983352,0.0,4.83426,8.68573833523
 03/16  22:00:00,117.40737331,0.0,0.0,0.0,43.513341876,52.539744,13.4810631647,0.0,4.83426,8.64680316473
 03/16  23:00:00,118.532180865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,117.488868833,0.0,0.0,0.0,43.513341876,52.539744,13.4546543368,0.0,4.83426,8.62039433676
 03/17  01:00:00,125.628125413,0.361875805889,7.63194659869,0.0,43.513341876,52.539744,4.95599816512,0.101738165115,4.83426,0.02
 03/17  02:00:00,149.24181282,1.6284411265,29.5714259798,0.0,43.513341876,52.539744,5.13575354615,0.281493546154,4.83426,0.02
 03/17  03:00:00,142.536691828,1.44750322356,23.1332403376,0.0,43.513341876,52.539744,5.18976478259,0.335504782592,4.83426,0.02
 03/17  04:00:00,178.821095357,3.395506292,54.744198432,0.0,43.513341876,52.539744,14.1645357083,0.709868178644,4.83426,8.62040752967
 03/17  05:00:00,203.689426977,4.29823065048,78.7862527868,0.0,43.513341876,52.539744,6.12495911402,1.27069911402,4.83426,0.02
 03/17  06:00:00,195.575960904,73.4898972224,0.0,0.0,43.513341876,53.238744,2008.67565758,2003.82139758,4.83426,0.02
 03/17  07:00:00,360.043486916,73.4898972224,0.0,0.0,220.879908,53.238744,1759.95410047,1728.73423541,4.83426,26.3856050668
 03/17  08:00:00,446.355221187,73.4898972224,0.00136699778153,0.0,220.879908,145.652643033,1373.895775,1302.20027368,36.25695,35.4385513175
 03/17  09:00:00,446.343855721,73.4898972224,0.00185892145802,0.0,220.879908,145.652643033,1154.91168894,1073.839196,36.25695,44.8155429381
 03/17  10:00:00,451.431091133,73.4898972224,0.00136655358725,0.0,220.879908,151.653867033,987.011731043,893.78837509,48.3426,44.8807559538
 03/17  11:00:00,451.926208799,73.4898972224,0.0,0.0,220.879908,151.653867033,844.342649384,741.923988343,48.3426,54.0760610408
 03/17  12:00:00,450.766970218,73.4898972224,0.0,0.0,220.879908,151.653867033,757.703798302,655.118038863,48.3426,54.2431594392
 03/17  13:00:00,444.705994071,73.5475768498,0.0,0.0,220.879908,145.652643033,623.271098808,544.749137624,24.1713,54.3506611841
 03/17  14:00:00,444.77798253,73.6783181701,0.0,0.0,220.879908,145.652643033,546.7956847,477.785865092,24.1713,44.8385196082
 03/17  15:00:00,437.064321111,73.8639071975,0.0,0.0,220.879908,137.835547516,386.015495703,336.266540248,4.83426,44.9146954551
 03/17  16:00:00,431.613536736,73.4898972224,0.0,0.0,220.879908,133.019064,167.14743903,117.773062674,4.83426,44.5401163558
 03/17  17:00:00,351.822241135,73.4898972224,0.0,0.0,220.879908,53.238744,203.851344976,163.378865771,4.83426,35.6382192056
 03/17  18:00:00,351.831776999,73.4898972224,0.0,0.0,220.879908,53.238744,216.110058679,166.555330781,4.83426,44.7204678978
 03/17  19:00:00,366.749434422,73.4898972224,0.0,0.0,220.879908,53.238744,186.448021257,172.91717335,4.83426,8.69658790656
 03/17  20:00:00,369.742525885,73.4898972224,0.0,0.0,220.879908,53.238744,205.488527831,183.30606737,4.83426,17.3482004604
 03/17  21:00:00,117.636527804,0.0,0.0,0.0,43.513341876,52.539744,13.518800493,0.0,4.83426,8.68454049301
 03/17  22:00:00,117.712047218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  23:00:00,118.703389742,0.0,0.0,0.0,43.513341876,52.539744,13.4699807404,0.0,4.83426,8.63572074038
 03/17  24:00:00,117.777583089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  01:00:00,117.77193961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  02:00:00,117.742588257,0.0,0.0,0.0,43.513341876,52.539744,13.4469892851,0.0,4.83426,8.61272928509
 03/18  03:00:00,117.740935668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  04:00:00,118.161372224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  05:00:00,118.094011441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  06:00:00,118.073815117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  07:00:00,105.98892522,0.0,0.0,0.0,43.513341876,52.539744,13.4469523142,0.0,4.83426,8.6126923142
 03/18  08:00:00,100.053139173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  09:00:00,100.143097448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  10:00:00,100.206666675,0.0,0.0,0.0,43.513341876,52.539744,22.2768380374,0.0,4.83426,17.4425780374
 03/18  11:00:00,101.049652285,0.0,0.0,0.0,43.513341876,52.539744,13.4934773446,0.0,4.83426,8.65921734463
 03/18  12:00:00,100.175200674,0.0,0.0,0.0,43.513341876,52.539744,13.4933954467,0.0,4.83426,8.6591354467
 03/18  13:00:00,100.226852798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  14:00:00,100.197309183,0.0,0.0,0.0,43.513341876,52.539744,13.4857571852,0.0,4.83426,8.65149718524
 03/18  15:00:00,100.131155699,0.0,0.0,0.0,43.513341876,52.539744,13.4856671298,0.0,4.83426,8.65140712979
 03/18  16:00:00,99.9193173957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,99.9027902379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,99.8891317385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,115.237459426,0.0,0.0,0.0,43.513341876,52.539744,13.4469174877,0.0,4.83426,8.61265748773
 03/18  20:00:00,118.169657132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  21:00:00,117.944975818,0.0,0.0,0.0,43.513341876,52.539744,31.3063017245,0.0,4.83426,26.4720417245
 03/18  22:00:00,117.5972368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  23:00:00,118.522359434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  24:00:00,117.567484951,0.0,0.0,0.0,43.513341876,52.539744,13.446926014,0.0,4.83426,8.61266601405
 03/19  01:00:00,117.548117358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  02:00:00,117.532429468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  03:00:00,117.504977064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  04:00:00,117.911087563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  05:00:00,117.879451746,0.0,0.0,0.0,43.513341876,52.539744,13.4468745492,0.0,4.83426,8.61261454917
 03/19  06:00:00,122.791375851,0.224279667209,4.5881714312,0.0,43.513341876,52.539744,5.05773264623,0.203472646234,4.83426,0.02
 03/19  07:00:00,159.296569141,2.43667770333,50.2755578647,0.0,43.513341876,52.539744,6.83423232659,1.97997232659,4.83426,0.02
 03/19  08:00:00,154.779277936,2.43951148875,51.7648195208,0.0,43.513341876,52.539744,6.99259998039,2.13833998039,4.83426,0.02
 03/19  09:00:00,121.255635949,0.914011736474,20.1959492257,0.0,43.513341876,52.539744,14.1733869951,0.718823669008,4.83426,8.62030332608
 03/19  10:00:00,99.8558982263,0.0,0.0,0.0,43.513341876,52.539744,13.5643354359,0.0,4.83426,8.73007543586
 03/19  11:00:00,100.784093124,0.0,0.0,0.0,43.513341876,52.539744,13.4930532022,0.0,4.83426,8.65879320216
 03/19  12:00:00,99.8101920564,0.0,0.0,0.0,43.513341876,52.539744,13.4929633363,0.0,4.83426,8.65870333635
 03/19  13:00:00,99.8898278497,0.0,0.0,0.0,43.513341876,52.539744,13.4928731047,0.0,4.83426,8.65861310471
 03/19  14:00:00,140.702358594,1.73566531483,38.5322932454,0.0,43.513341876,52.539744,14.7332580201,1.24762338831,4.83426,8.65137463176
 03/19  15:00:00,105.426283932,0.229947238043,5.22944605249,0.0,43.513341876,52.539744,4.98311402054,0.12885402054,4.83426,0.02
 03/19  16:00:00,99.6917895444,0.0,0.0,0.0,43.513341876,52.539744,13.4470053837,0.0,4.83426,8.61274538373
 03/19  17:00:00,99.6804619234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  18:00:00,99.677373645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,161.470675938,1.96561255288,43.8719830746,0.0,43.513341876,52.539744,6.43988302368,1.58562302368,4.83426,0.02
 03/19  20:00:00,197.36093568,3.45634083708,74.8728912085,0.0,43.513341876,52.539744,7.6939573382,2.8396973382,4.83426,0.02
 03/19  21:00:00,208.04164682,4.44765199915,84.5594900672,0.0,43.513341876,52.539744,45.4617422948,5.33786771315,4.83426,35.2896145816
 03/19  22:00:00,205.964972397,4.59097758985,82.6628186622,0.0,43.513341876,52.539744,12.0462029015,7.19194290147,4.83426,0.02
 03/19  23:00:00,209.165051664,4.92450142406,84.5003629687,0.0,43.513341876,52.539744,15.1895996795,10.3353396795,4.83426,0.02
 03/19  24:00:00,200.300646702,4.59097758985,77.0453015451,0.0,43.513341876,52.539744,16.55809332,11.70383332,4.83426,0.02
 03/20  01:00:00,204.912972821,4.92450142406,81.2458849315,0.0,43.513341876,52.539744,29.6955936138,16.2409832084,4.83426,8.62035040534
 03/20  02:00:00,197.827299026,4.59097758985,74.6082192909,0.0,43.513341876,52.539744,23.488686609,18.634426609,4.83426,0.02
 03/20  03:00:00,202.572837867,4.92450142406,78.9503992261,0.0,43.513341876,52.539744,29.1224415765,24.2681815765,4.83426,0.02
 03/20  04:00:00,200.935843975,9.59213892892,72.3183692275,0.0,43.513341876,52.539744,33.3078371824,28.4535771824,4.83426,0.02
 03/20  05:00:00,203.488710065,7.00831864867,77.3818145542,0.0,43.513341876,52.539744,45.9852932751,32.530697598,4.83426,8.62033567712
 03/20  06:00:00,195.703856786,73.4898972224,0.000898063975707,0.0,43.513341876,53.238744,2193.5907406,2188.7364806,4.83426,0.02
 03/20  07:00:00,360.356593609,73.4898972224,0.0,0.0,220.879908,53.238744,1626.05409972,1594.83841388,4.83426,26.3814258417
 03/20  08:00:00,446.511045073,73.4898972224,0.00188602367617,0.0,220.879908,145.652643033,1365.06992094,1293.38281097,36.25695,35.4301599646
 03/20  09:00:00,446.465595418,73.4898972224,0.00261586555655,0.0,220.879908,145.652643033,1244.88898399,1163.82448599,36.25695,44.8075479913
 03/20  10:00:00,451.819097175,73.4898972224,0.00180178834957,0.0,220.879908,151.653867033,1112.65332739,1019.43805133,48.3426,44.8726760538
 03/20  11:00:00,452.304626387,73.4898972224,0.0,0.0,220.879908,151.653867033,948.286786469,854.897517085,48.3426,45.0466693836
 03/20  12:00:00,450.831299267,73.4898972224,0.0,0.0,220.879908,151.653867033,738.187498308,635.595647367,48.3426,54.2492509418
 03/20  13:00:00,444.631634654,73.4898972224,0.0,0.0,220.879908,145.652643033,510.804409745,432.280813718,24.1713,54.3522960271
 03/20  14:00:00,444.574964337,73.4898972224,0.0,0.0,220.879908,145.652643033,419.983852393,342.024394231,24.1713,53.7881581621
 03/20  15:00:00,436.701734705,73.4898972224,0.0,0.0,220.879908,137.835547516,305.782506978,256.035751027,4.83426,44.9124959516
 03/20  16:00:00,431.6480526,73.4898972224,0.0,0.0,220.879908,133.019064,149.110786557,108.645896985,4.83426,35.6306295719
 03/20  17:00:00,351.863002084,73.4898972224,0.0,0.0,220.879908,53.238744,214.805129678,174.344366944,4.83426,35.626502734
 03/20  18:00:00,351.873072177,73.4898972224,0.0,0.0,220.879908,53.238744,225.00058476,175.450563772,4.83426,44.7157609874
 03/20  19:00:00,367.232466211,73.4898972224,0.0,0.0,220.879908,53.238744,287.453489028,265.246593796,4.83426,17.3726352317
 03/20  20:00:00,370.193450742,73.4898972224,0.0,0.0,220.879908,53.238744,355.3381671,341.819194012,4.83426,8.68471308825
 03/20  21:00:00,117.894972496,0.0,0.0,0.0,43.513341876,52.539744,13.5190237248,0.0,4.83426,8.68476372475
 03/20  22:00:00,117.657838525,0.0,0.0,0.0,43.513341876,52.539744,13.4811167442,0.0,4.83426,8.64685674422
 03/20  23:00:00,118.617383241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.618664786,0.0,0.0,0.0,43.513341876,52.539744,13.4544170425,0.0,4.83426,8.62015704254
 03/21  01:00:00,117.575983789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,117.550184524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  03:00:00,117.54388198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  04:00:00,119.648948442,0.0,0.0,0.0,43.513341876,52.539744,13.4543807622,0.0,4.83426,8.62012076221
 03/21  05:00:00,119.314287357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  06:00:00,195.355027086,73.4898972224,0.0,0.0,43.513341876,53.238744,1815.42520186,1810.57094186,4.83426,0.02
 03/21  07:00:00,357.056848199,73.4898972224,0.0,0.0,220.879908,53.238744,1441.88835014,1410.67543537,4.83426,26.3786547682
 03/21  08:00:00,445.626207106,73.4898972224,0.00201948931783,0.0,220.879908,145.652643033,1030.68050424,958.992542448,36.25695,35.4310117871
 03/21  09:00:00,444.722790177,73.4898972224,0.00345632943256,0.0,220.879908,145.652643033,662.849459293,581.791756093,36.25695,44.8007532006
 03/21  10:00:00,450.595121841,73.4898972224,0.00212986549341,0.0,220.879908,151.653867033,435.227975302,342.016830342,48.3426,44.8685449597
 03/21  11:00:00,527.343692692,73.4898972224,74.0912351773,0.0,220.879908,151.653867033,279.561381026,177.172471586,48.3426,54.0463094401
 03/21  12:00:00,537.810232721,73.5643437284,84.5758404055,0.0,220.879908,151.653867033,178.429205486,75.8772955244,48.3426,54.209309962
 03/21  13:00:00,584.605301294,74.0103560009,136.490553827,0.0,220.879908,145.652643033,90.9994479048,12.512778985,24.1713,54.3153689198
 03/21  14:00:00,654.389399588,74.5074985117,205.418721663,0.0,220.879908,145.652643033,68.9925815044,0.0,24.1713,44.8212815044
 03/21  15:00:00,746.487830124,75.4673226299,304.076641803,0.0,220.879908,137.835547516,49.7455238197,0.0,4.83426,44.9112638197
 03/21  16:00:00,770.881386361,74.0729812976,334.864424354,0.0,220.879908,133.019064,40.4743985253,0.0117612727176,4.83426,35.6283772526
 03/21  17:00:00,660.459287216,73.592592347,304.729534488,0.0,220.879908,53.238744,49.3621198899,0.0,4.83426,44.5278598899
 03/21  18:00:00,609.211579623,73.5671449721,253.743529541,0.0,220.879908,53.238744,40.6050145996,0.0,4.83426,35.7707545996
 03/21  19:00:00,537.243196242,73.5174778091,167.163345629,0.0,220.879908,53.238744,46.2147455259,24.0089025236,4.83426,17.3715830023
 03/21  20:00:00,458.900042714,73.4912898649,86.1213778881,0.0,220.879908,53.238744,85.5533938117,72.0347603236,4.83426,8.68437348811
 03/21  21:00:00,117.744549995,0.0,0.0,0.0,43.513341876,52.539744,13.5186694403,0.0,4.83426,8.68440944034
 03/21  22:00:00,117.78103182,0.0,0.0,0.0,43.513341876,52.539744,13.4806660036,0.0,4.83426,8.64640600363
 03/21  23:00:00,118.849071154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,117.965118181,0.0,0.0,0.0,43.513341876,52.539744,13.4545334349,0.0,4.83426,8.62027343492
 03/22  01:00:00,117.959138322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,117.954486072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  03:00:00,117.968024448,0.0,0.0,0.0,43.513341876,52.539744,13.454486514,0.0,4.83426,8.62022651401
 03/22  04:00:00,118.414473618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  05:00:00,118.369854905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  06:00:00,279.484490153,73.4898972224,84.4001792566,0.0,43.513341876,53.238744,268.305005873,263.450745873,4.83426,0.02
 03/22  07:00:00,510.442460291,73.4898972224,150.035237496,0.0,220.879908,53.238744,142.911680813,111.696663658,4.83426,26.3807571557
 03/22  08:00:00,633.381404745,73.5718966318,182.87768657,0.0,220.879908,145.652643033,72.7603271292,1.07232369533,36.25695,35.4310534339
 03/22  09:00:00,606.802285359,73.9288008532,155.934631692,0.0,220.879908,145.652643033,106.31896891,25.2661241941,36.25695,44.7958947156
 03/22  10:00:00,540.341604382,74.3861220965,85.8356767463,0.0,220.879908,151.653867033,189.363690863,96.1581781018,48.3426,44.8629127614
 03/22  11:00:00,491.403269937,74.648631984,37.1762755397,0.0,220.879908,151.653867033,265.07974583,162.691651016,48.3426,54.0454948144
 03/22  12:00:00,452.600263038,75.4803435336,0.0,0.0,220.879908,151.653867033,336.584484254,234.033708171,48.3426,54.2081760826
 03/22  13:00:00,447.430978976,76.2562086178,0.0,0.0,220.879908,145.652643033,412.16024363,333.677583539,24.1713,54.3113600906
 03/22  14:00:00,447.332817741,76.1683507837,0.0,0.0,220.879908,145.652643033,441.478521924,372.486641901,24.1713,44.8205800232
 03/22  15:00:00,439.180991984,75.8101883226,0.0,0.0,220.879908,137.835547516,481.092758955,431.352114467,4.83426,44.9063844886
 03/22  16:00:00,432.024959348,73.7288166655,0.0,0.0,220.879908,133.019064,406.787146703,366.330675345,4.83426,35.6222113583
 03/22  17:00:00,352.028355434,73.4933769918,0.0,0.0,220.879908,53.238744,543.561038449,494.202820203,4.83426,44.5239582453
 03/22  18:00:00,352.064447369,73.4898972224,0.0,0.0,220.879908,53.238744,576.363778934,535.763748904,4.83426,35.7657700303
 03/22  19:00:00,364.488614212,73.4898972224,0.0,0.0,220.879908,53.238744,621.23741961,599.031339034,4.83426,17.3718205759
 03/22  20:00:00,370.627672783,73.4898972224,0.0,0.0,220.879908,53.238744,719.376662926,705.857911555,4.83426,8.68449137031
 03/22  21:00:00,117.773473656,0.0,0.0,0.0,43.513341876,52.539744,13.5187725585,0.0,4.83426,8.6845125585
 03/22  22:00:00,117.556780729,0.0,0.0,0.0,43.513341876,52.539744,13.480831724,0.0,4.83426,8.64657172405
 03/22  23:00:00,118.622434162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  24:00:00,117.607010286,0.0,0.0,0.0,43.513341876,52.539744,13.4543938256,0.0,4.83426,8.62013382556
 03/23  01:00:00,117.60104964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  02:00:00,117.584550462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,117.554028994,0.0,0.0,0.0,43.513341876,52.539744,13.4543348671,0.0,4.83426,8.6200748671
 03/23  04:00:00,117.964782695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  05:00:00,117.928888491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,194.461035582,73.4898972224,0.0014858990008,0.0,43.513341876,53.238744,1843.76238951,1830.30810482,4.83426,8.6200246944
 03/23  07:00:00,356.942410459,73.4898972224,0.0,0.0,220.879908,53.238744,1596.48894299,1574.06157524,4.83426,17.5931077497
 03/23  08:00:00,446.34170457,73.4898972224,0.00141258163462,0.0,220.879908,145.652643033,1260.46446002,1188.77779767,36.25695,35.429712348
 03/23  09:00:00,445.992634063,73.4898972224,0.00214386897376,0.0,220.879908,145.652643033,1030.33835756,949.288551214,36.25695,44.7928563489
 03/23  10:00:00,451.28261331,73.50045557,0.00138896309346,0.0,220.879908,151.653867033,905.637896579,812.435893649,48.3426,44.8594029302
 03/23  11:00:00,452.06399629,73.7699707726,0.0,0.0,220.879908,151.653867033,696.013965739,593.631181842,48.3426,54.0401838965
 03/23  12:00:00,451.467371815,74.2159299774,0.0,0.0,220.879908,151.653867033,651.032106594,548.487356055,48.3426,54.2021505387
 03/23  13:00:00,446.273727598,75.0381993053,0.0,0.0,220.879908,145.652643033,595.363251111,516.887410688,24.1713,54.3045404231
 03/23  14:00:00,447.037314032,75.8700760523,0.0,0.0,220.879908,145.652643033,517.591410974,448.604683886,24.1713,44.8154270877
 03/23  15:00:00,439.575347226,76.2663902378,0.0,0.0,220.879908,137.835547516,448.673956144,398.939035886,4.83426,44.9006602577
 03/23  16:00:00,432.628757475,74.4639677422,0.0,0.0,220.879908,133.019064,226.537170259,186.082625826,4.83426,35.6202844331
 03/23  17:00:00,352.004134707,73.6355518994,0.0,0.0,220.879908,53.238744,327.276119704,277.921854324,4.83426,44.5200053798
 03/23  18:00:00,351.947142266,73.5504778053,0.0,0.0,220.879908,53.238744,390.128233569,349.530122498,4.83426,35.7638510709
 03/23  19:00:00,364.279714479,73.5032719023,0.0,0.0,220.879908,53.238744,436.012981445,413.80831161,4.83426,17.3704098359
 03/23  20:00:00,370.241378499,73.4898972224,0.0,0.0,220.879908,53.238744,480.89054556,467.372490838,4.83426,8.68379472176
 03/23  21:00:00,117.818864089,0.0,0.0,0.0,43.513341876,52.539744,13.5180640865,0.0,4.83426,8.6838040865
 03/23  22:00:00,117.5683671,0.0,0.0,0.0,43.513341876,52.539744,13.4798998011,0.0,4.83426,8.64563980108
 03/23  23:00:00,118.607043241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  24:00:00,117.586138716,0.0,0.0,0.0,43.513341876,52.539744,13.4544815029,0.0,4.83426,8.62022150287
 03/24  01:00:00,117.598425562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  02:00:00,117.556022165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  03:00:00,117.544459237,0.0,0.0,0.0,43.513341876,52.539744,13.4544075199,0.0,4.83426,8.62014751991
 03/24  04:00:00,119.663535488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  05:00:00,119.31743697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  06:00:00,195.137298236,73.4898972224,0.00145794387223,0.0,43.513341876,53.238744,1902.79214304,1897.93788304,4.83426,0.02
 03/24  07:00:00,356.943273653,73.4898972224,0.0,0.0,220.879908,53.238744,1636.3549744,1605.14401063,4.83426,26.3767037719
 03/24  08:00:00,446.319071801,73.4898972224,0.0012596222294,0.0,220.879908,145.652643033,1354.08265892,1282.4016055,36.25695,35.4241034141
 03/24  09:00:00,446.406490655,73.4898972224,0.00186838993795,0.0,220.879908,145.652643033,1173.9121928,1092.86506757,36.25695,44.7901752345
 03/24  10:00:00,452.38893056,73.5111781958,0.00122823203258,0.0,220.879908,151.653867033,1063.53472766,970.335733884,48.3426,44.8563937762
 03/24  11:00:00,453.586554758,73.8171682978,0.0,0.0,220.879908,151.653867033,1002.74404603,900.372485976,48.3426,54.0289600593
 03/24  12:00:00,452.802212794,74.5991800736,0.0,0.0,220.879908,151.653867033,887.444940146,789.532891851,48.3426,49.5694482948
 03/24  13:00:00,447.215294232,75.4943156698,0.0,0.0,220.879908,145.652643033,792.001419473,708.906984081,24.1713,58.9231353923
 03/24  14:00:00,447.697839333,76.3123882544,0.0,0.0,220.879908,145.652643033,647.556416498,578.574741606,24.1713,44.8103748917
 03/24  15:00:00,440.332110943,76.9265999817,0.0,0.0,220.879908,137.835547516,512.812291795,463.081428842,4.83426,44.8966029528
 03/24  16:00:00,433.090794111,74.8432228495,0.0,0.0,220.879908,133.019064,330.751417244,290.297509702,4.83426,35.6196475418
 03/24  17:00:00,352.147644956,73.7526249242,0.0,0.0,220.879908,53.238744,368.097003532,327.647101641,4.83426,35.6156418908
 03/24  18:00:00,352.034111914,73.6066705759,0.0,0.0,220.879908,53.238744,435.837832862,386.306260467,4.83426,44.6973123947
 03/24  19:00:00,364.020705894,73.5305943532,0.0,0.0,220.879908,53.238744,566.468471876,544.264311696,4.83426,17.3699001805
 03/24  20:00:00,370.19485525,73.4917559696,0.0,0.0,220.879908,53.238744,706.181977645,692.664366886,4.83426,8.68335075949
 03/24  21:00:00,117.421505545,0.0,0.0,0.0,43.513341876,52.539744,13.5176027022,0.0,4.83426,8.68334270222
 03/24  22:00:00,117.510523782,0.0,0.0,0.0,43.513341876,52.539744,13.4807253246,0.0,4.83426,8.64646532459
 03/24  23:00:00,118.603754453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  24:00:00,117.608968781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,117.646226003,0.0,0.0,0.0,43.513341876,52.539744,13.4468958919,0.0,4.83426,8.61263589191
 03/25  02:00:00,117.656982907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  03:00:00,117.644322328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  04:00:00,118.055387047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  05:00:00,118.016852504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,118.040141959,0.0,0.0,0.0,43.513341876,52.539744,13.4467771725,0.0,4.83426,8.61251717254
 03/25  07:00:00,102.969858968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  08:00:00,99.9897364895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  09:00:00,100.037394543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  10:00:00,100.062266564,0.0,0.0,0.0,43.513341876,52.539744,22.2726309582,0.0,4.83426,17.4383709582
 03/25  11:00:00,100.97083927,0.0,0.0,0.0,43.513341876,52.539744,13.4924228733,0.0,4.83426,8.65816287326
 03/25  12:00:00,100.128043729,0.0,0.0,0.0,43.513341876,52.539744,13.492245034,0.0,4.83426,8.65798503405
 03/25  13:00:00,100.236956444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  14:00:00,100.274114162,0.0,0.0,0.0,43.513341876,52.539744,13.4847392591,0.0,4.83426,8.65047925909
 03/25  15:00:00,100.247534588,0.0,0.0,0.0,43.513341876,52.539744,13.4845518525,0.0,4.83426,8.65029185255
 03/25  16:00:00,100.025982793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,99.9906207462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,99.9537290895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  19:00:00,112.31550326,0.0,0.0,0.0,43.513341876,52.539744,13.4453641834,0.0,4.83426,8.6111041834
 03/25  20:00:00,118.259618865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,118.076711227,0.0,0.0,0.0,43.513341876,52.539744,31.295791192,0.0,4.83426,26.461531192
 03/25  22:00:00,117.748483551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.625102746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,117.762335707,0.0,0.0,0.0,43.513341876,52.539744,13.4467636275,0.0,4.83426,8.61250362749
 03/26  01:00:00,117.844899703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,117.878524333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  03:00:00,117.865057982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  04:00:00,118.269151701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  05:00:00,118.142945612,0.0,0.0,0.0,43.513341876,52.539744,13.4468479516,0.0,4.83426,8.61258795157
 03/26  06:00:00,118.124110875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,103.048991172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  08:00:00,100.069792409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  09:00:00,100.105124027,0.0,0.0,0.0,43.513341876,52.539744,13.4541213991,0.0,4.83426,8.61986139913
 03/26  10:00:00,100.108066779,0.0,0.0,0.0,43.513341876,52.539744,13.5641603075,0.0,4.83426,8.72990030749
 03/26  11:00:00,100.967681395,0.0,0.0,0.0,43.513341876,52.539744,13.491793244,0.0,4.83426,8.65753324403
 03/26  12:00:00,100.095587533,0.0,0.0,0.0,43.513341876,52.539744,13.4920111409,0.0,4.83426,8.65775114089
 03/26  13:00:00,100.18213051,0.0,0.0,0.0,43.513341876,52.539744,13.4923774699,0.0,4.83426,8.65811746992
 03/26  14:00:00,100.186573011,0.0,0.0,0.0,43.513341876,52.539744,13.4849971163,0.0,4.83426,8.65073711626
 03/26  15:00:00,100.16580808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  16:00:00,99.978798314,0.0,0.0,0.0,43.513341876,52.539744,13.4467073587,0.0,4.83426,8.61244735866
 03/26  17:00:00,99.9771909989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,99.9541709056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,112.302676754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
