Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  20:00:00,118.224604147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  21:00:00,118.004332145,0.0,0.0,0.0,43.513341876,52.539744,31.5783730074,0.0,4.83426,26.7441130074
 03/26  22:00:00,117.655035958,0.0,0.0,0.0,43.513341876,52.539744,13.1707622082,0.0,4.83426,8.33650220822
 03/26  23:00:00,118.553919027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  24:00:00,117.620437428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  01:00:00,117.631562564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  02:00:00,117.638513635,0.0,0.0,0.0,43.513341876,52.539744,13.4541328114,0.0,4.83426,8.6198728114
 03/27  03:00:00,117.641719014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  04:00:00,118.078505421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  05:00:00,118.065831039,0.0,0.0,0.0,43.513341876,52.539744,13.4524604181,0.0,4.83426,8.61820041814
 03/27  06:00:00,192.594113159,73.4898972224,0.0,0.0,43.513341876,53.238744,915.140199476,910.285939476,4.83426,0.02
 03/27  07:00:00,352.108553911,73.4898972224,0.000976781476943,0.0,220.879908,53.238744,733.078221346,701.874213607,4.83426,26.3697477385
 03/27  08:00:00,444.47411451,73.4898972224,0.00214656952915,0.0,220.879908,145.652643033,431.31814497,368.495230528,36.25695,26.5659644416
 03/27  09:00:00,473.04256166,73.4898972224,26.762160233,0.0,220.879908,145.652643033,295.122175581,214.086318905,36.25695,44.7789066762
 03/27  10:00:00,535.818733529,73.5671586054,82.4963839741,0.0,220.879908,151.653867033,163.478889378,70.3024202875,48.3426,44.8338690905
 03/27  11:00:00,643.049093981,74.1141744473,187.617606948,0.0,220.879908,151.653867033,102.420024081,0.0537089290952,48.3426,54.0237151515
 03/27  12:00:00,772.88334887,75.3042641316,316.680042162,0.0,220.879908,151.653867033,102.524206575,0.0,48.3426,54.1816065746
 03/27  13:00:00,912.794197928,77.104023002,460.404534938,0.0,220.879908,145.652643033,78.4657098783,0.0132164340058,24.1713,54.2811934443
 03/27  14:00:00,1044.43266476,79.0477142005,589.860654456,0.0,220.879908,145.652643033,68.9695707162,0.0,24.1713,44.7982707162
 03/27  15:00:00,1082.1918892,80.6090291379,633.679051215,0.0,220.879908,137.835547516,49.7139321175,0.0,4.83426,44.8796721175
 03/27  16:00:00,1108.97250455,77.1493774127,668.958310661,0.0,220.879908,133.019064,40.4552961535,0.0122385495071,4.83426,35.608797604
 03/27  17:00:00,1003.41340041,75.3431947816,645.035749112,0.0,220.879908,53.238744,46.0880594163,0.0,4.83426,41.2537994163
 03/27  18:00:00,900.321657178,74.8404919744,542.671891287,0.0,220.879908,53.238744,43.8462282652,0.0,4.83426,39.0119682652
 03/27  19:00:00,759.143148625,74.1609054524,390.119428113,0.0,220.879908,53.238744,22.2035830891,0.0,4.83426,17.3693230891
 03/27  20:00:00,643.612849514,73.8344763659,269.439376636,0.0,220.879908,53.238744,13.5173411058,0.0,4.83426,8.68308110577
 03/27  21:00:00,118.204641058,0.0,0.0,0.0,43.513341876,52.539744,13.5172916503,0.0,4.83426,8.68303165028
 03/27  22:00:00,117.904617638,0.0,0.0,0.0,43.513341876,52.539744,13.4798460014,0.0,4.83426,8.64558600138
 03/27  23:00:00,118.881916147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  24:00:00,117.938551064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.855567155,0.0,0.0,0.0,43.513341876,52.539744,13.454113699,0.0,4.83426,8.61985369903
 03/28  02:00:00,117.805452331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  03:00:00,117.75925096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,119.855510591,0.0,0.0,0.0,43.513341876,52.539744,13.4529559701,0.0,4.83426,8.61869597011
 03/28  05:00:00,119.507917617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  06:00:00,193.463377589,73.4898972224,0.00260573595306,0.0,43.513341876,53.238744,1105.04756409,1100.19330409,4.83426,0.02
 03/28  07:00:00,352.38487631,73.4898972224,0.0,0.0,220.879908,53.238744,933.30664427,902.105065903,4.83426,26.3673183671
 03/28  08:00:00,444.664207231,73.4981985559,0.00210185255788,0.0,220.879908,145.652643033,670.708157187,599.037238713,36.25695,35.4139684739
 03/28  09:00:00,466.003869137,73.7056163976,20.8217590348,0.0,220.879908,145.652643033,396.144496492,315.11420117,36.25695,44.7733453224
 03/28  10:00:00,541.976373797,74.1741538692,88.1629521318,0.0,220.879908,151.653867033,228.111803387,134.934987641,48.3426,44.8342157463
 03/28  11:00:00,698.344948367,75.298357332,240.336821177,0.0,220.879908,151.653867033,98.5238363398,5.15486416371,48.3426,45.0263721761
 03/28  12:00:00,865.78541022,77.4541590742,405.860269399,0.0,220.879908,151.653867033,102.529803952,0.0,48.3426,54.1872039523
 03/28  13:00:00,934.727473963,79.1882100832,480.22314215,0.0,220.879908,145.652643033,78.4659653674,0.0115428770948,24.1713,54.2831224903
 03/28  14:00:00,1017.11074098,80.4263252222,560.440624996,0.0,220.879908,145.652643033,68.9631167106,0.0,24.1713,44.7918167106
 03/28  15:00:00,1066.50013613,81.0213783659,613.583364367,0.0,220.879908,137.835547516,49.7078915836,0.0,4.83426,44.8736315836
 03/28  16:00:00,998.870642586,77.4015340711,558.69750332,0.0,220.879908,133.019064,40.4539602576,0.0121989058481,4.83426,35.6075013517
 03/28  17:00:00,860.638019217,75.0914386204,502.80976394,0.0,220.879908,53.238744,49.3344119943,0.0,4.83426,44.5001519943
 03/28  18:00:00,815.159552965,74.7359869917,457.500695873,0.0,220.879908,53.238744,40.577024946,0.0,4.83426,35.742764946
 03/28  19:00:00,687.001457369,74.2458205432,317.872317277,0.0,220.879908,53.238744,22.204058266,0.0,4.83426,17.369798266
 03/28  20:00:00,637.065686523,73.9277801906,261.609186953,0.0,220.879908,53.238744,13.5172996058,0.0,4.83426,8.68303960582
 03/28  21:00:00,117.956311211,0.0,0.0,0.0,43.513341876,52.539744,13.5172360222,0.0,4.83426,8.6829760222
 03/28  22:00:00,117.973619996,0.0,0.0,0.0,43.513341876,52.539744,13.4794574758,0.0,4.83426,8.64519747577
 03/28  23:00:00,118.88686268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  24:00:00,117.972911408,0.0,0.0,0.0,43.513341876,52.539744,13.4542063052,0.0,4.83426,8.61994630517
 03/29  01:00:00,117.957996792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  02:00:00,117.937651248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  03:00:00,117.948719435,0.0,0.0,0.0,43.513341876,52.539744,13.4540625195,0.0,4.83426,8.61980251946
 03/29  04:00:00,118.418477027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  05:00:00,118.383835739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  06:00:00,253.085383302,73.4898972224,58.255708334,0.0,43.513341876,53.238744,368.771438567,363.917178567,4.83426,0.02
 03/29  07:00:00,352.10820231,73.4898972224,0.0,0.0,220.879908,53.238744,402.981142969,371.778544911,4.83426,26.3683380582
 03/29  08:00:00,464.267003936,73.8154706031,17.2893708304,0.0,220.879908,145.652643033,301.163340051,229.495552047,36.25695,35.4108380041
 03/29  09:00:00,546.313896732,74.855939113,96.6841953675,0.0,220.879908,145.652643033,137.463806839,56.4333771782,36.25695,44.7734796609
 03/29  10:00:00,758.17715929,76.3064999661,299.806677335,0.0,220.879908,151.653867033,93.1751716129,0.0,48.3426,44.8325716129
 03/29  11:00:00,979.650692007,78.2519370935,517.653264121,0.0,220.879908,151.653867033,93.3600627427,0.0,48.3426,45.0174627427
 03/29  12:00:00,1000.18230861,80.4607047647,537.418338916,0.0,220.879908,151.653867033,102.529665863,0.0,48.3426,54.1870658632
 03/29  13:00:00,837.964240661,82.0613205017,379.906914854,0.0,220.879908,145.652643033,78.4770354028,0.0215583831317,24.1713,54.2841770197
 03/29  14:00:00,863.089928629,83.6668256618,403.063720336,0.0,220.879908,145.652643033,68.9585066765,0.0,24.1713,44.7872066765
 03/29  15:00:00,973.606539173,85.4887828057,518.55910578,0.0,220.879908,137.835547516,49.7035192831,0.0,4.83426,44.8692592831
 03/29  16:00:00,887.357827102,79.9250809006,442.303717518,0.0,220.879908,133.019064,49.3452664662,0.0127805406601,4.83426,44.4982259256
 03/29  17:00:00,654.359218983,76.293190847,294.085794412,0.0,220.879908,53.238744,40.4356032075,0.0,4.83426,35.6013432075
 03/29  18:00:00,600.787406431,75.2646592181,241.65970755,0.0,220.879908,53.238744,45.434696513,0.0,4.83426,40.600436513
 03/29  19:00:00,560.87278008,74.5656738771,190.288923029,0.0,220.879908,53.238744,21.8245699999,4.34556757772,4.83426,12.6447424222
 03/29  20:00:00,527.223891966,74.1393973259,151.368282213,0.0,220.879908,53.238744,41.8395825677,28.3221212244,4.83426,8.68320134331
 03/29  21:00:00,118.211937188,0.0,0.0,0.0,43.513341876,52.539744,13.5173783753,0.0,4.83426,8.68311837525
 03/29  22:00:00,117.905180168,0.0,0.0,0.0,43.513341876,52.539744,13.4799183608,0.0,4.83426,8.64565836076
 03/29  23:00:00,118.863748988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  24:00:00,117.968152585,0.0,0.0,0.0,43.513341876,52.539744,13.4541241635,0.0,4.83426,8.61986416346
 03/30  01:00:00,117.954680947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,117.934670434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  03:00:00,117.928147444,0.0,0.0,0.0,43.513341876,52.539744,13.4539666388,0.0,4.83426,8.6197066388
 03/30  04:00:00,118.354983769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  05:00:00,118.326430145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  06:00:00,249.184268505,73.4898972224,52.7414910142,0.0,43.513341876,53.238744,358.198155294,353.343895294,4.83426,0.02
 03/30  07:00:00,384.046040011,73.4898972224,27.9822489084,0.0,220.879908,53.238744,340.757043619,309.555252241,4.83426,26.3675313772
 03/30  08:00:00,490.657137946,74.0195856441,41.2389161762,0.0,220.879908,145.652643033,242.960273767,171.294447545,36.25695,35.4088762229
 03/30  09:00:00,530.993237936,74.9711418062,80.4739231944,0.0,220.879908,145.652643033,188.752866881,107.734838287,36.25695,44.761078594
 03/30  10:00:00,589.560404018,75.9364940089,131.793063133,0.0,220.879908,151.653867033,143.463178276,50.2928268735,48.3426,44.8277514029
 03/30  11:00:00,655.992996495,77.1609784947,195.688165291,0.0,220.879908,151.653867033,96.3798441783,3.03054983537,48.3426,45.006694343
 03/30  12:00:00,734.723809646,78.739297911,273.318286882,0.0,220.879908,151.653867033,102.52146666,0.0,48.3426,54.1788666601
 03/30  13:00:00,866.678119035,81.3334830333,407.999638668,0.0,220.879908,145.652643033,78.453392801,0.00625653245698,24.1713,54.2758362685
 03/30  14:00:00,987.65660939,83.472008479,526.401330774,0.0,220.879908,145.652643033,68.9562419729,0.0,24.1713,44.7849419729
 03/30  15:00:00,1010.25385777,84.2174712738,556.068640252,0.0,220.879908,137.835547516,49.7027964007,0.00587946002761,4.83426,44.8626569406
 03/30  16:00:00,1038.53642825,79.6812718108,593.486356823,0.0,220.879908,133.019064,42.2531442119,0.00791273858409,4.83426,37.4109714734
 03/30  17:00:00,815.605159798,76.3920572647,453.758915861,0.0,220.879908,53.238744,47.5196525567,0.0,4.83426,42.6853925567
 03/30  18:00:00,643.653961478,75.3806353747,283.940825535,0.0,220.879908,53.238744,40.5693494162,0.0,4.83426,35.7350894162
 03/30  19:00:00,572.379241474,74.7352845251,201.569797091,0.0,220.879908,53.238744,28.0936088768,5.89179155815,4.83426,17.3675573187
 03/30  20:00:00,487.403702245,74.2164194957,111.732983565,0.0,220.879908,53.238744,67.0199086874,53.5032590351,4.83426,8.68238965226
 03/30  21:00:00,118.107990863,0.0,0.0,0.0,43.513341876,52.539744,13.5165556314,0.0,4.83426,8.68229563142
 03/30  22:00:00,117.828690988,0.0,0.0,0.0,43.513341876,52.539744,13.4799335883,0.0,4.83426,8.64567358831
 03/30  23:00:00,118.777688448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  24:00:00,117.850316188,0.0,0.0,0.0,43.513341876,52.539744,13.4540985842,0.0,4.83426,8.6198385842
 03/31  01:00:00,117.832228145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.812828887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  03:00:00,117.807354273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,119.907039129,0.0,0.0,0.0,43.513341876,52.539744,13.4539243979,0.0,4.83426,8.61966439792
 03/31  05:00:00,119.555141283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  06:00:00,193.27933721,73.4898972224,0.00293903960776,0.0,43.513341876,53.238744,925.997532773,921.143272773,4.83426,0.02
 03/31  07:00:00,352.491580422,73.4898972224,0.0,0.0,220.879908,53.238744,974.579055901,943.380964631,4.83426,26.3638312704
 03/31  08:00:00,445.091515336,73.5058131859,0.00163643960675,0.0,220.879908,145.652643033,904.374398677,832.713518319,36.25695,35.4039303583
 03/31  09:00:00,445.628917852,73.7222071897,0.00184162699512,0.0,220.879908,145.652643033,942.713020309,861.700000537,36.25695,44.7560697721
 03/31  10:00:00,452.097646248,73.9500478789,0.00139708654383,0.0,220.879908,151.653867033,964.812187457,871.649659766,48.3426,44.8199276913
 03/31  11:00:00,452.927125556,74.0380216636,0.0,0.0,220.879908,151.653867033,868.447398511,775.105731925,48.3426,44.999066586
 03/31  12:00:00,452.139360275,74.1439935603,0.0,0.0,220.879908,151.653867033,909.203343627,806.695440952,48.3426,54.1653026747
 03/31  13:00:00,446.269131029,74.2896752125,0.0,0.0,220.879908,145.652643033,888.814370765,810.380621084,24.1713,54.2624496817
 03/31  14:00:00,446.210535417,74.5713343353,0.0,0.0,220.879908,145.652643033,790.877182179,721.926476444,24.1713,44.7794057353
 03/31  15:00:00,438.567875463,74.5163089487,0.0,0.0,220.879908,137.835547516,821.095041889,771.398972617,4.83426,44.8618092719
 03/31  16:00:00,432.578867608,73.4898972224,0.0,0.0,220.879908,133.019064,726.770927787,686.341166821,4.83426,35.5955009651
 03/31  17:00:00,352.784970401,73.4898972224,0.0,0.0,220.879908,53.238744,806.906281158,760.475322014,4.83426,41.5966991441
 03/31  18:00:00,353.126132616,73.4898972224,0.0,0.0,220.879908,53.238744,875.542471953,832.068941002,4.83426,38.639270951
 03/31  19:00:00,365.651242806,73.4898972224,0.0,0.0,220.879908,53.238744,935.270821438,913.069689247,4.83426,17.3668721905
 03/31  20:00:00,371.645502072,73.4898972224,0.0,0.0,220.879908,53.238744,991.86558359,978.348085927,4.83426,8.68323766307
 03/31  21:00:00,117.386386644,0.0,0.0,0.0,43.513341876,52.539744,13.517379435,0.0,4.83426,8.68311943504
 03/31  22:00:00,117.532869728,0.0,0.0,0.0,43.513341876,52.539744,13.4796140975,0.0,4.83426,8.64535409749
 03/31  23:00:00,118.646116616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,117.718835934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  01:00:00,117.791600146,0.0,0.0,0.0,43.513341876,52.539744,13.4466520193,0.0,4.83426,8.61239201926
 04/01  02:00:00,117.863239711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  03:00:00,117.935831941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,118.512590962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,118.518935622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,118.550228504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,100.496336175,0.0,0.0,0.0,43.513341876,52.539744,13.4466580821,0.0,4.83426,8.61239808206
 04/01  08:00:00,100.488303629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.500829018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  10:00:00,100.511366275,0.0,0.0,0.0,43.513341876,52.539744,22.268691364,0.0,4.83426,17.434431364
 04/01  11:00:00,101.325267193,0.0,0.0,0.0,43.513341876,52.539744,13.4914740743,0.0,4.83426,8.65721407425
 04/01  12:00:00,100.426478544,0.0,0.0,0.0,43.513341876,52.539744,13.4911830059,0.0,4.83426,8.65692300589
 04/01  13:00:00,100.439868207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  14:00:00,100.52358306,0.0,0.0,0.0,43.513341876,52.539744,13.4835634199,0.0,4.83426,8.64930341989
 04/01  15:00:00,100.58752491,0.0,0.0,0.0,43.513341876,52.539744,13.4840945189,0.0,4.83426,8.64983451894
 04/01  16:00:00,100.421855558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,100.404991294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,100.390113441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,109.842426772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,118.657694099,0.0,0.0,0.0,43.513341876,52.539744,13.4466840662,0.0,4.83426,8.61242406623
 04/01  21:00:00,118.363223084,0.0,0.0,0.0,43.513341876,52.539744,31.2818310812,0.0,4.83426,26.4475710812
 04/01  22:00:00,117.942667238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,118.733310014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,117.852173451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,117.831923676,0.0,0.0,0.0,43.513341876,52.539744,13.4466916375,0.0,4.83426,8.61243163748
 04/02  02:00:00,117.834123937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,117.86288673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  04:00:00,118.315902586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,118.313296142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,118.29856297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,100.236951426,0.0,0.0,0.0,43.513341876,52.539744,13.4466830224,0.0,4.83426,8.6124230224
 04/02  08:00:00,100.349366122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  09:00:00,100.485416954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  10:00:00,100.542354546,0.0,0.0,0.0,43.513341876,52.539744,22.2678648073,0.0,4.83426,17.4336048073
 04/02  11:00:00,101.338481276,0.0,0.0,0.0,43.513341876,52.539744,13.4913116231,0.0,4.83426,8.65705162309
 04/02  12:00:00,100.515732729,0.0,0.0,0.0,43.513341876,52.539744,13.4910056034,0.0,4.83426,8.65674560338
 04/02  13:00:00,100.602297474,0.0,0.0,0.0,43.513341876,52.539744,13.4907025294,0.0,4.83426,8.65644252943
 04/02  14:00:00,210.83657243,2.09096717442,105.540418608,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  15:00:00,249.618100428,2.11630242869,144.154727786,0.0,43.513341876,52.539744,13.4839343843,0.0,4.83426,8.64967438426
 04/02  16:00:00,291.120490916,2.70494948105,184.658288293,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,254.213506538,2.93489671909,148.706112395,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  18:00:00,254.940885434,2.54979868037,150.4266353,0.0,43.513341876,52.539744,13.446693029,0.0,4.83426,8.61243302897
 04/02  19:00:00,165.591520503,0.930904804113,54.3633995038,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,118.572185071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,118.277665384,0.0,0.0,0.0,43.513341876,52.539744,31.2810934604,0.0,4.83426,26.4468334604
 04/02  22:00:00,117.870627908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  23:00:00,118.726976513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,117.799080151,0.0,0.0,0.0,43.513341876,52.539744,13.4466786726,0.0,4.83426,8.61241867262
 04/03  01:00:00,117.777280437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  02:00:00,117.77040551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  03:00:00,117.743929282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,118.132794921,0.0,0.0,0.0,43.513341876,52.539744,13.4537976171,0.0,4.83426,8.61953761706
 04/03  05:00:00,118.068338725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,189.945259887,73.4898972224,0.00193195288159,0.0,43.513341876,53.238744,1016.8664388,1012.0121788,4.83426,0.02
 04/03  07:00:00,352.280794865,73.4898972224,0.0,0.0,220.879908,53.238744,816.921763161,785.72889427,4.83426,26.3586088912
 04/03  08:00:00,444.556496935,73.5065244521,0.0022820409673,0.0,220.879908,145.652643033,498.311978261,426.658675994,36.25695,35.3963522669
 04/03  09:00:00,444.870338997,73.7754106588,0.00296002631923,0.0,220.879908,145.652643033,361.510944288,280.514686765,36.25695,44.7393075229
 04/03  10:00:00,551.933821664,74.3249840868,98.5219212292,0.0,220.879908,151.653867033,274.097753284,180.952839023,48.3426,44.802314261
 04/03  11:00:00,547.013004679,75.58417216,90.6823799674,0.0,220.879908,151.653867033,176.995361486,83.6627455057,48.3426,44.9900159805
 04/03  12:00:00,599.934479092,77.5356719282,142.266774019,0.0,220.879908,151.653867033,132.016713091,29.5378097886,48.3426,54.136303302
 04/03  13:00:00,671.307480118,79.2849836526,217.612578154,0.0,220.879908,145.652643033,79.5458802846,1.14283724525,24.1713,54.2317430393
 04/03  14:00:00,750.429670123,80.5456291339,295.273665235,0.0,220.879908,145.652643033,68.9316899202,0.0,24.1713,44.7603899202
 04/03  15:00:00,802.710814692,81.8530433182,353.999320696,0.0,220.879908,137.835547516,49.680371741,0.0,4.83426,44.846111741
 04/03  16:00:00,739.195121418,77.479216062,300.107655377,0.0,220.879908,133.019064,40.6709731827,0.253278470836,4.83426,35.5834347119
 04/03  17:00:00,575.635379859,75.2121516104,218.726108349,0.0,220.879908,53.238744,42.4687766459,2.04619633709,4.83426,35.5883203088
 04/03  18:00:00,548.341620553,74.7296380014,191.913560364,0.0,220.879908,53.238744,52.5223384248,3.03880298345,4.83426,44.6492754414
 04/03  19:00:00,503.4211781,74.2147141674,138.382720219,0.0,220.879908,53.238744,51.1098570046,37.5824193821,4.83426,8.69317762254
 04/03  20:00:00,414.149165514,73.8353296238,41.7441739592,0.0,220.879908,53.238744,113.583777593,100.067163026,4.83426,8.68235456688
 04/03  21:00:00,118.038562268,0.0,0.0,0.0,43.513341876,52.539744,13.5164974541,0.0,4.83426,8.68223745414
 04/03  22:00:00,117.776943854,0.0,0.0,0.0,43.513341876,52.539744,13.4791992289,0.0,4.83426,8.64493922891
 04/03  23:00:00,118.746865987,0.0,0.0,0.0,43.513341876,52.539744,13.4686234932,0.0,4.83426,8.63436349324
 04/03  24:00:00,117.830940565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  01:00:00,117.852012264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,117.834873707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,117.81590183,0.0,0.0,0.0,43.513341876,52.539744,13.4539056405,0.0,4.83426,8.61964564048
 04/04  04:00:00,119.929421652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,119.57426761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,190.198467098,73.4898972224,0.00288012383131,0.0,43.513341876,53.238744,825.909078568,812.455724757,4.83426,8.61909381053
 04/04  07:00:00,352.273677754,73.4898972224,0.0,0.0,220.879908,53.238744,814.18229583,791.770086565,4.83426,17.5779492644
 04/04  08:00:00,444.740310047,73.4917004076,0.0021045312882,0.0,220.879908,145.652643033,751.302703997,679.649821553,36.25695,35.3959324447
 04/04  09:00:00,444.869586263,73.5559991695,0.00261259487171,0.0,220.879908,145.652643033,747.899891008,666.906237641,36.25695,44.7367033675
 04/04  10:00:00,451.008880698,73.6724595357,0.00196580504153,0.0,220.879908,151.653867033,752.239142146,659.094119736,48.3426,44.80242241
 04/04  11:00:00,452.113238646,73.8194360733,0.0,0.0,220.879908,151.653867033,715.784855601,622.468452169,48.3426,44.9738034327
 04/04  12:00:00,451.252882833,73.9605683767,0.0,0.0,220.879908,151.653867033,668.427147582,565.947090732,48.3426,54.1374568501
 04/04  13:00:00,445.239800808,74.0295105309,0.0,0.0,220.879908,145.652643033,544.666319531,466.263849518,24.1713,54.2311700138
 04/04  14:00:00,445.581497071,74.4189109148,0.0,0.0,220.879908,145.652643033,467.455293513,398.527785988,24.1713,44.7562075244
 04/04  15:00:00,438.261636103,74.9625440419,0.0,0.0,220.879908,137.835547516,393.922551561,344.24802356,4.83426,44.8402680008
 04/04  16:00:00,431.810190573,73.6088504857,0.0,0.0,220.879908,133.019064,213.967699131,173.550493926,4.83426,35.5829452054
 04/04  17:00:00,351.896131513,73.4898972224,0.0,0.0,220.879908,53.238744,301.489722431,261.073408163,4.83426,35.5820542673
 04/04  18:00:00,351.929723895,73.4898972224,0.0,0.0,220.879908,53.238744,394.950423897,345.472651474,4.83426,44.6435124224
 04/04  19:00:00,360.885452697,73.4898972224,0.0,0.0,220.879908,53.238744,402.749014292,389.222448017,4.83426,8.6923062749
 04/04  20:00:00,369.869385566,73.4898972224,0.0,0.0,220.879908,53.238744,466.463626888,452.947701002,4.83426,8.68166588632
 04/04  21:00:00,117.561461476,0.0,0.0,0.0,43.513341876,52.539744,22.1780135312,0.0,4.83426,17.3437535312
 04/04  22:00:00,117.630316353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  23:00:00,118.646472189,0.0,0.0,0.0,43.513341876,52.539744,13.4681898403,0.0,4.83426,8.63392984035
 04/04  24:00:00,117.682247486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,117.68141768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  02:00:00,117.668113318,0.0,0.0,0.0,43.513341876,52.539744,13.4520410481,0.0,4.83426,8.61778104811
 04/05  03:00:00,117.661296412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  04:00:00,118.083383118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,118.049722285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,189.838743068,73.4898972224,0.00144810000029,0.0,43.513341876,53.238744,1176.36038158,1162.9064722,4.83426,8.61964937229
 04/05  07:00:00,352.360800016,73.4898972224,0.0,0.0,220.879908,53.238744,970.291888319,947.882576865,4.83426,17.575051453
 04/05  08:00:00,444.803930811,73.4898972224,0.00158718092663,0.0,220.879908,145.652643033,863.832147389,792.180163094,36.25695,35.3950342948
 04/05  09:00:00,444.782065759,73.4898972224,0.00219407474274,0.0,220.879908,145.652643033,782.569782557,701.578324397,36.25695,44.7345081605
 04/05  10:00:00,450.676783323,73.5205972535,0.00162579149802,0.0,220.879908,151.653867033,640.530215001,547.39390199,48.3426,44.7937130105
 04/05  11:00:00,451.987178215,73.9547513428,0.0,0.0,220.879908,151.653867033,481.303330283,387.991171389,48.3426,44.9695588948
 04/05  12:00:00,452.045171074,74.9639233365,0.0,0.0,220.879908,151.653867033,363.454243471,260.979769924,48.3426,54.131873547
 04/05  13:00:00,470.26297726,76.3316895374,20.9237560389,0.0,220.879908,145.652643033,271.202832365,192.810007526,24.1713,54.2215248398
 04/05  14:00:00,510.225360774,77.5939160731,58.8957295586,0.0,220.879908,145.652643033,174.379520261,105.456614074,24.1713,44.7516061864
 04/05  15:00:00,568.607669488,78.5380743178,123.980630266,0.0,220.879908,137.835547516,94.7530731055,45.0815526604,4.83426,44.8372604451
 04/05  16:00:00,555.636791704,75.4352593079,119.229204854,0.0,220.879908,133.019064,60.0598452171,19.6460422972,4.83426,35.5795429199
 04/05  17:00:00,457.6758961,74.1871614479,102.3448596,0.0,220.879908,53.238744,77.1357265859,36.7228942837,4.83426,35.5785723022
 04/05  18:00:00,438.33009641,73.8978996626,83.4202360481,0.0,220.879908,53.238744,105.765926365,56.2944309417,4.83426,44.6372354231
 04/05  19:00:00,397.036681489,73.6620074793,34.0500514647,0.0,220.879908,53.238744,109.870648093,96.3430789307,4.83426,8.69330916261
 04/05  20:00:00,370.238397011,73.5666010395,0.0,0.0,220.879908,53.238744,159.929448492,146.414041828,4.83426,8.68114666391
 04/05  21:00:00,117.953002197,0.0,0.0,0.0,43.513341876,52.539744,13.5161800937,0.0,4.83426,8.68192009369
 04/05  22:00:00,117.705717008,0.0,0.0,0.0,43.513341876,52.539744,13.4794751303,0.0,4.83426,8.64521513025
 04/05  23:00:00,118.695093292,0.0,0.0,0.0,43.513341876,52.539744,13.4683456661,0.0,4.83426,8.63408566608
 04/05  24:00:00,117.741903759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  01:00:00,117.73582012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.689078254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.640498149,0.0,0.0,0.0,43.513341876,52.539744,13.4539120791,0.0,4.83426,8.61965207912
 04/06  04:00:00,118.038884467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,118.019790012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,190.329248936,73.4898972224,0.00169386982731,0.0,43.513341876,53.238744,1322.62481819,1309.17116018,4.83426,8.61939800649
 04/06  07:00:00,352.566670505,73.4898972224,0.0,0.0,220.879908,53.238744,989.612492156,967.203311629,4.83426,17.5749205273
 04/06  08:00:00,444.65569882,73.4898972224,0.00174474502356,0.0,220.879908,145.652643033,709.837637164,638.190527207,36.25695,35.3901599578
 04/06  09:00:00,444.641154024,73.5460959732,0.00250201237254,0.0,220.879908,145.652643033,540.51162979,459.527897809,36.25695,44.7267819801
 04/06  10:00:00,450.96845086,73.8887044416,0.00168002469521,0.0,220.879908,151.653867033,432.828543901,339.69474232,48.3426,44.7912015819
 04/06  11:00:00,462.830293791,74.70858573,9.39364883529,0.0,220.879908,151.653867033,302.034649821,208.725757788,48.3426,44.9662920331
 04/06  12:00:00,492.678963904,76.1850065115,36.9929510762,0.0,220.879908,151.653867033,229.465221537,127.003065806,48.3426,54.1195557306
 04/06  13:00:00,561.077485593,78.2587234191,108.863766076,0.0,220.879908,145.652643033,132.724676345,54.3419925237,24.1713,54.2113838208
 04/06  14:00:00,668.137157128,80.0481834527,213.806025371,0.0,220.879908,145.652643033,71.7158687929,2.79767938883,24.1713,44.7468894041
 04/06  15:00:00,748.472283795,81.4490584701,300.357126213,0.0,220.879908,137.835547516,50.286877706,0.623856745988,4.83426,44.82876096
 04/06  16:00:00,750.086713391,77.4827499371,310.971504804,0.0,220.879908,133.019064,40.4194470809,0.0118192466931,4.83426,35.5733678342
 04/06  17:00:00,599.454639039,75.4673403183,242.298716992,0.0,220.879908,53.238744,42.1548752492,1.74494041256,4.83426,35.5756748367
 04/06  18:00:00,534.798329135,74.826637581,178.49274223,0.0,220.879908,53.238744,61.0545665496,11.5892133558,4.83426,44.6310931938
 04/06  19:00:00,478.236131569,74.0882216807,113.61501873,0.0,220.879908,53.238744,59.491958952,45.967087348,4.83426,8.69061160395
 04/06  20:00:00,410.252582588,73.7563713585,38.2297537554,0.0,220.879908,53.238744,114.058139959,100.543056547,4.83426,8.68082341209
 04/06  21:00:00,117.961808486,0.0,0.0,0.0,43.513341876,52.539744,13.516215573,0.0,4.83426,8.681955573
 04/06  22:00:00,117.720540125,0.0,0.0,0.0,43.513341876,52.539744,13.4793665741,0.0,4.83426,8.64510657408
 04/06  23:00:00,118.687135537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,117.689830707,0.0,0.0,0.0,43.513341876,52.539744,13.4536225782,0.0,4.83426,8.61936257819
 04/07  01:00:00,117.670433054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.638954786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,117.659442127,0.0,0.0,0.0,43.513341876,52.539744,13.453675413,0.0,4.83426,8.61941541301
 04/07  04:00:00,119.74944878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.377943703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,191.969835336,73.4898972224,0.00215031156477,0.0,43.513341876,53.238744,1612.294956,1607.440696,4.83426,0.02
 04/07  07:00:00,353.923242787,73.4898972224,0.0,0.0,220.879908,53.238744,1319.17871181,1287.99091253,4.83426,26.3535392863
 04/07  08:00:00,445.121205279,73.4898972224,0.00346532444032,0.0,220.879908,145.652643033,812.479983033,740.839962112,36.25695,35.3830709205
 04/07  09:00:00,444.713830214,73.6253152315,0.00298618635648,0.0,220.879908,145.652643033,446.732343514,365.756861343,36.25695,44.7185321709
 04/07  10:00:00,482.34879853,74.1645767426,29.1793461614,0.0,220.879908,151.653867033,271.035406549,184.891570881,48.3426,37.8012356681
 04/07  11:00:00,527.66939715,75.4169454747,71.5749455737,0.0,220.879908,151.653867033,185.027543344,84.7133380488,48.3426,51.9716052955
 04/07  12:00:00,612.037848599,77.7404645108,154.103371535,0.0,220.879908,151.653867033,117.266760406,14.8239341669,48.3426,54.1002262396
 04/07  13:00:00,761.626320296,80.8038505518,306.117472012,0.0,220.879908,145.652643033,69.5659949274,0.0059918117895,24.1713,45.3887031156
 04/07  14:00:00,917.830325758,83.1318811419,459.659573706,0.0,220.879908,145.652643033,68.6963116495,0.0,24.1713,44.5250116495
 04/07  15:00:00,962.453735264,84.2030213228,511.065000681,0.0,220.879908,137.835547516,49.6588089039,0.00574830319487,4.83426,44.8188006007
 04/07  16:00:00,828.528697403,78.125880137,388.598396109,0.0,220.879908,133.019064,49.3132321081,0.0195787499025,4.83426,44.4593933582
 04/07  17:00:00,634.408408585,75.4926719624,277.065468612,0.0,220.879908,53.238744,40.4014290053,0.0,4.83426,35.5671690053
 04/07  18:00:00,580.502919149,74.9476380141,223.830372345,0.0,220.879908,53.238744,41.3327276463,0.791147438063,4.83426,35.7073202082
 04/07  19:00:00,534.851775713,74.4050272809,170.008475468,0.0,220.879908,53.238744,35.1056555617,12.9067113645,4.83426,17.3646841972
 04/07  20:00:00,496.722284211,73.9948746663,123.560540102,0.0,220.879908,53.238744,58.8426685574,45.3275943456,4.83426,8.68081421184
 04/07  21:00:00,117.76045481,0.0,0.0,0.0,43.513341876,52.539744,13.5148506811,0.0,4.83426,8.6805906811
 04/07  22:00:00,117.798740669,0.0,0.0,0.0,43.513341876,52.539744,13.478993169,0.0,4.83426,8.644733169
 04/07  23:00:00,118.758033225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  24:00:00,117.809889098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,117.821292836,0.0,0.0,0.0,43.513341876,52.539744,13.4465055001,0.0,4.83426,8.61224550006
 04/08  02:00:00,117.824722411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  03:00:00,117.81810911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,118.240037341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.193551383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,115.219636947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,100.185693583,0.0,0.0,0.0,43.513341876,52.539744,13.4464064304,0.0,4.83426,8.61214643044
 04/08  08:00:00,100.20790239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.278022793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.255810477,0.0,0.0,0.0,43.513341876,52.539744,22.2632428524,0.0,4.83426,17.4289828524
 04/08  11:00:00,101.073765583,0.0,0.0,0.0,43.513341876,52.539744,13.4899624043,0.0,4.83426,8.6557024043
 04/08  12:00:00,100.302459449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  13:00:00,100.491451184,0.0,0.0,0.0,43.513341876,52.539744,13.4831837703,0.0,4.83426,8.64892377034
 04/08  14:00:00,100.565769603,0.0,0.0,0.0,43.513341876,52.539744,13.4827599777,0.0,4.83426,8.64849997773
 04/08  15:00:00,100.578337904,0.0,0.0,0.0,43.513341876,52.539744,13.4831530675,0.0,4.83426,8.64889306751
 04/08  16:00:00,195.898235423,1.97013564506,92.1247094055,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,235.307953831,2.31614615834,131.120501343,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  18:00:00,240.121540486,1.62630444421,136.473859293,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,109.593827696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,118.503181597,0.0,0.0,0.0,43.513341876,52.539744,13.4464171298,0.0,4.83426,8.61215712978
 04/08  21:00:00,118.277116905,0.0,0.0,0.0,43.513341876,52.539744,31.2644144554,0.0,4.83426,26.4301544554
 04/08  22:00:00,117.896296558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,118.748169962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,117.859750283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,117.843872799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.840688385,0.0,0.0,0.0,43.513341876,52.539744,13.4448219827,0.0,4.83426,8.61056198274
 04/09  03:00:00,117.855366548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  04:00:00,118.321501522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,118.289457696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,112.334648091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,100.247325385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  08:00:00,100.24629422,0.0,0.0,0.0,43.513341876,52.539744,13.453451193,0.0,4.83426,8.61919119296
 04/09  09:00:00,100.245048834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.181982295,0.0,0.0,0.0,43.513341876,52.539744,22.2634515415,0.0,4.83426,17.4291915415
 04/09  11:00:00,100.989178214,0.0,0.0,0.0,43.513341876,52.539744,13.4901555192,0.0,4.83426,8.65589551923
 04/09  12:00:00,100.097952164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  13:00:00,100.167727298,0.0,0.0,0.0,43.513341876,52.539744,13.4897270795,0.0,4.83426,8.65546707948
 04/09  14:00:00,100.18568051,0.0,0.0,0.0,43.513341876,52.539744,13.4827115415,0.0,4.83426,8.64845154151
 04/09  15:00:00,100.159368954,0.0,0.0,0.0,43.513341876,52.539744,13.4830851156,0.0,4.83426,8.64882511561
 04/09  16:00:00,99.9782524394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,99.9928043919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,99.9565988076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,109.321755023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.25068704,0.0,0.0,0.0,43.513341876,52.539744,13.4464447676,0.0,4.83426,8.61218476756
 04/09  21:00:00,118.034496913,0.0,0.0,0.0,43.513341876,52.539744,31.2624031855,0.0,4.83426,26.4281431855
 04/09  22:00:00,117.687935723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.581352208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.659148401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  01:00:00,117.670908125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  02:00:00,117.665534147,0.0,0.0,0.0,43.513341876,52.539744,13.4536964688,0.0,4.83426,8.61943646878
 04/10  03:00:00,117.653105985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  04:00:00,118.078387261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  05:00:00,118.034909964,0.0,0.0,0.0,43.513341876,52.539744,13.4537068688,0.0,4.83426,8.61944686884
 04/10  06:00:00,186.867828391,73.4898972224,0.0,0.0,43.513341876,53.238744,1089.30173415,1084.44747415,4.83426,0.02
 04/10  07:00:00,352.450870335,73.4898972224,0.0,0.0,220.879908,53.238744,996.493317906,965.313136136,4.83426,26.3459217706
 04/10  08:00:00,444.775142139,73.4898972224,0.00221198353637,0.0,220.879908,145.652643033,813.346008289,750.55310443,36.25695,26.5359538591
 04/10  09:00:00,444.723134399,73.4898972224,0.00298786147725,0.0,220.879908,145.652643033,717.66845455,636.707220883,36.25695,44.7042836667
 04/10  10:00:00,450.6652682,73.4898972224,0.00209186353395,0.0,220.879908,151.653867033,633.600809049,540.492259509,48.3426,44.7659495392
 04/10  11:00:00,451.540455788,73.4898972224,0.0,0.0,220.879908,151.653867033,516.805768456,423.521868131,48.3426,44.9413003254
 04/10  12:00:00,450.614397167,73.501955286,0.0,0.0,220.879908,151.653867033,442.348521537,339.918834653,48.3426,54.0870868843
 04/10  13:00:00,492.129252814,73.7869528232,45.9976232869,0.0,220.879908,145.652643033,325.376020321,247.029376964,24.1713,54.1753433573
 04/10  14:00:00,491.259753868,74.4650496502,43.0374164015,0.0,220.879908,145.652643033,243.357670953,183.399569937,24.1713,35.7868010159
 04/10  15:00:00,480.903398344,75.0982475039,40.0869948882,0.0,220.879908,137.835547516,164.735187235,113.828189535,4.83426,46.0727377007
 04/10  16:00:00,513.311500578,73.7671178869,78.5821533219,0.0,220.879908,133.019064,67.5869755157,19.5700936087,4.83426,43.182621907
 04/10  17:00:00,459.416309784,73.5588172187,104.667412503,0.0,220.879908,53.238744,74.4156206849,34.0244388996,4.83426,35.5569217852
 04/10  18:00:00,435.049132525,73.544264395,80.5553518915,0.0,220.879908,53.238744,100.018327,59.488427931,4.83426,35.6956390685
 04/10  19:00:00,395.84957973,73.5071781146,33.059868111,0.0,220.879908,53.238744,123.649387755,101.452197609,4.83426,17.362930146
 04/10  20:00:00,370.223249387,73.4898972224,0.0,0.0,220.879908,53.238744,379.53085877,366.016645455,4.83426,8.67995331521
 04/10  21:00:00,117.860928272,0.0,0.0,0.0,43.513341876,52.539744,13.5152677278,0.0,4.83426,8.6810077278
 04/10  22:00:00,117.667614195,0.0,0.0,0.0,43.513341876,52.539744,13.4783189195,0.0,4.83426,8.64405891949
 04/10  23:00:00,118.701291789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,117.778782073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  01:00:00,117.742221233,0.0,0.0,0.0,43.513341876,52.539744,13.4535057525,0.0,4.83426,8.61924575245
 04/11  02:00:00,117.698528121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,117.669620076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  04:00:00,119.749583771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,119.395902936,0.0,0.0,0.0,43.513341876,52.539744,13.4534987295,0.0,4.83426,8.61923872951
 04/11  06:00:00,189.031949651,73.4898972224,0.0016063400474,0.0,43.513341876,53.238744,1611.65966825,1606.80540825,4.83426,0.02
 04/11  07:00:00,353.892435538,73.4898972224,0.000783909944108,0.0,220.879908,53.238744,1300.15359712,1268.97286235,4.83426,26.346474773
 04/11  08:00:00,444.863973841,73.4898972224,0.00362297757899,0.0,220.879908,145.652643033,728.113067063,665.32078966,36.25695,26.5353274029
 04/11  09:00:00,444.594719651,73.5159888501,0.00277756225065,0.0,220.879908,145.652643033,459.931447668,378.972149712,36.25695,44.7023479555
 04/11  10:00:00,461.514478155,73.7507583301,9.97009564145,0.0,220.879908,151.653867033,332.483107253,239.377548068,48.3426,44.762959185
 04/11  11:00:00,492.334232067,74.409791601,37.5479781213,0.0,220.879908,151.653867033,222.943774078,129.668512734,48.3426,44.9326613441
 04/11  12:00:00,531.272298678,75.8234236561,75.68293478,0.0,220.879908,151.653867033,176.999143448,74.5755290066,48.3426,54.0810144409
 04/11  13:00:00,591.237332739,77.7147909626,139.432010796,0.0,220.879908,145.652643033,104.012593542,25.6742789127,24.1713,54.1670146292
 04/11  14:00:00,670.765572235,79.5044905199,216.938506733,0.0,220.879908,145.652643033,62.5513898426,1.285429769,24.1713,37.0946600736
 04/11  15:00:00,719.200126899,81.0098990744,271.608795422,0.0,220.879908,137.835547516,52.0386097617,3.55193842233,4.83426,43.6524113394
 04/11  16:00:00,694.528636324,77.4581643477,255.609425494,0.0,220.879908,133.019064,52.85628444,3.75344754759,4.83426,44.2685768924
 04/11  17:00:00,573.003714395,75.5494756778,215.823814059,0.0,220.879908,53.238744,44.3587800045,3.97191838134,4.83426,35.5526016231
 04/11  18:00:00,534.917347778,74.9581172865,178.447737437,0.0,220.879908,53.238744,50.7499457559,10.2210991825,4.83426,35.6945865734
 04/11  19:00:00,467.725920202,74.2352545395,103.518248227,0.0,220.879908,53.238744,77.2985666898,55.102424088,4.83426,17.3618826018
 04/11  20:00:00,412.18225958,73.8568419068,39.7061261033,0.0,220.879908,53.238744,106.43678051,92.9217961131,4.83426,8.68072439714
 04/11  21:00:00,117.696189793,0.0,0.0,0.0,43.513341876,52.539744,13.5146799661,0.0,4.83426,8.68041996609
 04/11  22:00:00,117.784755602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  23:00:00,118.760357791,0.0,0.0,0.0,43.513341876,52.539744,13.4677359605,0.0,4.83426,8.63347596052
 04/11  24:00:00,117.829777969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  01:00:00,117.785286532,0.0,0.0,0.0,43.513341876,52.539744,13.4533965543,0.0,4.83426,8.61913655434
 04/12  02:00:00,117.708268722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,117.684330491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  04:00:00,118.08846499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,118.034093391,0.0,0.0,0.0,43.513341876,52.539744,13.4533719806,0.0,4.83426,8.61911198058
 04/12  06:00:00,188.271353,73.4898972224,0.00219009134131,0.0,43.513341876,53.238744,1384.53662869,1379.68236869,4.83426,0.02
 04/12  07:00:00,353.494989146,73.4898972224,0.0,0.0,220.879908,53.238744,1128.96322694,1097.78567307,4.83426,26.3432938702
 04/12  08:00:00,444.716618367,73.4921875271,0.00362372915752,0.0,220.879908,145.652643033,641.343496115,578.554593252,36.25695,26.5319528632
 04/12  09:00:00,453.530217489,73.7368599783,7.99988287186,0.0,220.879908,145.652643033,352.192712375,271.241984199,36.25695,44.6937781759
 04/12  10:00:00,499.922220798,74.2969148729,46.0191321401,0.0,220.879908,151.653867033,223.534257014,130.437689522,48.3426,44.7539674922
 04/12  11:00:00,583.091773674,75.5202574083,126.509483463,0.0,220.879908,151.653867033,114.536724688,21.2610482889,48.3426,44.9330763994
 04/12  12:00:00,648.473633696,77.3787075808,190.80546822,0.0,220.879908,151.653867033,106.860524288,4.44977303544,48.3426,54.0681512528
 04/12  13:00:00,701.598713503,79.729117541,247.373126659,0.0,220.879908,145.652643033,78.9343753881,0.608108032223,24.1713,54.1549673559
 04/12  14:00:00,825.363010859,81.8712217703,368.689350496,0.0,220.879908,145.652643033,59.9450859416,0.0,24.1713,35.7737859416
 04/12  15:00:00,904.20775825,83.7822249454,453.351595695,0.0,220.879908,137.835547516,49.6294552699,0.0,4.83426,44.7951952699
 04/12  16:00:00,904.990877058,79.4930138502,463.447590879,0.0,220.879908,133.019064,40.396298299,0.0099619143126,4.83426,35.5520763847
 04/12  17:00:00,758.294325505,77.1271704762,398.981272272,0.0,220.879908,53.238744,40.4060254941,0.0,4.83426,35.5717654941
 04/12  18:00:00,669.630983356,76.2633727526,311.389098729,0.0,220.879908,53.238744,49.4201643258,0.0,4.83426,44.5859043258
 04/12  19:00:00,576.357483522,75.1030671681,213.186731592,0.0,220.879908,53.238744,18.6040284487,5.07868608657,4.83426,8.69108236211
 04/12  20:00:00,462.093810614,74.3306817049,88.8584070134,0.0,220.879908,53.238744,86.7098726587,73.1950030911,4.83426,8.68060956765
 04/12  21:00:00,117.984076232,0.0,0.0,0.0,43.513341876,52.539744,22.1748115494,0.0,4.83426,17.3405515494
 04/12  22:00:00,117.715682833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  23:00:00,118.712265275,0.0,0.0,0.0,43.513341876,52.539744,13.4676964481,0.0,4.83426,8.63343644813
 04/12  24:00:00,117.734550607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.7310543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  02:00:00,117.702335229,0.0,0.0,0.0,43.513341876,52.539744,13.4533248997,0.0,4.83426,8.6190648997
 04/13  03:00:00,117.671250415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,118.068702105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
