Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/13  05:00:00,118.022967432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,188.301986806,73.4898972224,0.00266738170867,0.0,43.513341876,53.238744,1441.93735819,1428.4839072,4.83426,8.61919099454
 04/13  07:00:00,353.629374012,73.4898972224,0.000877391568829,0.0,220.879908,53.238744,1151.16598825,1128.7658103,4.83426,17.5659179547
 04/13  08:00:00,444.789355196,73.4974670303,0.00360830272084,0.0,220.879908,145.652643033,689.610395175,617.987932824,36.25695,35.3655123513
 04/13  09:00:00,453.875742546,73.8092595581,8.59879909655,0.0,220.879908,145.652643033,377.024420718,296.077159005,36.25695,44.6903117124
 04/13  10:00:00,525.394457874,74.4963015983,71.1104660683,0.0,220.879908,151.653867033,185.817377136,98.881740632,48.3426,38.5930365039
 04/13  11:00:00,655.739221046,76.0931891722,198.184635058,0.0,220.879908,151.653867033,100.724419949,1.26903564158,48.3426,51.1127843069
 04/13  12:00:00,826.646163364,78.7042617939,366.950632613,0.0,220.879908,151.653867033,93.3934515473,0.0,48.3426,45.0508515473
 04/13  13:00:00,927.04184477,81.6911065184,470.186545532,0.0,220.879908,145.652643033,78.3595726137,0.0176419356699,24.1713,54.170630678
 04/13  14:00:00,1014.61157507,84.1186703001,555.179576575,0.0,220.879908,145.652643033,68.8814473058,0.0,24.1713,44.7101473058
 04/13  15:00:00,1051.19383294,86.7362815234,596.742524281,0.0,220.879908,137.835547516,49.6247290662,0.0,4.83426,44.7904690662
 04/13  16:00:00,1075.22290232,81.5722233792,630.996319701,0.0,220.879908,133.019064,40.3943595024,0.0114370377765,4.83426,35.5486624646
 04/13  17:00:00,935.400258179,78.2970476443,574.405325872,0.0,220.879908,53.238744,40.3811718475,0.0,4.83426,35.5469118475
 04/13  18:00:00,824.821278738,77.2042915793,465.148534105,0.0,220.879908,53.238744,49.4284542015,0.0,4.83426,44.5941942015
 04/13  19:00:00,701.722386352,75.7620432408,337.381620745,0.0,220.879908,53.238744,13.5252158713,0.0,4.83426,8.69095587133
 04/13  20:00:00,603.826545158,74.9107663183,228.765768335,0.0,220.879908,53.238744,13.9238011718,0.409460240846,4.83426,8.68008093098
 04/13  21:00:00,118.25072052,0.0,0.0,0.0,43.513341876,52.539744,13.5139959888,0.0,4.83426,8.67973598882
 04/13  22:00:00,117.97391802,0.0,0.0,0.0,43.513341876,52.539744,13.4784803879,0.0,4.83426,8.64422038789
 04/13  23:00:00,118.933235594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  24:00:00,117.978408808,0.0,0.0,0.0,43.513341876,52.539744,13.4533525582,0.0,4.83426,8.61909255818
 04/14  01:00:00,117.934839203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  02:00:00,117.918279905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,117.911005519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,120.067802952,0.0,0.0,0.0,43.513341876,52.539744,13.4532779942,0.0,4.83426,8.61901799423
 04/14  05:00:00,119.663428948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  06:00:00,187.045312154,73.4898972224,0.00348331829836,0.0,43.513341876,53.238744,546.676918872,541.822658872,4.83426,0.02
 04/14  07:00:00,352.080284521,73.4898972224,0.0,0.0,220.879908,53.238744,490.950036381,459.776847635,4.83426,26.3389287458
 04/14  08:00:00,539.315409485,74.0851239788,91.161682283,0.0,220.879908,145.652643033,244.737817283,181.954066144,36.25695,26.5268011384
 04/14  09:00:00,615.485854672,75.2849947633,163.908159843,0.0,220.879908,145.652643033,98.8476837972,17.9034126217,36.25695,44.6873211755
 04/14  10:00:00,684.75328974,75.8181938528,226.502363492,0.0,220.879908,151.653867033,93.0846454023,0.0,48.3426,44.7420454023
 04/14  11:00:00,665.903071576,76.2302501822,206.754334308,0.0,220.879908,151.653867033,93.2571406821,0.0,48.3426,44.9145406821
 04/14  12:00:00,693.644245979,76.7062321663,235.085869963,0.0,220.879908,151.653867033,102.401622563,0.0,48.3426,54.0590225633
 04/14  13:00:00,701.029457338,77.1316315187,248.293756426,0.0,220.879908,145.652643033,78.3387855744,0.0223949463218,24.1713,54.145090628
 04/14  14:00:00,710.538923839,77.8279581801,257.237354235,0.0,220.879908,145.652643033,59.939668132,0.0,24.1713,35.768368132
 04/14  15:00:00,821.184634737,80.0720876894,373.225885736,0.0,220.879908,137.835547516,49.6152504112,0.0,4.83426,44.7809904112
 04/14  16:00:00,887.404327487,77.3971135645,447.080356689,0.0,220.879908,133.019064,40.3911989206,0.0109085676557,4.83426,35.5460303529
 04/14  17:00:00,752.427436261,75.6891972629,393.552239124,0.0,220.879908,53.238744,46.2034120092,0.0,4.83426,41.3691520092
 04/14  18:00:00,670.450801438,75.1431970974,312.418084829,0.0,220.879908,53.238744,43.5768506639,0.0,4.83426,38.7425906639
 04/14  19:00:00,577.836310719,74.4463300826,214.979248779,0.0,220.879908,53.238744,14.0951028665,0.570317619572,4.83426,8.69052524697
 04/14  20:00:00,522.759158575,74.0795448792,148.619118959,0.0,220.879908,53.238744,46.4763952432,32.9621114282,4.83426,8.68002381495
 04/14  21:00:00,117.897881996,0.0,0.0,0.0,43.513341876,52.539744,22.1736314047,0.0,4.83426,17.3393714047
 04/14  22:00:00,117.950487577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  23:00:00,118.903380806,0.0,0.0,0.0,43.513341876,52.539744,13.467323206,0.0,4.83426,8.633063206
 04/14  24:00:00,118.082469242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,118.036855487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,117.946958717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,117.927149375,0.0,0.0,0.0,43.513341876,52.539744,13.4461834865,0.0,4.83426,8.61192348648
 04/15  04:00:00,118.35311377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  05:00:00,118.324029962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,112.404668747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,100.363270406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.45611768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.557780629,0.0,0.0,0.0,43.513341876,52.539744,13.4531959157,0.0,4.83426,8.61893591569
 04/15  10:00:00,100.582908271,0.0,0.0,0.0,43.513341876,52.539744,13.5556094063,0.0,4.83426,8.72134940627
 04/15  11:00:00,101.378043099,0.0,0.0,0.0,43.513341876,52.539744,13.4889890824,0.0,4.83426,8.65472908236
 04/15  12:00:00,100.561227358,0.0,0.0,0.0,43.513341876,52.539744,13.4893599642,0.0,4.83426,8.65509996418
 04/15  13:00:00,198.128496294,1.85509263925,93.9864202999,0.0,43.513341876,52.539744,13.4823035014,0.0,4.83426,8.64804350136
 04/15  14:00:00,275.585226386,2.48593809098,170.219707079,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  15:00:00,408.198097224,3.88018834046,300.124991968,0.0,43.513341876,52.539744,13.481803164,0.0,4.83426,8.64754316402
 04/15  16:00:00,409.560300562,3.9479894797,301.595783485,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,426.419201304,4.17852873185,317.952371454,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,336.802819228,3.15765035213,230.334056771,0.0,43.513341876,52.539744,13.4463139489,0.0,4.83426,8.61205394893
 04/15  19:00:00,166.034350421,0.904689514724,57.453286361,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,118.809787255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  21:00:00,118.473397461,0.0,0.0,0.0,43.513341876,52.539744,31.2494439236,0.0,4.83426,26.4151839236
 04/15  22:00:00,118.046337053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.876178515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,118.01877326,0.0,0.0,0.0,43.513341876,52.539744,13.4461394799,0.0,4.83426,8.61187947988
 04/16  01:00:00,118.015270738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,117.994190581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.959798778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.385002823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,118.311897527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,109.353687996,0.0,0.0,0.0,43.513341876,52.539744,13.4447312658,0.0,4.83426,8.61047126575
 04/16  07:00:00,100.310160911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,100.382450929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,100.455549001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,100.504717193,0.0,0.0,0.0,43.513341876,52.539744,22.2568072099,0.0,4.83426,17.4225472099
 04/16  11:00:00,101.36820419,0.0,0.0,0.0,43.513341876,52.539744,13.4884389593,0.0,4.83426,8.65417895928
 04/16  12:00:00,100.614368549,0.0,0.0,0.0,43.513341876,52.539744,13.4887860653,0.0,4.83426,8.65452606531
 04/16  13:00:00,238.367312073,1.76264593276,134.351909214,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  14:00:00,100.777954724,0.0,0.0,0.0,43.513341876,52.539744,13.482033822,0.0,4.83426,8.64777382202
 04/16  15:00:00,253.638596031,1.80823349487,149.456430137,0.0,43.513341876,52.539744,13.4818501111,0.0,4.83426,8.64759011107
 04/16  16:00:00,358.32223786,3.02021417509,252.009384791,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,332.734746621,2.73937240841,226.996870474,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,267.918024811,2.06205036647,163.534671194,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,163.266076736,0.689841714129,54.89661375,0.0,43.513341876,52.539744,13.4463041543,0.0,4.83426,8.6120441543
 04/16  20:00:00,118.955586237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  21:00:00,118.618622012,0.0,0.0,0.0,43.513341876,52.539744,31.2515057247,0.0,4.83426,26.4172457247
 04/16  22:00:00,118.158312349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,118.953267455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,118.091248604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,118.077727977,0.0,0.0,0.0,43.513341876,52.539744,13.4531027339,0.0,4.83426,8.61884273389
 04/17  02:00:00,118.076266715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,118.055999943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  04:00:00,118.546088056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  05:00:00,118.531980723,0.0,0.0,0.0,43.513341876,52.539744,13.4533105681,0.0,4.83426,8.61905056807
 04/17  06:00:00,550.348925515,73.7202655012,361.605481505,0.0,43.513341876,53.238744,19.3191049912,14.4648449912,4.83426,0.02
 04/17  07:00:00,759.524843262,73.4898972224,401.927235899,0.0,220.879908,53.238744,38.8710831793,7.70198525901,4.83426,26.3348379203
 04/17  08:00:00,963.423076863,76.1364114149,510.111930525,0.0,220.879908,145.652643033,62.7765791494,0.0,36.25695,26.5196291494
 04/17  09:00:00,1001.40315958,77.6672975383,545.70779423,0.0,220.879908,145.652643033,80.9259284503,0.0,36.25695,44.6689784503
 04/17  10:00:00,1028.32111646,79.8545105195,563.750580756,0.0,220.879908,151.653867033,93.0687137798,0.0,48.3426,44.7261137798
 04/17  11:00:00,1073.22004753,83.2603049311,603.837690511,0.0,220.879908,151.653867033,93.2413842647,0.0,48.3426,44.8987842647
 04/17  12:00:00,1104.07659532,87.77288697,630.184966097,0.0,220.879908,151.653867033,93.3677856106,0.0,48.3426,45.0251856106
 04/17  13:00:00,1117.48295565,91.8262626116,645.379858202,0.0,220.879908,145.652643033,78.3168735306,0.0109060892419,24.1713,54.1346674413
 04/17  14:00:00,1097.19529704,93.8469100988,623.745863207,0.0,220.879908,145.652643033,68.8581936237,0.0,24.1713,44.6868936237
 04/17  15:00:00,1086.04221346,95.8658690015,619.122011654,0.0,220.879908,137.835547516,49.6008752771,0.0,4.83426,44.7666152771
 04/17  16:00:00,1111.56340604,88.4496810246,658.33096788,0.0,220.879908,133.019064,40.3788811696,0.0119952052186,4.83426,35.5326259644
 04/17  17:00:00,992.445194529,81.9309956118,626.525855435,0.0,220.879908,53.238744,40.367108081,0.0,4.83426,35.532848081
 04/17  18:00:00,880.951087383,79.7855839031,517.218254678,0.0,220.879908,53.238744,40.4938201378,0.0,4.83426,35.6595601378
 04/17  19:00:00,666.313053403,77.0188709009,298.739167165,0.0,220.879908,53.238744,23.1400796209,0.945988064395,4.83426,17.3598315565
 04/17  20:00:00,528.780373413,75.463944023,150.835868869,0.0,220.879908,53.238744,41.6825702749,28.168972665,4.83426,8.67933760986
 04/17  21:00:00,118.170513613,0.0,0.0,0.0,43.513341876,52.539744,13.5131811387,0.0,4.83426,8.67892113869
 04/17  22:00:00,117.899958448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  23:00:00,118.836474298,0.0,0.0,0.0,43.513341876,52.539744,13.4663282497,0.0,4.83426,8.63206824973
 04/17  24:00:00,117.907985678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,117.882791971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  02:00:00,117.849252964,0.0,0.0,0.0,43.513341876,52.539744,13.4530753637,0.0,4.83426,8.61881536366
 04/18  03:00:00,117.81883276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,119.919609372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  05:00:00,119.591201525,0.0,0.0,0.0,43.513341876,52.539744,13.4532653344,0.0,4.83426,8.61900533437
 04/18  06:00:00,184.141748502,73.4898972224,0.00347152220463,0.0,43.513341876,53.238744,725.440330382,720.586070382,4.83426,0.02
 04/18  07:00:00,352.155936989,73.4898972224,0.0,0.0,220.879908,53.238744,702.673928758,671.50974194,4.83426,26.3299268183
 04/18  08:00:00,445.030814241,73.9604695229,0.00227816359882,0.0,220.879908,145.652643033,446.441041152,383.664878085,36.25695,26.5192130665
 04/18  09:00:00,445.896382455,74.7859555301,0.00261389460718,0.0,220.879908,145.652643033,334.925234562,254.010486088,36.25695,44.6577984734
 04/18  10:00:00,481.100781293,75.6811067198,26.3629085076,0.0,220.879908,151.653867033,285.859910974,201.73711558,48.3426,35.7801953944
 04/18  11:00:00,517.655698584,77.0819840811,59.8381433306,0.0,220.879908,151.653867033,192.380265155,90.1728535614,48.3426,53.8648115938
 04/18  12:00:00,591.733978643,79.2515264006,132.412708092,0.0,220.879908,151.653867033,136.083354074,42.7145995062,48.3426,45.0261545675
 04/18  13:00:00,644.941973195,81.7061020544,188.978658322,0.0,220.879908,145.652643033,92.9360624127,14.6460231016,24.1713,54.1187393111
 04/18  14:00:00,769.426524403,84.2798012571,310.549394368,0.0,220.879908,145.652643033,68.8522372507,0.0,24.1713,44.6809372507
 04/18  15:00:00,884.990124787,86.7909148656,431.269167937,0.0,220.879908,137.835547516,43.8417557833,0.0,4.83426,39.0074957833
 04/18  16:00:00,786.693857977,79.8254465104,345.218352092,0.0,220.879908,133.019064,43.8080579401,0.177676679602,4.83426,38.7961212605
 04/18  17:00:00,583.289492981,76.356406536,225.317942764,0.0,220.879908,53.238744,48.3748857083,5.59214440309,4.83426,37.9484813053
 04/18  18:00:00,506.879735537,75.5198789283,149.961116314,0.0,220.879908,53.238744,66.9503666462,26.4540105078,4.83426,35.6620961384
 04/18  19:00:00,474.122040291,74.8906306621,111.995753331,0.0,220.879908,53.238744,53.8492370788,40.3258411994,4.83426,8.68913587933
 04/18  20:00:00,462.554116549,74.3626121338,89.1500637918,0.0,220.879908,53.238744,77.6929994953,64.1800645259,4.83426,8.67867496944
 04/18  21:00:00,117.787132811,0.0,0.0,0.0,43.513341876,52.539744,13.5135600791,0.0,4.83426,8.67930007909
 04/18  22:00:00,117.846644499,0.0,0.0,0.0,43.513341876,52.539744,13.477845316,0.0,4.83426,8.64358531602
 04/18  23:00:00,118.813858598,0.0,0.0,0.0,43.513341876,52.539744,13.4668847462,0.0,4.83426,8.63262474623
 04/18  24:00:00,117.897035603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  01:00:00,117.903452985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  02:00:00,117.879739532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,117.878487674,0.0,0.0,0.0,43.513341876,52.539744,13.4530692008,0.0,4.83426,8.61880920084
 04/19  04:00:00,118.309136045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  05:00:00,118.236191407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,183.392076856,73.4898972224,0.00332467414419,0.0,43.513341876,53.238744,585.810377115,572.357692538,4.83426,8.61842457639
 04/19  07:00:00,352.117715702,73.4898972224,0.0,0.0,220.879908,53.238744,552.044739857,529.64941225,4.83426,17.5610676063
 04/19  08:00:00,444.724279064,73.6185057085,0.00252737776769,0.0,220.879908,145.652643033,499.692323651,428.08776313,36.25695,35.3476105214
 04/19  09:00:00,445.221196813,74.025753198,0.0,0.0,220.879908,145.652643033,545.338865291,473.353346614,36.25695,35.728568677
 04/19  10:00:00,451.534785585,74.3274307525,0.00242041309242,0.0,220.879908,151.653867033,548.235485607,455.177082682,48.3426,44.7158029243
 04/19  11:00:00,452.693137784,74.5907598303,0.0,0.0,220.879908,151.653867033,478.709820175,385.487738134,48.3426,44.8794820408
 04/19  12:00:00,452.046636429,74.8380902997,0.0,0.0,220.879908,151.653867033,485.197605769,382.839983816,48.3426,54.0150219537
 04/19  13:00:00,445.862857145,74.620388093,0.0,0.0,220.879908,145.652643033,484.4402423,414.290402646,24.1713,45.9785396535
 04/19  14:00:00,445.927375455,74.6951931623,0.0,0.0,220.879908,145.652643033,482.941004083,414.979345801,24.1713,43.7903582819
 04/19  15:00:00,438.425676238,75.0530175345,0.0,0.0,220.879908,137.835547516,413.171961185,363.583963314,4.83426,44.7537378706
 04/19  16:00:00,431.857121381,73.5635017762,0.0,0.0,220.879908,133.019064,274.778294434,234.420241054,4.83426,35.5237933802
 04/19  17:00:00,351.989133354,73.4898972224,0.0,0.0,220.879908,53.238744,348.497160523,308.137616788,4.83426,35.5252837345
 04/19  18:00:00,351.99331382,73.4898972224,0.0,0.0,220.879908,53.238744,352.876604637,312.390773255,4.83426,35.6515713815
 04/19  19:00:00,358.366882777,73.4898972224,0.0,0.0,220.879908,53.238744,341.617063311,319.424718146,4.83426,17.3580851644
 04/19  20:00:00,370.282596094,73.4898972224,0.0,0.0,220.879908,53.238744,343.873717066,330.362414539,4.83426,8.67704252787
 04/19  21:00:00,117.989613156,0.0,0.0,0.0,43.513341876,52.539744,13.5128259308,0.0,4.83426,8.67856593085
 04/19  22:00:00,117.753513028,0.0,0.0,0.0,43.513341876,52.539744,13.4772636516,0.0,4.83426,8.64300365162
 04/19  23:00:00,118.716219125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  24:00:00,117.802269083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  01:00:00,117.795816754,0.0,0.0,0.0,43.513341876,52.539744,13.4530189778,0.0,4.83426,8.61875897776
 04/20  02:00:00,117.788056854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  03:00:00,117.80140483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.247242797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.214757698,0.0,0.0,0.0,43.513341876,52.539744,13.4531683751,0.0,4.83426,8.61890837507
 04/20  06:00:00,183.398107056,73.4898972224,0.00172557977027,0.0,43.513341876,53.238744,586.116727494,581.262467494,4.83426,0.02
 04/20  07:00:00,352.07767104,73.4898972224,0.0,0.0,220.879908,53.238744,572.455993647,541.292999727,4.83426,26.3287339203
 04/20  08:00:00,444.534932187,73.4898972224,0.00209202392321,0.0,220.879908,145.652643033,515.064917237,452.295866672,36.25695,26.5121005652
 04/20  09:00:00,444.644384423,73.5481580721,0.00290537502523,0.0,220.879908,145.652643033,461.605354827,380.698105218,36.25695,44.6502996091
 04/20  10:00:00,489.167896171,74.00992039,36.2463779311,0.0,220.879908,151.653867033,304.779253242,213.374293358,48.3426,43.0623598833
 04/20  11:00:00,528.035252988,74.845886616,70.9619952494,0.0,220.879908,151.653867033,205.297155636,110.427695133,48.3426,46.5268605037
 04/20  12:00:00,542.328230969,76.0335336465,84.8527441027,0.0,220.879908,151.653867033,168.740515372,75.3872783614,48.3426,45.0106370104
 04/20  13:00:00,570.970634367,77.3875253581,119.125403067,0.0,220.879908,145.652643033,136.733925152,58.4642103165,24.1713,54.0984148359
 04/20  14:00:00,630.359727902,78.6712677597,175.622814984,0.0,220.879908,145.652643033,92.896452315,24.0569738471,24.1713,44.6681784679
 04/20  15:00:00,643.019158307,80.0841569881,196.254308434,0.0,220.879908,137.835547516,47.1976055716,6.56379764925,4.83426,35.7995479223
 04/20  16:00:00,698.999263186,77.0516269138,260.313463115,0.0,220.879908,133.019064,41.0116605462,0.655135464915,4.83426,35.5222650813
 04/20  17:00:00,592.785613243,75.3196505922,235.687923343,0.0,220.879908,53.238744,41.7460758365,1.38976139825,4.83426,35.5220544383
 04/20  18:00:00,534.199187473,74.7935868066,177.836639127,0.0,220.879908,53.238744,59.7297380183,10.336999753,4.83426,44.5584782653
 04/20  19:00:00,504.860294054,74.2884241551,142.673097563,0.0,220.879908,53.238744,34.8767073481,21.3535060029,4.83426,8.68894134517
 04/20  20:00:00,468.780099792,73.9617469019,95.4113728248,0.0,220.879908,53.238744,81.6473843172,68.1348052012,4.83426,8.67831911606
 04/20  21:00:00,118.032251704,0.0,0.0,0.0,43.513341876,52.539744,13.5128008551,0.0,4.83426,8.67854085511
 04/20  22:00:00,117.763088957,0.0,0.0,0.0,43.513341876,52.539744,13.4766601921,0.0,4.83426,8.64240019205
 04/20  23:00:00,118.743943234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,117.820580262,0.0,0.0,0.0,43.513341876,52.539744,13.4531131339,0.0,4.83426,8.61885313394
 04/21  01:00:00,117.810719461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  02:00:00,117.768773799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,117.742753693,0.0,0.0,0.0,43.513341876,52.539744,13.4529095126,0.0,4.83426,8.61864951261
 04/21  04:00:00,119.842889445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  05:00:00,119.501842273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,184.55182283,73.4898972224,0.00243700064042,0.0,43.513341876,53.238744,1152.93649083,1148.08223083,4.83426,0.02
 04/21  07:00:00,352.391739285,73.4898972224,0.0,0.0,220.879908,53.238744,900.096011754,868.937088958,4.83426,26.3246627961
 04/21  08:00:00,453.106622822,73.5997524772,8.05131504508,0.0,220.879908,145.652643033,432.680469839,369.912207253,36.25695,26.5113125853
 04/21  09:00:00,526.081271893,74.1769072786,75.8436618905,0.0,220.879908,145.652643033,215.147144352,134.241646461,36.25695,44.6485478903
 04/21  10:00:00,588.612676311,75.0910638962,130.875895298,0.0,220.879908,151.653867033,129.23155778,36.1872357417,48.3426,44.7017220385
 04/21  11:00:00,655.55141448,76.6780437657,196.511086175,0.0,220.879908,151.653867033,93.5280211671,0.307171027979,48.3426,44.8782501391
 04/21  12:00:00,776.032757569,79.1628029439,316.035384941,0.0,220.879908,151.653867033,93.3386108248,0.0,48.3426,44.9960108248
 04/21  13:00:00,868.119994554,81.9597588195,411.163819109,0.0,220.879908,145.652643033,78.2776276444,0.00787084150152,24.1713,54.0984568029
 04/21  14:00:00,957.187414244,84.4501205587,497.60278398,0.0,220.879908,145.652643033,68.8338593522,0.0,24.1713,44.6625593522
 04/21  15:00:00,1029.90452121,86.9566206151,575.529356302,0.0,220.879908,137.835547516,49.5782481902,0.00513144594606,4.83426,44.7388567443
 04/21  16:00:00,1008.98148519,81.7693601439,564.939456229,0.0,220.879908,133.019064,40.3560978944,0.0119443793392,4.83426,35.5098935151
 04/21  17:00:00,804.068155643,78.3039348028,443.453564315,0.0,220.879908,53.238744,40.3429582009,0.0,4.83426,35.5086982009
 04/21  18:00:00,711.72109566,76.6724463422,352.901859258,0.0,220.879908,53.238744,40.4817150068,0.0,4.83426,35.6474550068
 04/21  19:00:00,657.678484686,75.6911520662,294.031051982,0.0,220.879908,53.238744,13.5222232933,0.0,4.83426,8.68796329327
 04/21  20:00:00,602.612162668,75.020008695,227.897458105,0.0,220.879908,53.238744,14.5556885322,1.04389883725,4.83426,8.67752969491
 04/21  21:00:00,117.866892097,0.0,0.0,0.0,43.513341876,52.539744,13.5126351397,0.0,4.83426,8.67837513974
 04/21  22:00:00,117.880936887,0.0,0.0,0.0,43.513341876,52.539744,13.4754690707,0.0,4.83426,8.64120907067
 04/21  23:00:00,118.803525062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  24:00:00,117.877142067,0.0,0.0,0.0,43.513341876,52.539744,13.4531068306,0.0,4.83426,8.61884683058
 04/22  01:00:00,117.88340525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.858191451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  03:00:00,117.825072984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.236742203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,118.189163072,0.0,0.0,0.0,43.513341876,52.539744,13.4460639668,0.0,4.83426,8.61180396683
 04/22  06:00:00,109.242332352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,100.192956317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,100.25767951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.328541167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  10:00:00,100.386436594,0.0,0.0,0.0,43.513341876,52.539744,22.2529623724,0.0,4.83426,17.4187023724
 04/22  11:00:00,101.251198198,0.0,0.0,0.0,43.513341876,52.539744,13.4876976865,0.0,4.83426,8.65343768653
 04/22  12:00:00,100.445813351,0.0,0.0,0.0,43.513341876,52.539744,13.487907719,0.0,4.83426,8.65364771902
 04/22  13:00:00,100.548830827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  14:00:00,100.576126192,0.0,0.0,0.0,43.513341876,52.539744,13.4812158702,0.0,4.83426,8.64695587023
 04/22  15:00:00,100.573589404,0.0,0.0,0.0,43.513341876,52.539744,13.4805200462,0.0,4.83426,8.64626004624
 04/22  16:00:00,134.845007792,0.689841714129,33.3192414074,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  17:00:00,100.355421704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,176.737306285,1.39635720617,74.1205165229,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,103.766487569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,118.601141513,0.0,0.0,0.0,43.513341876,52.539744,13.4459372559,0.0,4.83426,8.61167725592
 04/22  21:00:00,118.287164522,0.0,0.0,0.0,43.513341876,52.539744,31.2344449603,0.0,4.83426,26.4001849603
 04/22  22:00:00,117.844432103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,118.675748223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,117.773157367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.768016243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,117.763038754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,117.745411426,0.0,0.0,0.0,43.513341876,52.539744,13.4459303752,0.0,4.83426,8.61167037522
 04/23  04:00:00,118.159600906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,118.126953646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,106.200454187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,100.113790666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,100.139916352,0.0,0.0,0.0,43.513341876,52.539744,13.4527443626,0.0,4.83426,8.61848436265
 04/23  09:00:00,100.200792399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.284502193,0.0,0.0,0.0,43.513341876,52.539744,22.2521362366,0.0,4.83426,17.4178762366
 04/23  11:00:00,101.175653353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  12:00:00,100.348570806,0.0,0.0,0.0,43.513341876,52.539744,13.4880439707,0.0,4.83426,8.65378397068
 04/23  13:00:00,100.458672727,0.0,0.0,0.0,43.513341876,52.539744,13.4873368979,0.0,4.83426,8.65307689789
 04/23  14:00:00,100.477781093,0.0,0.0,0.0,43.513341876,52.539744,13.4808688787,0.0,4.83426,8.64660887873
 04/23  15:00:00,100.458840736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  16:00:00,100.273668426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,100.27329016,0.0,0.0,0.0,43.513341876,52.539744,13.4460151685,0.0,4.83426,8.61175516853
 04/23  18:00:00,100.232416115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,103.622375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,118.441110948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,118.166026464,0.0,0.0,0.0,43.513341876,52.539744,31.2324945799,0.0,4.83426,26.3982345799
 04/23  22:00:00,117.841815914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,118.732372921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.80891022,0.0,0.0,0.0,43.513341876,52.539744,13.4459316985,0.0,4.83426,8.61167169853
 04/24  01:00:00,117.839885749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,117.872156218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  03:00:00,117.821199023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,118.20664353,0.0,0.0,0.0,43.513341876,52.539744,13.4526721697,0.0,4.83426,8.61841216968
 04/24  05:00:00,118.145845159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  06:00:00,180.411565597,73.4898972224,0.00150286397994,0.0,43.513341876,53.238744,713.235292725,708.381032725,4.83426,0.02
 04/24  07:00:00,375.03630003,73.4898972224,22.6919036204,0.0,220.879908,53.238744,465.249571659,434.095433273,4.83426,26.3198783855
 04/24  08:00:00,545.540595806,73.5905400585,98.5461698681,0.0,220.879908,145.652643033,206.875025347,144.118294213,36.25695,26.4997811335
 04/24  09:00:00,567.883090597,73.9953637804,119.855287471,0.0,220.879908,145.652643033,117.114632653,36.2322034983,36.25695,44.6254791543
 04/24  10:00:00,666.038932252,74.8340515481,210.670238535,0.0,220.879908,151.653867033,93.0254330561,0.0,48.3426,44.6828330561
 04/24  11:00:00,780.57411654,76.1802440409,322.581655272,0.0,220.879908,151.653867033,93.1929470941,0.0,48.3426,44.8503470941
 04/24  12:00:00,893.695075367,78.1544551162,434.360314157,0.0,220.879908,151.653867033,93.3279693129,0.0,48.3426,44.9853693129
 04/24  13:00:00,1017.41752395,80.4968995025,561.452474734,0.0,220.879908,145.652643033,78.2396737475,0.0106678251654,24.1713,54.0577059223
 04/24  14:00:00,1067.71720245,82.7086812007,609.312171013,0.0,220.879908,145.652643033,59.8920974525,0.0,24.1713,35.7207974525
 04/24  15:00:00,1074.22978646,85.3538279833,620.909793401,0.0,220.879908,137.835547516,49.5530716052,0.0,4.83426,44.7188116052
 04/24  16:00:00,1103.16471477,80.9747898149,659.25530177,0.0,220.879908,133.019064,40.3501963385,0.011311734184,4.83426,35.5046246043
 04/24  17:00:00,1010.46669161,78.0212025639,649.37800457,0.0,220.879908,53.238744,40.3347326811,0.0,4.83426,35.5004726811
 04/24  18:00:00,962.460423172,77.0870362685,602.511966574,0.0,220.879908,53.238744,40.4652446868,0.0,4.83426,35.6309846868
 04/24  19:00:00,886.196391599,75.9051033602,524.040848436,0.0,220.879908,53.238744,22.1889224193,0.0,4.83426,17.3546624193
 04/24  20:00:00,830.335721892,75.0913720278,454.239619816,0.0,220.879908,53.238744,13.5108652503,0.0,4.83426,8.67660525034
 04/24  21:00:00,118.390243183,0.0,0.0,0.0,43.513341876,52.539744,13.5115864725,0.0,4.83426,8.67732647247
 04/24  22:00:00,118.067582296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  23:00:00,119.006243855,0.0,0.0,0.0,43.513341876,52.539744,13.466773093,0.0,4.83426,8.632513093
 04/24  24:00:00,118.088066319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,118.087006527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,118.06505606,0.0,0.0,0.0,43.513341876,52.539744,13.4528316,0.0,4.83426,8.61857159996
 04/25  03:00:00,118.027794556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  04:00:00,120.308958036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,119.845062539,0.0,0.0,0.0,43.513341876,52.539744,13.4528815132,0.0,4.83426,8.61862151323
 04/25  06:00:00,181.089483068,73.4957418039,0.00380199738953,0.0,43.513341876,53.238744,427.142247405,422.287987405,4.83426,0.02
 04/25  07:00:00,401.510357802,73.4898972224,48.7359440936,0.0,220.879908,53.238744,346.400935173,324.016176577,4.83426,17.5504985952
 04/25  08:00:00,578.445201976,75.0707155767,129.445603239,0.0,220.879908,145.652643033,133.220427982,61.6345751665,36.25695,35.3289028156
 04/25  09:00:00,681.046270262,76.6323132717,229.881666182,0.0,220.879908,145.652643033,71.9537445878,0.0,36.25695,35.6967945878
 04/25  10:00:00,776.597275714,77.85558229,317.950458248,0.0,220.879908,151.653867033,93.0223568648,0.0,48.3426,44.6797568648
 04/25  11:00:00,877.325736823,79.8516548997,415.513690737,0.0,220.879908,151.653867033,93.1875190579,0.0,48.3426,44.8449190579
 04/25  12:00:00,1005.09059191,82.9424359844,540.813048968,0.0,220.879908,151.653867033,102.299229136,0.0,48.3426,53.9566291362
 04/25  13:00:00,1061.81464154,86.3543810589,599.718576294,0.0,220.879908,145.652643033,69.2403884089,0.0108460583841,24.1713,45.0582423505
 04/25  14:00:00,1082.53350323,89.2823190527,617.196191032,0.0,220.879908,145.652643033,68.8112712384,0.0,24.1713,44.6399712384
 04/25  15:00:00,1089.45206353,92.2934011858,628.821421683,0.0,220.879908,137.835547516,49.547628154,0.0,4.83426,44.713368154
 04/25  16:00:00,1107.48683334,85.7919106302,658.527832658,0.0,220.879908,133.019064,31.4721721972,0.0114196998606,4.83426,26.6264924973
 04/25  17:00:00,1008.62501326,80.6062251228,644.842081512,0.0,220.879908,53.238744,40.3322319533,0.0,4.83426,35.4979719533
 04/25  18:00:00,993.519407896,79.0685689529,631.505697456,0.0,220.879908,53.238744,49.3613284319,0.0,4.83426,44.5270684319
 04/25  19:00:00,876.564457721,77.3325455839,513.657778006,0.0,220.879908,53.238744,13.5210045342,0.0,4.83426,8.68674453422
 04/25  20:00:00,751.761210112,76.035219505,375.535608123,0.0,220.879908,53.238744,13.511720281,0.0,4.83426,8.67746028099
 04/25  21:00:00,117.99220444,0.0,0.0,0.0,43.513341876,52.539744,13.5111365587,0.0,4.83426,8.67687655869
 04/25  22:00:00,118.045424678,0.0,0.0,0.0,43.513341876,52.539744,13.4766893023,0.0,4.83426,8.64242930232
 04/25  23:00:00,118.952819688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,118.053043148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,118.057027867,0.0,0.0,0.0,43.513341876,52.539744,13.4528652541,0.0,4.83426,8.61860525413
 04/26  02:00:00,118.019761604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.999444835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.457730433,0.0,0.0,0.0,43.513341876,52.539744,13.4525761168,0.0,4.83426,8.61831611679
 04/26  05:00:00,118.398248903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,293.564287189,73.5115899827,109.941326177,0.0,43.513341876,53.238744,319.707953908,314.853693908,4.83426,0.02
 04/26  07:00:00,385.622028852,73.4898972224,30.655644619,0.0,220.879908,53.238744,317.887043571,286.735209475,4.83426,26.3175740958
 04/26  08:00:00,476.485995596,74.9028460496,27.6157578575,0.0,220.879908,145.652643033,249.960301319,187.206664353,36.25695,26.4966869656
 04/26  09:00:00,483.086380962,75.7558884748,32.8735142868,0.0,220.879908,145.652643033,264.45888239,183.589918019,36.25695,44.6120143715
 04/26  10:00:00,489.697830232,76.1694695849,32.9767292307,0.0,220.879908,151.653867033,261.371666237,177.289637477,48.3426,35.73942876
 04/26  11:00:00,525.520958415,76.8191020607,66.9541744228,0.0,220.879908,151.653867033,187.433459777,94.257903783,48.3426,44.8329559939
 04/26  12:00:00,675.674334151,77.6772802092,216.008922642,0.0,220.879908,151.653867033,107.198117373,4.88998741307,48.3426,53.9655299601
 04/26  13:00:00,909.900629716,78.7690380279,454.140514746,0.0,220.879908,145.652643033,69.2304688576,0.0104849465722,24.1713,45.0486839111
 04/26  14:00:00,1075.43368848,80.0266577094,617.613321569,0.0,220.879908,145.652643033,68.806695286,0.0,24.1713,44.635395286
 04/26  15:00:00,966.060004852,80.2371961502,516.719536372,0.0,220.879908,137.835547516,49.5860727891,0.0365943144716,4.83426,44.7152184747
 04/26  16:00:00,638.229037464,76.1199021986,199.84424883,0.0,220.879908,133.019064,47.5548502755,7.22881656741,4.83426,35.4917737081
 04/26  17:00:00,454.348347112,74.2521028116,98.3323990972,0.0,220.879908,53.238744,81.8241128534,41.5007252232,4.83426,35.4891276302
 04/26  18:00:00,390.492545065,73.8863852168,36.0586812029,0.0,220.879908,53.238744,128.635834777,88.1783240125,4.83426,35.623250764
 04/26  19:00:00,355.573645306,73.6797492726,0.0,0.0,220.879908,53.238744,183.714121865,170.192317907,4.83426,8.687543958
 04/26  20:00:00,370.399314244,73.5934804172,0.0,0.0,220.879908,53.238744,316.337321024,302.826062212,4.83426,8.67699881163
 04/26  21:00:00,117.994949625,0.0,0.0,0.0,43.513341876,52.539744,13.5113485567,0.0,4.83426,8.67708855669
 04/26  22:00:00,117.753299321,0.0,0.0,0.0,43.513341876,52.539744,13.4768652022,0.0,4.83426,8.64260520217
 04/26  23:00:00,118.726714682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,117.790839303,0.0,0.0,0.0,43.513341876,52.539744,13.4525609861,0.0,4.83426,8.61830098608
 04/27  01:00:00,117.78411877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,117.761515231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,117.746765888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,118.168775277,0.0,0.0,0.0,43.513341876,52.539744,13.4525563873,0.0,4.83426,8.6182963873
 04/27  05:00:00,118.134503543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,180.604054344,73.4898972224,0.00252629299807,0.0,43.513341876,53.238744,932.900018265,928.045758265,4.83426,0.02
 04/27  07:00:00,352.198067091,73.4898972224,0.0,0.0,220.879908,53.238744,779.785697853,748.637314358,4.83426,26.314123495
 04/27  08:00:00,444.685670338,73.5687094309,0.00214355421451,0.0,220.879908,145.652643033,585.828472151,523.080395612,36.25695,26.4911265384
 04/27  09:00:00,445.096657917,73.9615495603,0.00260112733622,0.0,220.879908,145.652643033,500.734081833,419.867336086,36.25695,44.6097957471
 04/27  10:00:00,451.520396075,74.4121905213,0.00183444598218,0.0,220.879908,151.653867033,374.461137312,290.384844447,48.3426,35.7336928651
 04/27  11:00:00,473.768021691,75.2995822346,18.5195012341,0.0,220.879908,151.653867033,249.839286996,156.667923582,48.3426,44.8287634146
 04/27  12:00:00,504.736953073,76.6702289608,48.4049094787,0.0,220.879908,151.653867033,206.772954046,104.47876798,48.3426,53.9515860659
 04/27  13:00:00,537.25909582,78.095945913,85.3563756652,0.0,220.879908,145.652643033,165.886872366,96.6829817928,24.1713,45.0325905728
 04/27  14:00:00,571.779512883,79.2737009934,118.564994814,0.0,220.879908,145.652643033,130.232536946,61.4313002801,24.1713,44.6299366654
 04/27  15:00:00,627.345464695,80.8604673279,180.151270785,0.0,220.879908,137.835547516,63.5546564059,14.0156419951,4.83426,44.7047544108
 04/27  16:00:00,660.694759677,77.7932830114,221.47114739,0.0,220.879908,133.019064,45.7658566897,5.44407820648,4.83426,35.4875184832
 04/27  17:00:00,555.380041312,75.7189054022,198.099154636,0.0,220.879908,53.238744,45.0427490829,7.17010894443,4.83426,33.0383801385
 04/27  18:00:00,497.150986726,75.0741332444,140.729071482,0.0,220.879908,53.238744,69.6672641447,26.7605071328,4.83426,38.0724970119
 04/27  19:00:00,440.752310987,74.3781536776,81.9546469092,0.0,220.879908,53.238744,75.9976245705,62.4764247429,4.83426,8.68693982759
 04/27  20:00:00,378.076251762,73.9264921053,7.05076260207,0.0,220.879908,53.238744,192.048087287,178.537417161,4.83426,8.67641012644
 04/27  21:00:00,117.933407397,0.0,0.0,0.0,43.513341876,52.539744,13.5093521399,0.0,4.83426,8.67509213991
 04/27  22:00:00,117.67721926,0.0,0.0,0.0,43.513341876,52.539744,13.4763440648,0.0,4.83426,8.64208406477
 04/27  23:00:00,118.69725201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  24:00:00,117.71272641,0.0,0.0,0.0,43.513341876,52.539744,13.4527299956,0.0,4.83426,8.61846999557
 04/28  01:00:00,117.711363012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,117.678294014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  03:00:00,117.663804772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,119.79805736,0.0,0.0,0.0,43.513341876,52.539744,13.4527020127,0.0,4.83426,8.61844201272
 04/28  05:00:00,119.461928582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,182.05748441,73.4898972224,0.00230977416804,0.0,43.513341876,53.238744,1317.53995227,1312.68569227,4.83426,0.02
 04/28  07:00:00,352.377815929,73.4898972224,0.000982140051834,0.0,220.879908,53.238744,860.0727936,828.925987472,4.83426,26.3125461278
 04/28  08:00:00,444.582995822,73.5158207338,0.00204978025353,0.0,220.879908,145.652643033,525.961295055,463.213342964,36.25695,26.4910020913
 04/28  09:00:00,444.917569049,73.8168191002,0.00264701053124,0.0,220.879908,145.652643033,423.053397508,342.195891445,36.25695,44.6005560635
 04/28  10:00:00,451.320919408,74.2107970458,0.00185921157773,0.0,220.879908,151.653867033,348.796945625,264.724423903,48.3426,35.7299217224
 04/28  11:00:00,485.867498474,75.0640856315,30.7562843631,0.0,220.879908,151.653867033,232.907960465,139.743491704,48.3426,44.8218687612
 04/28  12:00:00,537.153521464,76.5258814293,80.7554617186,0.0,220.879908,151.653867033,169.117415325,66.8381803896,48.3426,53.9366349356
 04/28  13:00:00,601.165082133,78.2084929129,148.792473627,0.0,220.879908,145.652643033,90.4229105193,21.2186332429,24.1713,45.0329772763
 04/28  14:00:00,679.081428407,79.8935576112,224.793358915,0.0,220.879908,145.652643033,69.5721718456,0.782692363826,24.1713,44.6181794818
 04/28  15:00:00,791.222089475,82.1182826056,342.205974837,0.0,220.879908,137.835547516,49.5304442166,0.0,4.83426,44.6961842166
 04/28  16:00:00,817.750486867,78.8797953769,377.021443058,0.0,220.879908,133.019064,31.4658856279,0.0127677390667,4.83426,26.6188578888
 04/28  17:00:00,657.9673238,76.6927118133,299.343885987,0.0,220.879908,53.238744,40.3207619565,0.0,4.83426,35.4865019565
 04/28  18:00:00,606.548542956,76.1192598456,248.620329303,0.0,220.879908,53.238744,50.1216013609,0.776761498552,4.83426,44.5105798623
 04/28  19:00:00,528.726860972,75.1049963107,169.198517509,0.0,220.879908,53.238744,32.080494454,18.5599175413,4.83426,8.68631691271
 04/28  20:00:00,418.397449516,74.3343863117,46.4501067658,0.0,220.879908,53.238744,118.538701205,105.028104625,4.83426,8.67633657985
 04/28  21:00:00,117.684795037,0.0,0.0,0.0,43.513341876,52.539744,13.5105324389,0.0,4.83426,8.67627243886
 04/28  22:00:00,117.738077229,0.0,0.0,0.0,43.513341876,52.539744,13.4765116454,0.0,4.83426,8.64225164537
 04/28  23:00:00,118.720069938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  24:00:00,117.758199572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,117.736078223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,117.695614039,0.0,0.0,0.0,43.513341876,52.539744,13.4458496985,0.0,4.83426,8.61158969852
 04/29  03:00:00,117.677764001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  04:00:00,118.110989571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.07249389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,106.13679837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.092464221,0.0,0.0,0.0,43.513341876,52.539744,13.4457973274,0.0,4.83426,8.61153732737
 04/29  08:00:00,100.20597072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  09:00:00,100.373253204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,100.479382719,0.0,0.0,0.0,43.513341876,52.539744,22.2458499714,0.0,4.83426,17.4115899714
 04/29  11:00:00,101.380290786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  12:00:00,100.58193653,0.0,0.0,0.0,43.513341876,52.539744,13.4862031524,0.0,4.83426,8.65194315236
 04/29  13:00:00,100.686754123,0.0,0.0,0.0,43.513341876,52.539744,13.4799415183,0.0,4.83426,8.64568151834
 04/29  14:00:00,100.725021498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  15:00:00,194.005774149,2.0861989203,89.8196554181,0.0,43.513341876,52.539744,13.4798608596,0.0,4.83426,8.6456008596
 04/29  16:00:00,280.373711332,2.69589509162,175.372508334,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,402.816874594,4.21822295345,295.319680495,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,237.431002617,1.94823057747,133.757970281,0.0,43.513341876,52.539744,13.4440868654,0.0,4.83426,8.60982686535
 04/29  19:00:00,152.950597734,0.689841714129,47.8420556992,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,118.797927345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,118.5064655,0.0,0.0,0.0,43.513341876,52.539744,31.2250841041,0.0,4.83426,26.3908241041
 04/29  22:00:00,118.091465593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.896287584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,118.005505597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,117.97580732,0.0,0.0,0.0,43.513341876,52.539744,13.44583011,0.0,4.83426,8.61157010996
 04/30  02:00:00,117.971952145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  03:00:00,117.95085336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.423343437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,118.406864872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,106.472091883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.354032862,0.0,0.0,0.0,43.513341876,52.539744,13.4457585495,0.0,4.83426,8.61149854949
 04/30  08:00:00,100.371802803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.438969044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,100.511699706,0.0,0.0,0.0,43.513341876,52.539744,22.2455350279,0.0,4.83426,17.4112750279
 04/30  11:00:00,101.34035181,0.0,0.0,0.0,43.513341876,52.539744,13.4863333282,0.0,4.83426,8.65207332821
 04/30  12:00:00,100.5478536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  13:00:00,100.672963008,0.0,0.0,0.0,43.513341876,52.539744,13.4863528586,0.0,4.83426,8.65209285859
 04/30  14:00:00,100.709155158,0.0,0.0,0.0,43.513341876,52.539744,13.4790391539,0.0,4.83426,8.64477915389
 04/30  15:00:00,275.232439677,2.04134298686,170.786490648,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  16:00:00,100.467740804,0.0,0.0,0.0,43.513341876,52.539744,13.4458194432,0.0,4.83426,8.61155944319
 04/30  17:00:00,100.45310257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
