Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/30  18:00:00,100.431230523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,103.909022539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,118.767737462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.473064997,0.0,0.0,0.0,43.513341876,52.539744,31.217631613,0.0,4.83426,26.383371613
 04/30  22:00:00,118.040676269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.835524423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,117.938999799,0.0,0.0,0.0,43.513341876,52.539744,13.4456902012,0.0,4.83426,8.61143020123
 05/01  01:00:00,117.889427358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.840026577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,117.795033643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  04:00:00,118.185727758,0.0,0.0,0.0,43.513341876,52.539744,13.4523359179,0.0,4.83426,8.6180759179
 05/01  05:00:00,118.133489964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  06:00:00,177.685061529,73.4898972224,0.00326022741548,0.0,43.513341876,53.238744,909.94498937,905.09072937,4.83426,0.02
 05/01  07:00:00,352.160462651,73.4898972224,0.00129539775914,0.0,220.879908,53.238744,639.315976178,608.175124241,4.83426,26.3065919376
 05/01  08:00:00,549.083224908,74.0002656366,101.491672682,0.0,220.879908,145.652643033,249.456110492,186.713791991,36.25695,26.4853685013
 05/01  09:00:00,620.003684,75.1676944114,169.23538276,0.0,220.879908,145.652643033,95.912144309,15.0615134299,36.25695,44.593680879
 05/01  10:00:00,806.185522101,76.4770190456,347.445945569,0.0,220.879908,151.653867033,84.0639662232,0.0,48.3426,35.7213662232
 05/01  11:00:00,1056.43661852,78.4533143225,594.186201988,0.0,220.879908,151.653867033,93.1415464313,0.0,48.3426,44.7989464313
 05/01  12:00:00,1129.79021495,81.7362692811,664.765568756,0.0,220.879908,151.653867033,95.1212888396,0.0,48.3426,46.7786888396
 05/01  13:00:00,1135.97284944,85.5506600127,672.324653187,0.0,220.879908,145.652643033,76.3294909498,0.0102971532831,24.1713,52.1478937965
 05/01  14:00:00,1141.01565044,89.1107098286,672.168379813,0.0,220.879908,145.652643033,60.1826205014,0.0,24.1713,36.0113205014
 05/01  15:00:00,1156.24835119,93.1869672424,690.415058071,0.0,220.879908,137.835547516,49.1876628565,0.0,4.83426,44.3534028565
 05/01  16:00:00,1186.39707726,87.483307641,733.837595752,0.0,220.879908,133.019064,40.3198769424,0.0111352771731,4.83426,35.4744816652
 05/01  17:00:00,1076.10548524,83.1149849132,707.985490013,0.0,220.879908,53.238744,40.3020004512,0.0,4.83426,35.4677404512
 05/01  18:00:00,1065.97023956,81.6042750859,696.869678109,0.0,220.879908,53.238744,40.431592298,0.0,4.83426,35.597332298
 05/01  19:00:00,1039.12330096,79.2257893681,670.610986255,0.0,220.879908,53.238744,13.5179946829,0.0,4.83426,8.68373468287
 05/01  20:00:00,906.341659641,77.0300904387,526.292354239,0.0,220.879908,53.238744,13.533831173,0.0237752096884,4.83426,8.67579596333
 05/01  21:00:00,118.392324777,0.0,0.0,0.0,43.513341876,52.539744,13.5092633677,0.0,4.83426,8.67500336765
 05/01  22:00:00,118.02149724,0.0,0.0,0.0,43.513341876,52.539744,13.4760907921,0.0,4.83426,8.64183079212
 05/01  23:00:00,118.920474788,0.0,0.0,0.0,43.513341876,52.539744,13.4658487983,0.0,4.83426,8.63158879833
 05/01  24:00:00,118.000835589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,117.97663201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.934780872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  03:00:00,117.923280043,0.0,0.0,0.0,43.513341876,52.539744,13.4524353604,0.0,4.83426,8.61817536041
 05/02  04:00:00,120.11650931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,119.697008001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  06:00:00,178.134134648,73.4898972224,0.00494382225029,0.0,43.513341876,53.238744,559.059864074,554.205604074,4.83426,0.02
 05/02  07:00:00,395.143696536,73.4898972224,42.0938461349,0.0,220.879908,53.238744,379.350283474,348.212790296,4.83426,26.3032331778
 05/02  08:00:00,579.728129939,75.0023190642,130.104774555,0.0,220.879908,145.652643033,107.313622898,44.574214832,36.25695,26.4824580664
 05/02  09:00:00,786.722013316,76.7275210318,333.915266187,0.0,220.879908,145.652643033,80.8435030351,0.0,36.25695,44.5865530351
 05/02  10:00:00,1048.52341665,78.5569425986,586.596914829,0.0,220.879908,151.653867033,84.0522413851,0.0,48.3426,35.7096413851
 05/02  11:00:00,1133.87475226,81.4377568412,667.423163765,0.0,220.879908,151.653867033,93.1373180712,0.0,48.3426,44.7947180712
 05/02  12:00:00,1157.67619424,85.7539887865,687.373009736,0.0,220.879908,151.653867033,102.239847849,0.0,48.3426,53.8972478492
 05/02  13:00:00,1162.91575525,89.80548974,694.249468857,0.0,220.879908,145.652643033,69.1847333711,0.0108846810652,24.1713,45.00254869
 05/02  14:00:00,1174.10040073,93.5375123113,701.314230167,0.0,220.879908,145.652643033,67.2113192189,0.0,24.1713,43.0400192189
 05/02  15:00:00,1181.96790358,97.6979636799,712.918075081,0.0,220.879908,137.835547516,42.1275275278,0.0,4.83426,37.2932675278
 05/02  16:00:00,1205.4297156,91.4271304797,747.984202632,0.0,220.879908,133.019064,40.3155503341,0.0109552384896,4.83426,35.4703350957
 05/02  17:00:00,1111.69808857,85.9008248374,739.062967822,0.0,220.879908,53.238744,40.2974825533,0.0,4.83426,35.4632225533
 05/02  18:00:00,1096.51599267,83.9990008784,726.266838247,0.0,220.879908,53.238744,40.4261582681,0.0,4.83426,35.5918982681
 05/02  19:00:00,1059.09135514,81.0771757755,692.826291491,0.0,220.879908,53.238744,13.5200630297,0.0,4.83426,8.68580302966
 05/02  20:00:00,1007.71912622,78.4776075386,627.348229865,0.0,220.879908,53.238744,13.509779245,0.0,4.83426,8.67551924497
 05/02  21:00:00,194.358037217,0.904689514724,74.5687268803,0.0,43.513341876,52.539744,13.5089723518,0.0,4.83426,8.67471235181
 05/02  22:00:00,118.144884124,0.0,0.0,0.0,43.513341876,52.539744,13.4760457126,0.0,4.83426,8.64178571261
 05/02  23:00:00,119.031505296,0.0,0.0,0.0,43.513341876,52.539744,9.03977778053,0.0,4.83426,4.20551778053
 05/02  24:00:00,118.113612362,0.0,0.0,0.0,43.513341876,52.539744,9.27142745217,0.0,4.83426,4.43716745217
 05/03  01:00:00,118.083678794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  02:00:00,118.030600276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,117.991314505,0.0,0.0,0.0,43.513341876,52.539744,13.4523768744,0.0,4.83426,8.61811687437
 05/03  04:00:00,118.41685098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,118.333644848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  06:00:00,177.460558558,73.499964192,0.0057302902801,0.0,43.513341876,53.238744,427.981740901,423.127480901,4.83426,0.02
 05/03  07:00:00,460.884972484,73.4898972224,106.408751073,0.0,220.879908,53.238744,264.392822355,233.255504482,4.83426,26.3030578736
 05/03  08:00:00,682.188914866,75.9208300082,230.582326964,0.0,220.879908,145.652643033,75.1808943301,12.4440808509,36.25695,26.4798634792
 05/03  09:00:00,963.077916206,77.9357932028,507.757398788,0.0,220.879908,145.652643033,80.8318914208,0.0,36.25695,44.5749414208
 05/03  10:00:00,1083.57013511,80.1055260291,619.129316005,0.0,220.879908,151.653867033,84.0497154761,0.0,48.3426,35.7071154761
 05/03  11:00:00,1135.49175566,83.6169913214,666.0509591,0.0,220.879908,151.653867033,93.1299896,0.0,48.3426,44.7873896
 05/03  12:00:00,1169.40777628,88.3598531116,695.325240448,0.0,220.879908,151.653867033,93.2507954716,0.0,48.3426,44.9081954716
 05/03  13:00:00,1175.43808995,92.7367964814,702.563642172,0.0,220.879908,145.652643033,78.1665335051,0.0103833805164,24.1713,53.9848501246
 05/03  14:00:00,1190.85377985,96.3489033209,715.005567701,0.0,220.879908,145.652643033,59.8453773737,0.0,24.1713,35.6740773737
 05/03  15:00:00,1200.40480835,100.263845516,728.988419885,0.0,220.879908,137.835547516,49.4992284947,0.0,4.83426,44.6649684947
 05/03  16:00:00,1220.84494819,94.9102647674,759.194113631,0.0,220.879908,133.019064,40.3071794181,0.0108038788534,4.83426,35.4621155392
 05/03  17:00:00,1121.13118996,88.2681520471,745.376906153,0.0,220.879908,53.238744,40.2964408804,0.0,4.83426,35.4621808804
 05/03  18:00:00,1104.97750431,85.8589288486,731.610430738,0.0,220.879908,53.238744,40.4248055191,0.0,4.83426,35.5905455191
 05/03  19:00:00,1071.31874559,82.8269570783,701.763144124,0.0,220.879908,53.238744,13.5195600153,0.0,4.83426,8.68530001532
 05/03  20:00:00,1029.28380411,79.5213735943,647.153543487,0.0,220.879908,53.238744,13.5091123086,0.0,4.83426,8.6748523086
 05/03  21:00:00,208.355847015,0.967628339342,88.0299622544,0.0,43.513341876,52.539744,13.5096657969,0.0,4.83426,8.67540579693
 05/03  22:00:00,207.474705424,1.08883730254,87.1972942549,0.0,43.513341876,52.539744,13.4759296993,0.0,4.83426,8.64166969928
 05/03  23:00:00,119.112498137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,118.138280715,0.0,0.0,0.0,43.513341876,52.539744,13.4522605846,0.0,4.83426,8.61800058464
 05/04  01:00:00,118.076539129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  02:00:00,118.067667972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,118.059715953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.48697949,0.0,0.0,0.0,43.513341876,52.539744,13.4521061674,0.0,4.83426,8.6178461674
 05/04  05:00:00,118.434938779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,297.315238247,73.5600104296,116.740578789,0.0,43.513341876,53.238744,268.65759612,263.80333612,4.83426,0.02
 05/04  07:00:00,468.213428281,73.4898972224,112.438437156,0.0,220.879908,53.238744,202.83545609,171.701241084,4.83426,26.2999550054
 05/04  08:00:00,788.995248705,76.7655426552,335.928897268,0.0,220.879908,145.652643033,65.7300509183,2.99630903056,36.25695,26.4767918877
 05/04  09:00:00,1013.8900928,78.9633139032,557.241756664,0.0,220.879908,145.652643033,71.9209534246,0.0,36.25695,35.6640034246
 05/04  10:00:00,1082.6871188,81.6772171969,616.20252772,0.0,220.879908,151.653867033,92.9625532812,0.0,48.3426,44.6199532812
 05/04  11:00:00,1130.3949668,85.7395873136,658.356088378,0.0,220.879908,151.653867033,93.120401083,0.0,48.3426,44.777801083
 05/04  12:00:00,1158.48685022,90.2681320188,682.374782195,0.0,220.879908,151.653867033,93.2506912916,0.0,48.3426,44.9080912916
 05/04  13:00:00,1176.10226357,94.6775473232,701.326964406,0.0,220.879908,145.652643033,76.5960198438,0.0106296507507,24.1713,52.4140901931
 05/04  14:00:00,1196.53546275,98.4579722141,717.923143849,0.0,220.879908,145.652643033,61.3767480144,0.0,24.1713,37.2054480144
 05/04  15:00:00,1205.67568125,101.699062587,731.729824071,0.0,220.879908,137.835547516,49.487947777,0.0,4.83426,44.653687777
 05/04  16:00:00,1219.52517895,96.6410336826,755.930624715,0.0,220.879908,133.019064,31.4419347993,0.0115946025801,4.83426,26.5960801967
 05/04  17:00:00,1118.64822222,89.2097897679,742.544123452,0.0,220.879908,53.238744,40.2909857207,0.0,4.83426,35.4567257207
 05/04  18:00:00,1106.32327526,86.9734237459,732.449610503,0.0,220.879908,53.238744,40.4164763611,0.0,4.83426,35.5822163611
 05/04  19:00:00,1075.01890362,83.5998794864,704.296649519,0.0,220.879908,53.238744,22.1839924456,0.0,4.83426,17.3497324456
 05/04  20:00:00,1058.92866493,80.568728775,673.811806167,0.0,220.879908,53.238744,13.5084180215,0.0,4.83426,8.67415802149
 05/04  21:00:00,265.834686377,1.08921596316,144.965868896,0.0,43.513341876,52.539744,13.5079566978,0.0,4.83426,8.67369669783
 05/04  22:00:00,232.982491032,1.08889440773,112.466974203,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,119.176909894,0.0,0.0,0.0,43.513341876,52.539744,13.4653571736,0.0,4.83426,8.63109717359
 05/04  24:00:00,118.265780407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,118.252863188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,118.231953858,0.0,0.0,0.0,43.513341876,52.539744,13.4522837353,0.0,4.83426,8.61802373529
 05/05  03:00:00,118.189513594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,120.566803564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,120.131035207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  06:00:00,519.065505395,73.9610912621,335.119673444,0.0,43.513341876,53.238744,78.4847453368,65.0324614907,4.83426,8.61802384614
 05/05  07:00:00,699.657297984,73.4914938298,342.119604179,0.0,220.879908,53.238744,44.6948246941,22.3231128746,4.83426,17.5374518195
 05/05  08:00:00,1002.05215129,79.3176173067,544.433918005,0.0,220.879908,145.652643033,62.7383728276,0.00562779278712,36.25695,26.4757950349
 05/05  09:00:00,1070.12682894,82.5330977926,608.152204134,0.0,220.879908,145.652643033,80.8192484569,0.0,36.25695,44.5622984569
 05/05  10:00:00,1102.75127576,85.8813379965,631.209680498,0.0,220.879908,151.653867033,84.0380605196,0.0,48.3426,35.6954605196
 05/05  11:00:00,1123.25025473,89.3825181927,647.318580557,0.0,220.879908,151.653867033,93.1154171067,0.0,48.3426,44.7728171067
 05/05  12:00:00,1127.72697535,92.8981233477,648.97729622,0.0,220.879908,151.653867033,102.2144007,0.0,48.3426,53.8718007002
 05/05  13:00:00,1105.80127684,95.619972427,630.672863254,0.0,220.879908,145.652643033,69.1618037058,0.0120349835675,24.1713,44.9784687223
 05/05  14:00:00,1075.89994868,96.5417535876,601.391232044,0.0,220.879908,145.652643033,59.837787586,0.0,24.1713,35.666487586
 05/05  15:00:00,1050.53030943,94.9213898641,586.678349756,0.0,220.879908,137.835547516,49.4911611859,0.00778349422187,4.83426,44.6491176917
 05/05  16:00:00,1059.91923173,85.6670400699,610.70902567,0.0,220.879908,133.019064,40.3015763173,0.0132863030483,4.83426,35.4540300143
 05/05  17:00:00,767.789012674,79.1816780319,405.698951221,0.0,220.879908,53.238744,40.3214800753,0.0279342776886,4.83426,35.4592857976
 05/05  18:00:00,617.448964349,77.35701644,257.433367922,0.0,220.879908,53.238744,40.4141409423,0.0,4.83426,35.5798809423
 05/05  19:00:00,586.686828679,76.3971043974,227.594503568,0.0,220.879908,53.238744,14.8212638434,1.30262717474,4.83426,8.68437666862
 05/05  20:00:00,508.39703477,75.3675485471,132.948004083,0.0,220.879908,53.238744,64.3050590095,50.7968400509,4.83426,8.67395895863
 05/05  21:00:00,117.863823163,0.0,0.0,0.0,43.513341876,52.539744,13.5086624121,0.0,4.83426,8.67440241205
 05/05  22:00:00,117.924760748,0.0,0.0,0.0,43.513341876,52.539744,13.4751532612,0.0,4.83426,8.64089326121
 05/05  23:00:00,118.906903549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  24:00:00,118.025416329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,118.015979465,0.0,0.0,0.0,43.513341876,52.539744,13.4439784576,0.0,4.83426,8.60971845755
 05/06  02:00:00,117.970828517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,117.931705239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.347517816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,118.277240915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,103.354743667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.274193032,0.0,0.0,0.0,43.513341876,52.539744,13.4454721064,0.0,4.83426,8.61121210637
 05/06  08:00:00,100.309715393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.396891846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  10:00:00,100.463673994,0.0,0.0,0.0,43.513341876,52.539744,22.240736356,0.0,4.83426,17.406476356
 05/06  11:00:00,101.314946604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  12:00:00,100.45950522,0.0,0.0,0.0,43.513341876,52.539744,13.4851022511,0.0,4.83426,8.65084225112
 05/06  13:00:00,100.529734077,0.0,0.0,0.0,43.513341876,52.539744,13.4788216239,0.0,4.83426,8.64456162389
 05/06  14:00:00,100.546590568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  15:00:00,100.511317591,0.0,0.0,0.0,43.513341876,52.539744,13.4785720171,0.0,4.83426,8.64431201708
 05/06  16:00:00,100.299341014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,100.289303433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,100.274269352,0.0,0.0,0.0,43.513341876,52.539744,13.4455331899,0.0,4.83426,8.61127318986
 05/06  19:00:00,100.734316014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,118.586782472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.307892504,0.0,0.0,0.0,43.513341876,52.539744,31.206170165,0.0,4.83426,26.371910165
 05/06  22:00:00,117.910957827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,118.732907534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,117.818132626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,117.780187672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,117.716126815,0.0,0.0,0.0,43.513341876,52.539744,13.4456048886,0.0,4.83426,8.61134488855
 05/07  03:00:00,117.67132462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.07438674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,118.015743936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,103.104102412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.082686458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.180217365,0.0,0.0,0.0,43.513341876,52.539744,13.4520104822,0.0,4.83426,8.61775048223
 05/07  09:00:00,100.267588315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  10:00:00,100.316195138,0.0,0.0,0.0,43.513341876,52.539744,22.2386202143,0.0,4.83426,17.4043602143
 05/07  11:00:00,101.189497145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  12:00:00,100.361688885,0.0,0.0,0.0,43.513341876,52.539744,13.4851077494,0.0,4.83426,8.65084774938
 05/07  13:00:00,100.48015627,0.0,0.0,0.0,43.513341876,52.539744,13.4849544127,0.0,4.83426,8.65069441271
 05/07  14:00:00,100.529633451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  15:00:00,100.522209338,0.0,0.0,0.0,43.513341876,52.539744,13.4783494917,0.0,4.83426,8.64408949171
 05/07  16:00:00,114.292976868,0.557453226247,13.0199419124,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  17:00:00,191.515443029,2.0861989203,87.7455867638,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,176.612432799,1.3907992802,74.0288442388,0.0,43.513341876,52.539744,13.4455772032,0.0,4.83426,8.61131720316
 05/07  19:00:00,100.753161804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,118.547683631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.208231213,0.0,0.0,0.0,43.513341876,52.539744,31.2033869039,0.0,4.83426,26.3691269039
 05/07  22:00:00,117.804914163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,118.680466127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,117.74357393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,117.713260895,0.0,0.0,0.0,43.513341876,52.539744,13.4519412189,0.0,4.83426,8.61768121892
 05/08  02:00:00,117.688651482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  03:00:00,117.665367285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.083527362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.050578885,0.0,0.0,0.0,43.513341876,52.539744,13.4520239451,0.0,4.83426,8.61776394514
 05/08  06:00:00,178.208045481,73.4898972224,0.00261539539605,0.0,43.513341876,53.238744,1226.16843979,1221.31417979,4.83426,0.02
 05/08  07:00:00,352.254828533,73.4898972224,0.001188991411,0.0,220.879908,53.238744,754.965929633,732.596564263,4.83426,17.535105371
 05/08  08:00:00,444.590505846,73.5059596641,0.00272514058616,0.0,220.879908,145.652643033,423.484668729,351.947623575,36.25695,35.2800951545
 05/08  09:00:00,548.967612811,73.8392026118,101.254529647,0.0,220.879908,145.652643033,267.674239808,195.778842536,36.25695,35.638447272
 05/08  10:00:00,532.124709184,74.3686556552,77.1200767993,0.0,220.879908,151.653867033,188.513909493,104.490817218,48.3426,35.6804922746
 05/08  11:00:00,596.087576468,75.2725000876,138.905986571,0.0,220.879908,151.653867033,107.206303472,14.1077970995,48.3426,44.7559063728
 05/08  12:00:00,716.572913258,76.7190184536,258.379515654,0.0,220.879908,151.653867033,93.2158660652,0.0,48.3426,44.8732660652
 05/08  13:00:00,786.429616981,78.4919385464,332.363700932,0.0,220.879908,145.652643033,78.1176277998,0.00817837599678,24.1713,53.9381494238
 05/08  14:00:00,824.59177294,80.3136821829,368.754655722,0.0,220.879908,145.652643033,59.8227728291,0.0,24.1713,35.6514728291
 05/08  15:00:00,885.319705269,81.6647427254,435.913121869,0.0,220.879908,137.835547516,49.4696997482,0.00532835513731,4.83426,44.6301113931
 05/08  16:00:00,903.434661894,77.6006726536,462.794284925,0.0,220.879908,133.019064,40.2833140251,0.0104068677403,4.83426,35.4386471573
 05/08  17:00:00,734.782602912,75.3607655638,376.238397472,0.0,220.879908,53.238744,31.4183704115,0.0,4.83426,26.5841104115
 05/08  18:00:00,675.109284837,74.9826706857,317.156622802,0.0,220.879908,53.238744,40.3975891661,0.0,4.83426,35.5633291661
 05/08  19:00:00,648.154912074,74.6164800449,290.203738862,0.0,220.879908,53.238744,22.1813000426,0.0,4.83426,17.3470400426
 05/08  20:00:00,643.716531529,74.2987150043,268.133509214,0.0,220.879908,53.238744,13.5083014566,0.0,4.83426,8.67404145661
 05/08  21:00:00,118.368274753,0.0,0.0,0.0,43.513341876,52.539744,13.5074604608,0.0,4.83426,8.67320046082
 05/08  22:00:00,118.030729019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  23:00:00,118.930872934,0.0,0.0,0.0,43.513341876,52.539744,13.4649627553,0.0,4.83426,8.63070275526
 05/08  24:00:00,118.028187117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,118.011045462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,117.99782933,0.0,0.0,0.0,43.513341876,52.539744,13.4520707389,0.0,4.83426,8.61781073885
 05/09  03:00:00,117.992676547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,120.256139027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,119.853808568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  06:00:00,237.437425687,73.4898972224,60.2017673159,0.0,43.513341876,53.238744,365.276767683,351.824937877,4.83426,8.61756980613
 05/09  07:00:00,390.323097466,73.4898972224,35.1828189352,0.0,220.879908,53.238744,318.789542273,296.422206046,4.83426,17.533076227
 05/09  08:00:00,581.448452951,74.5556914868,131.641053311,0.0,220.879908,145.652643033,195.690175201,132.97181786,36.25695,26.4614073409
 05/09  09:00:00,725.283093707,75.7270283278,273.131487948,0.0,220.879908,145.652643033,113.093684065,32.2980515632,36.25695,44.538682502
 05/09  10:00:00,849.293846576,76.9941715328,389.342779684,0.0,220.879908,151.653867033,84.0207049062,0.0,48.3426,35.6781049062
 05/09  11:00:00,893.272483127,78.4037671468,431.142110406,0.0,220.879908,151.653867033,93.0868285001,0.0,48.3426,44.7442285001
 05/09  12:00:00,1012.98481005,80.8842663788,549.191170375,0.0,220.879908,151.653867033,93.2096792589,0.0,48.3426,44.8670792589
 05/09  13:00:00,1073.65678014,84.0408563011,612.659487939,0.0,220.879908,145.652643033,69.1168576919,0.011170713111,24.1713,44.9343869788
 05/09  14:00:00,1084.27120229,87.3245768302,618.987007803,0.0,220.879908,145.652643033,68.7258105751,0.0,24.1713,44.5545105751
 05/09  15:00:00,1102.71663523,91.0840265219,640.160044682,0.0,220.879908,137.835547516,40.538605841,0.0,4.83426,35.704345841
 05/09  16:00:00,1132.30536575,85.6524223314,679.447434368,0.0,220.879908,133.019064,40.2823434811,0.0113673689887,4.83426,35.4367161121
 05/09  17:00:00,1035.89654131,81.3704404832,667.717283147,0.0,220.879908,53.238744,40.2687240342,0.0,4.83426,35.4344640342
 05/09  18:00:00,1030.96970375,80.5060454461,662.981976329,0.0,220.879908,53.238744,40.3912725375,0.0,4.83426,35.5570125375
 05/09  19:00:00,913.855135872,78.4468393481,550.075150701,0.0,220.879908,53.238744,13.5352952317,0.0179138187656,4.83426,8.68312141293
 05/09  20:00:00,659.240114014,76.3245647688,281.748352555,0.0,220.879908,53.238744,14.0819938391,0.574144134757,4.83426,8.67358970438
 05/09  21:00:00,117.95888499,0.0,0.0,0.0,43.513341876,52.539744,13.5081976266,0.0,4.83426,8.67393762662
 05/09  22:00:00,117.989196471,0.0,0.0,0.0,43.513341876,52.539744,13.4749474612,0.0,4.83426,8.64068746116
 05/09  23:00:00,118.864921789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  24:00:00,117.909148981,0.0,0.0,0.0,43.513341876,52.539744,13.4520348521,0.0,4.83426,8.61777485214
 05/10  01:00:00,117.873231646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,117.860576803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  03:00:00,117.842964719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.267174202,0.0,0.0,0.0,43.513341876,52.539744,13.4501841018,0.0,4.83426,8.61592410184
 05/10  05:00:00,118.214234192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,174.579480458,73.4898972224,0.00456047007583,0.0,43.513341876,53.238744,769.950102036,765.095842036,4.83426,0.02
 05/10  07:00:00,352.139153038,73.4898972224,0.0,0.0,220.879908,53.238744,547.134805467,516.013072361,4.83426,26.2874731054
 05/10  08:00:00,520.460190884,74.4768623419,71.9869410007,0.0,220.879908,145.652643033,224.832584656,162.116978069,36.25695,26.4586565877
 05/10  09:00:00,628.853201206,75.8543745005,177.765142981,0.0,220.879908,145.652643033,79.890096504,8.00032586029,36.25695,35.6328206437
 05/10  10:00:00,862.413318227,77.2540168782,403.244125075,0.0,220.879908,151.653867033,92.9274297852,0.0,48.3426,44.5848297852
 05/10  11:00:00,1080.4192992,79.2525104247,617.544216036,0.0,220.879908,151.653867033,84.1374487736,0.0,48.3426,35.7948487736
 05/10  12:00:00,1115.91369801,82.7004726897,649.471152212,0.0,220.879908,151.653867033,102.173076937,0.0,48.3426,53.8304769367
 05/10  13:00:00,1117.23224347,86.6905924215,651.897571531,0.0,220.879908,145.652643033,69.1212599043,0.0112023320557,24.1713,44.9387575722
 05/10  14:00:00,1122.52608755,89.9074809765,653.826100073,0.0,220.879908,145.652643033,59.8102537321,0.0,24.1713,35.6389537321
 05/10  15:00:00,1128.06045755,93.7050095585,663.017759811,0.0,220.879908,137.835547516,49.4493444541,0.0,4.83426,44.6150844541
 05/10  16:00:00,1158.98535493,87.9322445266,704.400390144,0.0,220.879908,133.019064,40.2760274974,0.0110162768775,4.83426,35.4307512206
 05/10  17:00:00,1068.14044056,83.3044257529,698.048389703,0.0,220.879908,53.238744,31.4118194598,0.0,4.83426,26.5775594598
 05/10  18:00:00,1051.75997754,81.9627103842,683.810203404,0.0,220.879908,53.238744,40.3872892343,0.0,4.83426,35.5530292343
 05/10  19:00:00,1012.18040646,79.7053306514,647.021418033,0.0,220.879908,53.238744,22.1795428756,0.0,4.83426,17.3452828756
 05/10  20:00:00,825.61030839,77.3155294073,446.151977476,0.0,220.879908,53.238744,13.5448081896,0.0373334284159,4.83426,8.67321476116
 05/10  21:00:00,118.365480543,0.0,0.0,0.0,43.513341876,52.539744,13.5077471431,0.0,4.83426,8.67348714309
 05/10  22:00:00,118.033289706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  23:00:00,118.934628556,0.0,0.0,0.0,43.513341876,52.539744,13.4648141692,0.0,4.83426,8.63055416916
 05/10  24:00:00,118.011049531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  01:00:00,117.975602316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,117.946453601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,117.947186939,0.0,0.0,0.0,43.513341876,52.539744,13.4517540316,0.0,4.83426,8.61749403164
 05/11  04:00:00,118.343720696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  05:00:00,118.257589799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,174.474762401,73.4898972224,0.0051835153591,0.0,43.513341876,53.238744,587.217394323,573.765621151,4.83426,8.6175131722
 05/11  07:00:00,396.388877822,73.4898972224,43.3456698875,0.0,220.879908,53.238744,365.593111018,343.229795783,4.83426,17.5290552357
 05/11  08:00:00,578.471810186,75.1426500533,128.600412888,0.0,220.879908,145.652643033,122.271126097,59.5562309438,36.25695,26.4579451534
 05/11  09:00:00,791.792020024,76.8518256377,338.520041801,0.0,220.879908,145.652643033,71.8832334991,0.0,36.25695,35.6262834991
 05/11  10:00:00,1057.60318014,78.6503318512,595.181294958,0.0,220.879908,151.653867033,92.9214630593,0.0,48.3426,44.5788630593
 05/11  11:00:00,1142.27909241,81.5246442648,675.482050397,0.0,220.879908,151.653867033,93.0699051394,0.0,48.3426,44.7273051394
 05/11  12:00:00,1173.46462988,85.9687522282,702.686799079,0.0,220.879908,151.653867033,93.1982034984,0.0,48.3426,44.8556034984
 05/11  13:00:00,1173.82844377,90.5339435875,704.033391967,0.0,220.879908,145.652643033,69.1077057641,0.0109107211871,24.1713,44.9254950429
 05/11  14:00:00,1182.22183882,94.3396562882,708.481551524,0.0,220.879908,145.652643033,68.7082917425,0.0,24.1713,44.5369917425
 05/11  15:00:00,1188.50369383,98.0457934673,718.788580724,0.0,220.879908,137.835547516,40.5250955721,0.0,4.83426,35.6908355721
 05/11  16:00:00,1198.71313655,91.0516682794,741.512619785,0.0,220.879908,133.019064,40.2727620618,0.0118653165743,4.83426,35.4266367452
 05/11  17:00:00,1103.28520247,85.2268435948,732.112183595,0.0,220.879908,53.238744,31.4085911113,0.0,4.83426,26.5743311113
 05/11  18:00:00,1095.73102562,82.7636209071,727.02772108,0.0,220.879908,53.238744,49.2650051502,0.0,4.83426,44.4307451502
 05/11  19:00:00,1069.09988718,80.5291831753,702.065408851,0.0,220.879908,53.238744,13.516312143,0.0,4.83426,8.68205214303
 05/11  20:00:00,1018.07119143,78.2590506126,636.15053242,0.0,220.879908,53.238744,13.5141787411,0.00715049713269,4.83426,8.672768244
 05/11  21:00:00,227.11300079,1.08881727447,106.436823404,0.0,43.513341876,52.539744,13.5073364752,0.0,4.83426,8.67307647521
 05/11  22:00:00,118.150277285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,119.057023925,0.0,0.0,0.0,43.513341876,52.539744,13.4647136921,0.0,4.83426,8.63045369212
 05/11  24:00:00,118.121205211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,118.068385084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,118.035269739,0.0,0.0,0.0,43.513341876,52.539744,13.451806638,0.0,4.83426,8.61754663805
 05/12  03:00:00,118.009791337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,120.236727454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,120.030349106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,352.928513679,73.5286110137,174.279146982,0.0,43.513341876,53.238744,159.998703045,146.546899999,4.83426,8.61754304652
 05/12  07:00:00,528.354871019,73.4898972224,172.333018111,0.0,220.879908,53.238744,84.3808836312,62.0151937852,4.83426,17.531429846
 05/12  08:00:00,954.67530886,76.9258981872,500.643226211,0.0,220.879908,145.652643033,62.7194288908,0.00526691188456,36.25695,26.457211979
 05/12  09:00:00,1037.17240376,78.6726718215,580.539396175,0.0,220.879908,145.652643033,80.7727732718,0.0,36.25695,44.5158232718
 05/12  10:00:00,1058.10413733,80.2811374381,593.650701877,0.0,220.879908,151.653867033,83.9999007208,0.0,48.3426,35.6573007208
 05/12  11:00:00,1080.06842968,82.0967332993,612.685084635,0.0,220.879908,151.653867033,93.0655748667,0.0,48.3426,44.7229748667
 05/12  12:00:00,1091.24953864,83.6442774162,622.695051486,0.0,220.879908,151.653867033,93.1870229319,0.0,48.3426,44.8444229319
 05/12  13:00:00,1086.88515498,86.4101444364,621.499585542,0.0,220.879908,145.652643033,69.1019597131,0.0114446452541,24.1713,44.9192150679
 05/12  14:00:00,1054.44782279,86.4521801657,589.847183822,0.0,220.879908,145.652643033,68.7027448217,0.0,24.1713,44.5314448216
 05/12  15:00:00,1052.5524707,85.820023232,596.966095389,0.0,220.879908,137.835547516,40.5201428174,0.0,4.83426,35.6858828174
 05/12  16:00:00,1056.87565675,80.2214937318,612.832686003,0.0,220.879908,133.019064,40.2682888655,0.0121605466684,4.83426,35.4218683188
 05/12  17:00:00,810.686277546,76.9081634959,450.332814054,0.0,220.879908,53.238744,31.404862109,0.0,4.83426,26.570602109
 05/12  18:00:00,755.836100903,76.2059179281,395.783126888,0.0,220.879908,53.238744,44.021316533,0.0,4.83426,39.187056533
 05/12  19:00:00,685.854257695,75.5673185025,326.225902784,0.0,220.879908,53.238744,18.6265401193,0.0,4.83426,13.7922801193
 05/12  20:00:00,578.926681818,74.8307519145,202.361538442,0.0,220.879908,53.238744,19.1603871454,5.65385984502,4.83426,8.67226730037
 05/12  21:00:00,117.891496531,0.0,0.0,0.0,43.513341876,52.539744,13.5068060555,0.0,4.83426,8.67254605546
 05/12  22:00:00,117.949305673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  23:00:00,118.889490025,0.0,0.0,0.0,43.513341876,52.539744,13.4648293823,0.0,4.83426,8.63056938233
 05/12  24:00:00,117.985753075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,117.968620238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  02:00:00,117.936688526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,117.902408477,0.0,0.0,0.0,43.513341876,52.539744,13.4453525653,0.0,4.83426,8.61109256526
 05/13  04:00:00,118.290129822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,118.235255043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,100.326343213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.254337396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,100.3355557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.434020617,0.0,0.0,0.0,43.513341876,52.539744,13.4517128129,0.0,4.83426,8.61745281289
 05/13  10:00:00,100.477369487,0.0,0.0,0.0,43.513341876,52.539744,13.5447347987,0.0,4.83426,8.71047479865
 05/13  11:00:00,101.328793079,0.0,0.0,0.0,43.513341876,52.539744,13.4840058625,0.0,4.83426,8.6497458625
 05/13  12:00:00,100.493138378,0.0,0.0,0.0,43.513341876,52.539744,13.4837062324,0.0,4.83426,8.64944623238
 05/13  13:00:00,100.602201248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  14:00:00,100.658351378,0.0,0.0,0.0,43.513341876,52.539744,13.4777082875,0.0,4.83426,8.6434482875
 05/13  15:00:00,124.68143855,0.6953996401,22.8549343602,0.0,43.513341876,52.539744,13.4777563831,0.0,4.83426,8.64349638306
 05/13  16:00:00,257.940411014,2.85824763975,152.724236022,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,251.544130439,2.28733916859,147.305144145,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,298.276924936,2.91956690323,193.02315118,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,176.548284436,1.15529411619,73.7795589574,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,115.690947103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,118.381589144,0.0,0.0,0.0,43.513341876,52.539744,31.187682877,0.0,4.83426,26.353422877
 05/13  22:00:00,117.986616177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.838101581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,117.940435445,0.0,0.0,0.0,43.513341876,52.539744,13.4453598576,0.0,4.83426,8.61109985765
 05/14  01:00:00,117.874369011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,117.818686877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,117.768403994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  04:00:00,118.133686387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,118.058536434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,100.166268171,0.0,0.0,0.0,43.513341876,52.539744,13.4452006293,0.0,4.83426,8.61094062933
 05/14  07:00:00,100.126281275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.231422564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  09:00:00,100.355487441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,100.417952075,0.0,0.0,0.0,43.513341876,52.539744,22.2327573053,0.0,4.83426,17.3984973053
 05/14  11:00:00,101.258727101,0.0,0.0,0.0,43.513341876,52.539744,13.4837747339,0.0,4.83426,8.64951473387
 05/14  12:00:00,100.4255197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  13:00:00,100.559671162,0.0,0.0,0.0,43.513341876,52.539744,13.483450629,0.0,4.83426,8.64919062902
 05/14  14:00:00,100.583172045,0.0,0.0,0.0,43.513341876,52.539744,13.4770443563,0.0,4.83426,8.64278435626
 05/14  15:00:00,100.579282274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  16:00:00,175.902269882,1.11043818274,73.6726375527,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  17:00:00,189.871902848,1.3907992802,87.2683404634,0.0,43.513341876,52.539744,13.4453414371,0.0,4.83426,8.61108143714
 05/14  18:00:00,114.167443814,0.229947238043,13.5195069041,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,100.727475917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,115.515146442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,118.181520895,0.0,0.0,0.0,43.513341876,52.539744,31.1874100118,0.0,4.83426,26.3531500118
 05/14  22:00:00,117.802393279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,118.674061409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,117.731905563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,117.715772963,0.0,0.0,0.0,43.513341876,52.539744,13.4516693215,0.0,4.83426,8.61740932149
 05/15  02:00:00,117.690916182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,117.680856871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.087544283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,118.024520583,0.0,0.0,0.0,43.513341876,52.539744,13.4515987443,0.0,4.83426,8.61733874433
 05/15  06:00:00,176.022137764,73.4898972224,0.00302113130356,0.0,43.513341876,53.238744,1405.29197899,1400.43771899,4.83426,0.02
 05/15  07:00:00,352.446302055,73.4898972224,0.00108619126719,0.0,220.879908,53.238744,849.840304087,827.480680016,4.83426,17.5253640709
 05/15  08:00:00,444.593657747,73.5007194988,0.0026255374731,0.0,220.879908,145.652643033,470.620967133,407.91642051,36.25695,26.4475966222
 05/15  09:00:00,569.342522842,73.8981520718,121.227394931,0.0,220.879908,145.652643033,265.819325861,185.065990547,36.25695,44.4963853145
 05/15  10:00:00,587.378802281,74.5619713621,131.002299258,0.0,220.879908,151.653867033,121.180660707,37.1938695972,48.3426,35.6441911101
 05/15  11:00:00,700.749522445,75.5567312429,240.804334566,0.0,220.879908,151.653867033,93.0614610685,0.0108179720703,48.3426,44.7080430965
 05/15  12:00:00,725.527874617,76.8746575318,267.07312706,0.0,220.879908,151.653867033,93.1669833743,0.0,48.3426,44.8243833743
 05/15  13:00:00,842.33292974,78.7276373012,388.518545788,0.0,220.879908,145.652643033,69.0819053213,0.0105770412404,24.1713,44.90002828
 05/15  14:00:00,939.858295742,80.9632228248,483.659601983,0.0,220.879908,145.652643033,59.783290359,0.0,24.1713,35.611990359
 05/15  15:00:00,1016.08892707,82.958981153,565.657757061,0.0,220.879908,137.835547516,49.4241508923,0.0053351776869,4.83426,44.5845557146
 05/15  16:00:00,970.646697958,79.0748087494,529.287768818,0.0,220.879908,133.019064,31.4103344445,0.0131480158538,4.83426,26.5629264286
 05/15  17:00:00,749.768853429,76.1535757085,391.339852499,0.0,220.879908,53.238744,40.2427560473,0.0,4.83426,35.4084960473
 05/15  18:00:00,669.386400102,75.6059652408,311.20140194,0.0,220.879908,53.238744,40.3679864752,0.0,4.83426,35.5337264752
 05/15  19:00:00,589.03207138,74.9029669808,229.670870114,0.0,220.879908,53.238744,15.4507664633,1.93543943141,4.83426,8.68106703189
 05/15  20:00:00,485.477103549,74.2991418807,112.015053643,0.0,220.879908,53.238744,58.2436951911,44.7371061908,4.83426,8.6723290003
 05/15  21:00:00,118.13181429,0.0,0.0,0.0,43.513341876,52.539744,13.5065791589,0.0,4.83426,8.67231915889
 05/15  22:00:00,117.839869245,0.0,0.0,0.0,43.513341876,52.539744,13.4741126398,0.0,4.83426,8.63985263978
 05/15  23:00:00,118.785414108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,117.843358189,0.0,0.0,0.0,43.513341876,52.539744,13.4516275216,0.0,4.83426,8.61736752155
 05/16  01:00:00,117.804828993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,117.776138426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,117.746549015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,119.833728845,0.0,0.0,0.0,43.513341876,52.539744,13.4515207291,0.0,4.83426,8.61726072911
 05/16  05:00:00,119.491751354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,175.88032433,73.4898972224,0.00345344183184,0.0,43.513341876,53.238744,1103.3106995,1098.4564395,4.83426,0.02
 05/16  07:00:00,352.346369352,73.4898972224,0.0,0.0,220.879908,53.238744,819.227515509,788.117960097,4.83426,26.2752954117
 05/16  08:00:00,444.739009094,73.6355484448,0.00269073439673,0.0,220.879908,145.652643033,469.954998535,407.255687412,36.25695,26.4423611234
 05/16  09:00:00,470.838635244,74.1678144446,23.1980538472,0.0,220.879908,145.652643033,289.40203858,217.547267718,36.25695,35.5978208623
 05/16  10:00:00,527.929250496,74.7556458,71.9854698924,0.0,220.879908,151.653867033,186.193626469,102.211039829,48.3426,35.6399866405
 05/16  11:00:00,636.729786461,75.7748671542,177.926424804,0.0,220.879908,151.653867033,97.8314888162,4.79106888513,48.3426,44.697819931
 05/16  12:00:00,734.828580236,77.0081790117,275.019923854,0.0,220.879908,151.653867033,93.1591050301,0.0,48.3426,44.8165050301
 05/16  13:00:00,829.559831433,78.7496515315,373.228206107,0.0,220.879908,145.652643033,69.0644382732,0.00575123813725,24.1713,44.8873870351
 05/16  14:00:00,922.537492578,80.4870331072,464.169362709,0.0,220.879908,145.652643033,68.6804278518,0.0,24.1713,44.5091278518
 05/16  15:00:00,908.619709816,81.0440104632,457.543948745,0.0,220.879908,137.835547516,40.506954911,0.0068926118332,4.83426,35.6658022991
 05/16  16:00:00,794.140671133,76.7227641044,352.451437605,0.0,220.879908,133.019064,40.2604577162,0.0184644385139,4.83426,35.4077332776
 05/16  17:00:00,541.809398052,74.5263735378,183.550515955,0.0,220.879908,53.238744,40.7738662745,9.37916650751,4.83426,26.560439767
 05/16  18:00:00,441.063016829,74.133481027,84.6904425654,0.0,220.879908,53.238744,88.7723144881,48.4137755912,4.83426,35.5242788969
 05/16  19:00:00,406.913982109,73.8554871921,51.4509238518,0.0,220.879908,53.238744,83.3496550773,69.8347648805,4.83426,8.68063019672
 05/16  20:00:00,407.503236121,73.6942699902,37.4355100517,0.0,220.879908,53.238744,108.926271771,86.7689411452,4.83426,17.323070626
 05/16  21:00:00,117.839239875,0.0,0.0,0.0,43.513341876,52.539744,13.5054706006,0.0,4.83426,8.67121060063
 05/16  22:00:00,117.884812084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  23:00:00,118.822642663,0.0,0.0,0.0,43.513341876,52.539744,13.4643389327,0.0,4.83426,8.63007893268
 05/16  24:00:00,117.897276778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,117.894979437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,117.8968176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  03:00:00,117.89118866,0.0,0.0,0.0,43.513341876,52.539744,13.4515961739,0.0,4.83426,8.61733617393
 05/17  04:00:00,118.315801043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,118.272318883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  06:00:00,174.437278344,73.4898972224,0.00364014281613,0.0,43.513341876,53.238744,484.614913019,479.760653019,4.83426,0.02
 05/17  07:00:00,352.115100786,73.4898972224,0.0,0.0,220.879908,53.238744,438.549972225,407.443761136,4.83426,26.2719510898
 05/17  08:00:00,444.982497285,73.8725577,0.00269788382553,0.0,220.879908,145.652643033,347.802635409,285.104515323,36.25695,26.441170086
 05/17  09:00:00,445.564622606,74.393101527,0.00329937275003,0.0,220.879908,145.652643033,351.32705714,279.478989177,36.25695,35.5911179627
 05/17  10:00:00,452.051289787,74.8668672773,0.00256387083752,0.0,220.879908,151.653867033,333.606181844,249.631385433,48.3426,35.6321964108
 05/17  11:00:00,473.995529093,75.2509023995,18.3729650657,0.0,220.879908,151.653867033,269.22730368,176.193860284,48.3426,44.6908433964
 05/17  12:00:00,483.648370698,75.5819759945,27.9870079526,0.0,220.879908,151.653867033,238.304223352,145.153573066,48.3426,44.8080502861
 05/17  13:00:00,491.433580455,75.8891396702,41.3514968661,0.0,220.879908,145.652643033,224.961780987,155.915065116,24.1713,44.8754158703
 05/17  14:00:00,494.079173403,76.1761624535,43.790070968,0.0,220.879908,145.652643033,223.407732469,154.734083275,24.1713,44.5023491937
 05/17  15:00:00,481.916606205,76.320640252,39.3325378431,0.0,220.879908,137.835547516,172.015675136,131.520504809,4.83426,35.6609103267
 05/17  16:00:00,465.031083724,74.2077750193,29.6129299206,0.0,220.879908,133.019064,73.0696797236,32.8322100772,4.83426,35.4032096464
 05/17  17:00:00,388.489424519,73.5786097141,33.5556439756,0.0,220.879908,53.238744,108.342128848,76.9515795709,4.83426,26.5562892774
 05/17  18:00:00,389.172364618,73.5567138864,34.3006476032,0.0,220.879908,53.238744,123.923400196,83.57061263,4.83426,35.5185275658
 05/17  19:00:00,384.790066007,73.5359262638,29.5603466532,0.0,220.879908,53.238744,106.813626648,93.2979871937,4.83426,8.68137945469
 05/17  20:00:00,390.475075358,73.5126287094,20.4159008359,0.0,220.879908,53.238744,126.741919893,113.236203297,4.83426,8.67145659656
 05/17  21:00:00,118.142866793,0.0,0.0,0.0,43.513341876,52.539744,13.5059477408,0.0,4.83426,8.67168774084
 05/17  22:00:00,117.883419327,0.0,0.0,0.0,43.513341876,52.539744,13.4739035684,0.0,4.83426,8.63964356843
 05/17  23:00:00,118.824629017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,117.920683146,0.0,0.0,0.0,43.513341876,52.539744,13.451604906,0.0,4.83426,8.61734490601
 05/18  01:00:00,117.914495552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  02:00:00,117.90966482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,117.905087527,0.0,0.0,0.0,43.513341876,52.539744,13.4514563843,0.0,4.83426,8.61719638428
 05/18  04:00:00,118.354799282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
