Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  05:00:00,118.321488315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  06:00:00,196.142327647,73.4898972224,19.2078231933,0.0,43.513341876,53.238744,390.70328595,385.84902595,4.83426,0.02
 05/18  07:00:00,394.488769677,73.4898972224,39.6513517543,0.0,220.879908,53.238744,343.851658687,312.744666382,4.83426,26.2727323048
 05/18  08:00:00,515.664849223,73.9229771986,67.2750533325,0.0,220.879908,145.652643033,234.4368678,171.742971687,36.25695,26.4369461123
 05/18  09:00:00,556.026182232,74.6542426013,106.072761795,0.0,220.879908,145.652643033,187.089894235,115.244207966,36.25695,35.5887362689
 05/18  10:00:00,627.950370583,75.3030490829,170.766850511,0.0,220.879908,151.653867033,135.504890066,51.5325186296,48.3426,35.6297714366
 05/18  11:00:00,693.106144246,75.827449111,234.163610197,0.0,220.879908,151.653867033,96.6701029405,3.64066788723,48.3426,44.6868350533
 05/18  12:00:00,755.498878,76.4502644035,296.485200491,0.0,220.879908,151.653867033,93.1416846213,0.0,48.3426,44.7990846213
 05/18  13:00:00,881.11490333,77.3683147492,426.580741832,0.0,220.879908,145.652643033,69.0522554124,0.00661671860095,24.1713,44.8743386938
 05/18  14:00:00,1003.74085817,78.3926396301,547.442649786,0.0,220.879908,145.652643033,59.7706968786,0.0,24.1713,35.5993968786
 05/18  15:00:00,1007.21149323,79.7159149635,557.00403472,0.0,220.879908,137.835547516,49.4008930732,0.0,4.83426,44.5666330732
 05/18  16:00:00,1036.9077536,76.4918344422,595.218583676,0.0,220.879908,133.019064,31.3992014307,0.0119642642404,4.83426,26.5529771664
 05/18  17:00:00,942.966919634,74.6903592312,583.224745323,0.0,220.879908,53.238744,40.2327982549,0.0,4.83426,35.3985382549
 05/18  18:00:00,888.772781646,74.3929396296,529.596908461,0.0,220.879908,53.238744,40.3506869429,0.0,4.83426,35.5164269429
 05/18  19:00:00,823.916059728,74.0798361615,464.790607524,0.0,220.879908,53.238744,13.5149949745,0.0,4.83426,8.68073497452
 05/18  20:00:00,766.206997903,73.8538546384,392.779323751,0.0,220.879908,53.238744,21.8452948767,8.34037036305,4.83426,8.67066451368
 05/18  21:00:00,118.36022219,0.0,0.0,0.0,43.513341876,52.539744,13.5056898783,0.0,4.83426,8.67142987831
 05/18  22:00:00,118.049600838,0.0,0.0,0.0,43.513341876,52.539744,13.473302239,0.0,4.83426,8.63904223905
 05/18  23:00:00,118.934981424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  24:00:00,118.038051985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,118.030524249,0.0,0.0,0.0,43.513341876,52.539744,13.4514913648,0.0,4.83426,8.61723136476
 05/19  02:00:00,118.025987854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,118.021367162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,120.391416979,0.0,0.0,0.0,43.513341876,52.539744,13.4513318027,0.0,4.83426,8.61707180273
 05/19  05:00:00,120.02811632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,497.353536478,73.4898972224,316.823465246,0.0,43.513341876,53.238744,162.569669498,157.715409498,4.83426,0.02
 05/19  07:00:00,719.661309327,73.4898972224,362.122049714,0.0,220.879908,53.238744,114.784570855,92.4312761103,4.83426,17.5190347449
 05/19  08:00:00,958.869458121,75.4549350282,505.85140627,0.0,220.879908,145.652643033,62.6996587065,0.00465013543773,36.25695,26.438058571
 05/19  09:00:00,993.728220759,77.0353267405,538.251662599,0.0,220.879908,145.652643033,80.7300269311,0.0,36.25695,44.4730769311
 05/19  10:00:00,1002.21855794,78.5738963705,538.571611476,0.0,220.879908,151.653867033,83.9657676404,0.0,48.3426,35.6231676404
 05/19  11:00:00,1026.21618957,80.7790818821,558.973792616,0.0,220.879908,151.653867033,93.0175598635,0.0,48.3426,44.6749598635
 05/19  12:00:00,1063.29189347,83.8260131537,593.543297295,0.0,220.879908,151.653867033,93.1338189569,0.0,48.3426,44.7912189569
 05/19  13:00:00,1067.22939216,87.0051827083,600.005385559,0.0,220.879908,145.652643033,69.0478855105,0.011508498067,24.1713,44.8650770125
 05/19  14:00:00,1081.08032841,90.2372176889,610.560860081,0.0,220.879908,145.652643033,59.7654919704,0.0,24.1713,35.5941919704
 05/19  15:00:00,1104.38502134,93.5674046174,638.29989202,0.0,220.879908,137.835547516,40.4826131635,0.0,4.83426,35.6483531635
 05/19  16:00:00,1127.89164483,87.2063379134,673.233465196,0.0,220.879908,133.019064,40.2425259017,0.0119736296234,4.83426,35.396292272
 05/19  17:00:00,1016.71997171,82.3053959738,646.839621424,0.0,220.879908,53.238744,40.2243469771,0.0,4.83426,35.3900869771
 05/19  18:00:00,1007.40203579,79.6948159348,640.304085778,0.0,220.879908,53.238744,40.3428850325,0.0,4.83426,35.5086250325
 05/19  19:00:00,985.304843278,77.9705721307,620.539760365,0.0,220.879908,53.238744,13.5141873829,0.0,4.83426,8.67992738287
 05/19  20:00:00,969.105640154,76.7347927707,591.204120206,0.0,220.879908,53.238744,13.5049769692,0.0,4.83426,8.6707169692
 05/19  21:00:00,118.190145449,0.0,0.0,0.0,43.513341876,52.539744,13.5050794476,0.0,4.83426,8.67081944761
 05/19  22:00:00,118.199164551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  23:00:00,119.048480358,0.0,0.0,0.0,43.513341876,52.539744,13.4639979051,0.0,4.83426,8.6297379051
 05/19  24:00:00,118.135300335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,118.110178423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,118.103094255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,118.096997095,0.0,0.0,0.0,43.513341876,52.539744,13.4450486232,0.0,4.83426,8.61078862325
 05/20  04:00:00,118.567925442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,115.507121587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,100.576303497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  07:00:00,100.468450326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  08:00:00,100.493602713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.502734929,0.0,0.0,0.0,43.513341876,52.539744,13.4512088735,0.0,4.83426,8.61694887347
 05/20  10:00:00,100.484535375,0.0,0.0,0.0,43.513341876,52.539744,13.5411043911,0.0,4.83426,8.70684439113
 05/20  11:00:00,101.29904881,0.0,0.0,0.0,43.513341876,52.539744,13.4827367271,0.0,4.83426,8.64847672708
 05/20  12:00:00,100.46064404,0.0,0.0,0.0,43.513341876,52.539744,13.4822669058,0.0,4.83426,8.64800690584
 05/20  13:00:00,100.542496343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  14:00:00,100.541336878,0.0,0.0,0.0,43.513341876,52.539744,13.4761367883,0.0,4.83426,8.64187678828
 05/20  15:00:00,100.473445821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  16:00:00,100.260913264,0.0,0.0,0.0,43.513341876,52.539744,13.4450036741,0.0,4.83426,8.61074367407
 05/20  17:00:00,100.254800234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,100.245853708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,100.722639578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,115.612074183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,118.34003706,0.0,0.0,0.0,43.513341876,52.539744,31.1695937603,0.0,4.83426,26.3353337603
 05/20  22:00:00,117.965186302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,118.81194018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  24:00:00,117.94285451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,117.928469849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,117.907669595,0.0,0.0,0.0,43.513341876,52.539744,13.4450181704,0.0,4.83426,8.61075817045
 05/21  03:00:00,117.898243009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.348956763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,115.314935542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,100.387792652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,100.267625897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.274558803,0.0,0.0,0.0,43.513341876,52.539744,13.4512026055,0.0,4.83426,8.61694260553
 05/21  09:00:00,100.299462119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,100.287093791,0.0,0.0,0.0,43.513341876,52.539744,13.5415975984,0.0,4.83426,8.70733759836
 05/21  11:00:00,101.104115159,0.0,0.0,0.0,43.513341876,52.539744,13.4827656465,0.0,4.83426,8.64850564651
 05/21  12:00:00,100.227387736,0.0,0.0,0.0,43.513341876,52.539744,13.482267659,0.0,4.83426,8.64800765903
 05/21  13:00:00,100.319456896,0.0,0.0,0.0,43.513341876,52.539744,13.4825758738,0.0,4.83426,8.64831587379
 05/21  14:00:00,100.370749476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  15:00:00,100.357484686,0.0,0.0,0.0,43.513341876,52.539744,13.4764441495,0.0,4.83426,8.64218414955
 05/21  16:00:00,100.160728347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,100.173184221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,100.168510622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,100.625459833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,115.529862824,0.0,0.0,0.0,43.513341876,52.539744,13.4449795259,0.0,4.83426,8.61071952589
 05/21  21:00:00,118.288393084,0.0,0.0,0.0,43.513341876,52.539744,22.3962050059,0.0,4.83426,17.5619450059
 05/21  22:00:00,117.92480667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.783097723,0.0,0.0,0.0,43.513341876,52.539744,13.4449647089,0.0,4.83426,8.61070470894
 05/21  24:00:00,117.932240413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,117.940559051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,117.929308438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,117.91102736,0.0,0.0,0.0,43.513341876,52.539744,13.4513450327,0.0,4.83426,8.61708503271
 05/22  04:00:00,118.367073179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  05:00:00,115.347615025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,389.095305613,73.4898972224,211.000064044,0.0,43.513341876,53.238744,324.735466674,319.881206674,4.83426,0.02
 05/22  07:00:00,506.786968899,73.4898972224,151.00099066,0.0,220.879908,53.238744,277.921741415,246.823262235,4.83426,26.2642191803
 05/22  08:00:00,658.611913779,73.8137945985,209.235720339,0.0,220.879908,145.652643033,171.434289395,108.75106759,36.25695,26.4262718054
 05/22  09:00:00,772.814353119,74.7088427167,321.361664455,0.0,220.879908,145.652643033,128.03728541,56.2094258859,36.25695,35.5709095243
 05/22  10:00:00,938.624441181,75.4777890213,479.410401765,0.0,220.879908,151.653867033,89.2180496413,5.26552691883,48.3426,35.6099227225
 05/22  11:00:00,998.012851253,76.5504398986,535.96096881,0.0,220.879908,151.653867033,93.0141797775,0.0109034784875,48.3426,44.6606762991
 05/22  12:00:00,1000.31679418,77.2823284132,537.52179641,0.0,220.879908,151.653867033,93.1132301211,0.0,48.3426,44.7706301211
 05/22  13:00:00,987.469482389,77.9427353108,529.752139326,0.0,220.879908,145.652643033,69.0275792753,0.0144366417835,24.1713,44.8418426335
 05/22  14:00:00,980.427525926,78.3540032542,522.499872308,0.0,220.879908,145.652643033,59.7718119679,0.0179523250601,24.1713,35.5825596428
 05/22  15:00:00,981.840399061,79.527536827,530.3178181,0.0,220.879908,137.835547516,40.4780743644,0.00657452011626,4.83426,35.6372398443
 05/22  16:00:00,1033.7240081,76.1531565801,590.353501902,0.0,220.879908,133.019064,40.222512418,0.0104891613751,4.83426,35.3777632566
 05/22  17:00:00,946.408011806,74.3185144766,584.808643557,0.0,220.879908,53.238744,31.3734632405,0.0,4.83426,26.5392032405
 05/22  18:00:00,935.472359983,73.9904870283,574.734219701,0.0,220.879908,53.238744,40.3314619694,0.0,4.83426,35.4972019694
 05/22  19:00:00,930.577651338,73.8089225858,569.771392142,0.0,220.879908,53.238744,13.5132165423,0.0,4.83426,8.67895654227
 05/22  20:00:00,948.028478964,73.733026398,572.269754142,0.0,220.879908,53.238744,13.5046655391,0.0,4.83426,8.67040553912
 05/22  21:00:00,118.489243339,0.0,0.0,0.0,43.513341876,52.539744,13.5047768117,0.0,4.83426,8.67051681167
 05/22  22:00:00,118.107085668,0.0,0.0,0.0,43.513341876,52.539744,13.4731879834,0.0,4.83426,8.63892798341
 05/22  23:00:00,118.920596244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,118.001639568,0.0,0.0,0.0,43.513341876,52.539744,13.4511767286,0.0,4.83426,8.61691672861
 05/23  01:00:00,117.967547924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,117.912775106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,117.889000585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,120.010226513,0.0,0.0,0.0,43.513341876,52.539744,13.4512100929,0.0,4.83426,8.61695009286
 05/23  05:00:00,116.627417823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,175.163716666,73.4898972224,0.00419960661124,0.0,43.513341876,53.238744,616.835079835,611.980819835,4.83426,0.02
 05/23  07:00:00,426.193863168,73.4898972224,72.7884936298,0.0,220.879908,53.238744,377.753249003,346.658018878,4.83426,26.2609701248
 05/23  08:00:00,556.776415214,74.0423944416,108.439560092,0.0,220.879908,145.652643033,137.931948725,75.2506862189,36.25695,26.4243125063
 05/23  09:00:00,625.861536635,75.0968964298,175.819471138,0.0,220.879908,145.652643033,74.0333937111,2.21290362969,36.25695,35.5635400814
 05/23  10:00:00,725.020034498,76.0167943173,267.67014379,0.0,220.879908,151.653867033,83.9471218721,0.0,48.3426,35.6045218721
 05/23  11:00:00,826.04408654,77.2220327939,366.099876721,0.0,220.879908,151.653867033,92.9900571109,0.0,48.3426,44.6474571109
 05/23  12:00:00,907.772394207,78.8330672429,446.489100753,0.0,220.879908,151.653867033,93.1073476077,0.0,48.3426,44.7647476077
 05/23  13:00:00,990.553314723,81.1458868282,532.216154614,0.0,220.879908,145.652643033,69.0181973659,0.0147806081022,24.1713,44.8321167578
 05/23  14:00:00,1060.80004456,84.1540285112,598.91794378,0.0,220.879908,145.652643033,59.748827057,0.0,24.1713,35.577527057
 05/23  15:00:00,1070.48842819,87.3258556625,613.078870486,0.0,220.879908,137.835547516,40.465877865,0.0,4.83426,35.631617865
 05/23  16:00:00,1086.45038063,82.8095893961,638.377094221,0.0,220.879908,133.019064,40.2225988041,0.0117745087521,4.83426,35.3765642954
 05/23  17:00:00,990.664815036,79.6589904906,625.290478307,0.0,220.879908,53.238744,31.3698303348,0.0,4.83426,26.5355703348
 05/23  18:00:00,942.205411488,79.0282982336,577.954814889,0.0,220.879908,53.238744,40.3269546681,0.0,4.83426,35.4926946681
 05/23  19:00:00,827.362266733,77.7910090378,465.230355405,0.0,220.879908,53.238744,13.5138792831,0.0,4.83426,8.67961928315
 05/23  20:00:00,608.613757638,75.984038151,234.967363011,0.0,220.879908,53.238744,23.4149263884,9.91041888637,4.83426,8.67024750199
 05/23  21:00:00,117.910785034,0.0,0.0,0.0,43.513341876,52.539744,13.5045175749,0.0,4.83426,8.67025757495
 05/23  22:00:00,117.929919964,0.0,0.0,0.0,43.513341876,52.539744,13.4726059463,0.0,4.83426,8.63834594627
 05/23  23:00:00,118.829024156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,117.892333164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  01:00:00,117.883713402,0.0,0.0,0.0,43.513341876,52.539744,13.4510767352,0.0,4.83426,8.61681673524
 05/24  02:00:00,117.853803418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,117.84396135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  04:00:00,118.26904997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,115.23382895,0.0,0.0,0.0,43.513341876,52.539744,13.4510986308,0.0,4.83426,8.61683863079
 05/24  06:00:00,174.478039008,73.4898972224,0.00458583297365,0.0,43.513341876,53.238744,633.791626221,628.937366221,4.83426,0.02
 05/24  07:00:00,366.736784167,73.4898972224,14.156590235,0.0,220.879908,53.238744,396.344288493,373.998628834,4.83426,17.5113996591
 05/24  08:00:00,527.506036583,74.638326552,78.5896710467,0.0,220.879908,145.652643033,166.384475533,103.706047457,36.25695,26.4214780758
 05/24  09:00:00,637.558786195,75.9544519281,186.209633701,0.0,220.879908,145.652643033,76.2729476078,4.45650125824,36.25695,35.5594963495
 05/24  10:00:00,796.587216345,77.1923440058,337.096142663,0.0,220.879908,151.653867033,92.8347514481,0.0,48.3426,44.4921514481
 05/24  11:00:00,987.596808759,78.7629199384,524.909300458,0.0,220.879908,151.653867033,84.0597150697,0.0,48.3426,35.7171150697
 05/24  12:00:00,1080.14329731,81.2309387423,615.771626519,0.0,220.879908,151.653867033,93.0997137285,0.0,48.3426,44.7571137285
 05/24  13:00:00,1083.00139011,84.5706876637,621.341193787,0.0,220.879908,145.652643033,69.0057429214,0.0113225386979,24.1713,44.8231203827
 05/24  14:00:00,1095.7791339,87.9829903746,630.353830824,0.0,220.879908,145.652643033,59.7416330895,0.0,24.1713,35.5703330895
 05/24  15:00:00,1090.13051035,90.6736777905,629.707134753,0.0,220.879908,137.835547516,49.3595794117,0.0,4.83426,44.5253194117
 05/24  16:00:00,1112.52621173,83.5315506095,664.901159113,0.0,220.879908,133.019064,31.3794925483,0.0113180307851,4.83426,26.5339145176
 05/24  17:00:00,1017.25630253,80.0390774311,652.955069538,0.0,220.879908,53.238744,40.2033184703,0.0,4.83426,35.3690584703
 05/24  18:00:00,1020.57862051,79.1484452844,657.070684581,0.0,220.879908,53.238744,40.3215743773,0.0,4.83426,35.4873143773
 05/24  19:00:00,987.771339375,77.8057812683,625.468434829,0.0,220.879908,53.238744,13.5130738876,0.0,4.83426,8.67881388762
 05/24  20:00:00,893.968352842,76.6196170626,521.246620318,0.0,220.879908,53.238744,13.503911397,0.0,4.83426,8.66965139696
 05/24  21:00:00,118.513359256,0.0,0.0,0.0,43.513341876,52.539744,13.503888462,0.0,4.83426,8.66962846203
 05/24  22:00:00,118.172920101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  23:00:00,119.086940518,0.0,0.0,0.0,43.513341876,52.539744,13.4634385218,0.0,4.83426,8.62917852176
 05/24  24:00:00,118.186966357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,118.158819938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,118.1346502,0.0,0.0,0.0,43.513341876,52.539744,13.4509238267,0.0,4.83426,8.61666382674
 05/25  03:00:00,118.111468966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  04:00:00,118.563436018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,115.531284384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,407.234196385,73.6697918211,228.724712765,0.0,43.513341876,53.238744,138.344878905,124.893952852,4.83426,8.61666605382
 05/25  07:00:00,581.533361821,73.4898972224,225.130207729,0.0,220.879908,53.238744,106.631395056,84.2857910865,4.83426,17.5113439692
 05/25  08:00:00,789.177040784,76.6794058883,336.333036887,0.0,220.879908,145.652643033,62.6759958503,0.0,36.25695,26.4190458503
 05/25  09:00:00,879.36712214,77.7862691498,424.740012814,0.0,220.879908,145.652643033,71.8074241362,0.0,36.25695,35.5504741362
 05/25  10:00:00,933.573364754,78.4429832172,472.050782445,0.0,220.879908,151.653867033,83.9401221832,0.0,48.3426,35.5975221832
 05/25  11:00:00,984.399934004,79.1887180892,520.929403631,0.0,220.879908,151.653867033,92.9807158408,0.0,48.3426,44.6381158408
 05/25  12:00:00,1003.80116958,80.1791769533,539.880943538,0.0,220.879908,151.653867033,93.0908369538,0.0,48.3426,44.7482369538
 05/25  13:00:00,997.289883387,82.0458579174,537.310167276,0.0,220.879908,145.652643033,68.9963312231,0.00578228061461,24.1713,44.8192489425
 05/25  14:00:00,997.144415665,82.792021411,536.076456671,0.0,220.879908,145.652643033,59.7404645258,0.0,24.1713,35.5691645258
 05/25  15:00:00,998.993772689,83.9713771484,544.180909264,0.0,220.879908,137.835547516,40.4618232277,0.00513284418511,4.83426,35.6224303835
 05/25  16:00:00,1025.19382036,78.5379807143,581.062619667,0.0,220.879908,133.019064,40.2148308302,0.0130283512786,4.83426,35.3675424789
 05/25  17:00:00,944.163226128,76.1710037684,582.214096,0.0,220.879908,53.238744,31.3626495985,0.0,4.83426,26.5283895985
 05/25  18:00:00,951.461890226,75.8767392584,590.643051143,0.0,220.879908,53.238744,40.3178490849,0.0,4.83426,35.4835890849
 05/25  19:00:00,804.607661292,75.3904755856,444.789923998,0.0,220.879908,53.238744,13.5126972697,0.0,4.83426,8.67843726968
 05/25  20:00:00,727.88858335,74.8650058463,356.913025006,0.0,220.879908,53.238744,13.5038574315,0.0,4.83426,8.66959743153
 05/25  21:00:00,118.386669568,0.0,0.0,0.0,43.513341876,52.539744,13.5038114965,0.0,4.83426,8.66955149651
 05/25  22:00:00,118.082046076,0.0,0.0,0.0,43.513341876,52.539744,13.4728422736,0.0,4.83426,8.63858227362
 05/25  23:00:00,118.996802794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  24:00:00,118.109369909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,118.074763679,0.0,0.0,0.0,43.513341876,52.539744,13.45099671,0.0,4.83426,8.61673670998
 05/26  02:00:00,118.032078391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  03:00:00,118.000800752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,120.304305662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,117.0020478,0.0,0.0,0.0,43.513341876,52.539744,13.4509749367,0.0,4.83426,8.61671493669
 05/26  06:00:00,450.145113475,73.4963488552,270.043576645,0.0,43.513341876,53.238744,185.838863497,180.984603497,4.83426,0.02
 05/26  07:00:00,639.391634838,73.4898972224,282.438413106,0.0,220.879908,53.238744,159.940109961,137.596415949,4.83426,17.5094340118
 05/26  08:00:00,822.178423695,75.3810757018,370.199127059,0.0,220.879908,145.652643033,94.3319311222,31.6572879151,36.25695,26.4176932071
 05/26  09:00:00,897.544503211,76.4452478473,443.931685658,0.0,220.879908,145.652643033,78.1904381398,6.38846285176,36.25695,35.5450252881
 05/26  10:00:00,971.482352834,77.3106770321,510.597541319,0.0,220.879908,151.653867033,83.9304266526,0.0,48.3426,35.5878266526
 05/26  11:00:00,1007.70330593,78.0738177315,545.097362586,0.0,220.879908,151.653867033,92.9822378161,0.0106185949142,48.3426,44.6290192212
 05/26  12:00:00,1010.35835436,78.7467710599,547.850482734,0.0,220.879908,151.653867033,93.0865861511,0.0,48.3426,44.7439861511
 05/26  13:00:00,1004.53041911,80.4546714908,545.824288496,0.0,220.879908,145.652643033,68.9909135781,0.00718456427754,24.1713,44.8124290138
 05/26  14:00:00,1003.45301398,82.4395154941,542.640066959,0.0,220.879908,145.652643033,59.7325588264,0.0,24.1713,35.5612588264
 05/26  15:00:00,1005.20919702,83.7686461679,550.936296985,0.0,220.879908,137.835547516,40.4573409517,0.00653376194663,4.83426,35.6165471898
 05/26  16:00:00,1040.42080922,79.9958083914,595.290279771,0.0,220.879908,133.019064,40.2063694824,0.0115817442612,4.83426,35.3605277381
 05/26  17:00:00,941.399443942,76.9514212389,579.732728583,0.0,220.879908,53.238744,31.3592523673,0.0,4.83426,26.5249923673
 05/26  18:00:00,866.058545525,76.0729757918,505.702082802,0.0,220.879908,53.238744,40.3092788253,0.0,4.83426,35.4750188253
 05/26  19:00:00,751.78116707,75.5969125217,392.38532134,0.0,220.879908,53.238744,13.7030858662,0.190852162418,4.83426,8.67797370383
 05/26  20:00:00,679.030230948,74.805870862,308.770373278,0.0,220.879908,53.238744,33.8885197817,20.3849427864,4.83426,8.66931699532
 05/26  21:00:00,117.961411534,0.0,0.0,0.0,43.513341876,52.539744,13.5035674304,0.0,4.83426,8.66930743038
 05/26  22:00:00,118.014891861,0.0,0.0,0.0,43.513341876,52.539744,13.4725070939,0.0,4.83426,8.63824709385
 05/26  23:00:00,118.896676962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,118.003473258,0.0,0.0,0.0,43.513341876,52.539744,13.4508758327,0.0,4.83426,8.61661583265
 05/27  01:00:00,117.979441594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,117.960582462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,117.960994769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.376914576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,115.353002456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  06:00:00,100.461587116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.346288025,0.0,0.0,0.0,43.513341876,52.539744,13.4447596333,0.0,4.83426,8.61049963329
 05/27  08:00:00,100.361708823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.427956473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,100.440120414,0.0,0.0,0.0,43.513341876,52.539744,22.2211209319,0.0,4.83426,17.3868609319
 05/27  11:00:00,101.23916511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  12:00:00,100.419232552,0.0,0.0,0.0,43.513341876,52.539744,13.4812230513,0.0,4.83426,8.64696305131
 05/27  13:00:00,100.494175684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,100.521839299,0.0,0.0,0.0,43.513341876,52.539744,13.4753675606,0.0,4.83426,8.64110756058
 05/27  15:00:00,100.556576364,0.0,0.0,0.0,43.513341876,52.539744,13.4753186774,0.0,4.83426,8.64105867735
 05/27  16:00:00,100.410589438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,100.401852401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,100.396489082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,100.886586254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,112.725740531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,118.400853584,0.0,0.0,0.0,43.513341876,52.539744,31.154905935,0.0,4.83426,26.320645935
 05/27  22:00:00,117.998464629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  23:00:00,118.830566734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,117.978171839,0.0,0.0,0.0,43.513341876,52.539744,13.4448088865,0.0,4.83426,8.61054888652
 05/28  01:00:00,117.952885625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,117.9081468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,117.879612638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.304448891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  05:00:00,115.225834968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,100.314293698,0.0,0.0,0.0,43.513341876,52.539744,13.4447425525,0.0,4.83426,8.61048255253
 05/28  07:00:00,100.307625169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.423085743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.536561956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  10:00:00,100.588181055,0.0,0.0,0.0,43.513341876,52.539744,22.2217595818,0.0,4.83426,17.3874995818
 05/28  11:00:00,101.366916215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  12:00:00,100.553145393,0.0,0.0,0.0,43.513341876,52.539744,13.4809835828,0.0,4.83426,8.64672358283
 05/28  13:00:00,100.649722767,0.0,0.0,0.0,43.513341876,52.539744,13.4811006531,0.0,4.83426,8.64684065314
 05/28  14:00:00,100.717116218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  15:00:00,243.403681176,2.04134298686,138.867190537,0.0,43.513341876,52.539744,13.4752959431,0.0,4.83426,8.64103594312
 05/28  16:00:00,342.137024681,3.15210784005,235.701140418,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,386.707012212,3.7757953993,279.145140756,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,338.827292726,3.15225324488,232.41350605,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,261.665582507,2.20117253932,156.538130062,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  20:00:00,144.045598348,0.465452402057,30.3748355923,0.0,43.513341876,52.539744,13.4448543791,0.0,4.83426,8.61059437907
 05/28  21:00:00,118.449714629,0.0,0.0,0.0,43.513341876,52.539744,22.385231706,0.0,4.83426,17.550971706
 05/28  22:00:00,117.978805604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,118.78873609,0.0,0.0,0.0,43.513341876,52.539744,13.4447948554,0.0,4.83426,8.61053485544
 05/28  24:00:00,117.880354876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,117.863982788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,117.846300931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  03:00:00,117.819793766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.256920526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,115.255114502,0.0,0.0,0.0,43.513341876,52.539744,13.444712247,0.0,4.83426,8.610452247
 05/29  06:00:00,100.343862948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.324593848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,100.458331146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,100.538948198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,100.569370251,0.0,0.0,0.0,43.513341876,52.539744,13.4507660047,0.0,4.83426,8.61650600472
 05/29  11:00:00,101.422608865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  12:00:00,100.592051867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,100.691190834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,133.815909464,0.416128198866,32.2753559382,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,383.375387372,3.65351022903,275.789578926,0.0,43.513341876,52.539744,13.4448366506,0.0,4.83426,8.61057665063
 05/29  16:00:00,349.375080223,3.27585598625,242.718698666,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  17:00:00,362.295539975,3.43918775173,255.332165419,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,352.068442757,3.33150026215,245.30366996,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,352.460358231,3.39417556077,245.050395132,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,210.600605409,1.3907992802,95.1310957886,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,118.463608492,0.0,0.0,0.0,43.513341876,52.539744,13.4447583343,0.0,4.83426,8.61049833432
 05/29  22:00:00,118.061187946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,118.913649025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,118.063230477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,118.051863132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,118.033287391,0.0,0.0,0.0,43.513341876,52.539744,13.4507328123,0.0,4.83426,8.61647281227
 05/30  03:00:00,118.023942948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.291015831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  05:00:00,116.839449757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,183.335895446,73.5475439156,8.0439991993,0.0,43.513341876,53.238744,403.391029292,389.941900967,4.83426,8.61486832561
 05/30  07:00:00,428.748132792,73.5022612848,74.3985598748,0.0,220.879908,53.238744,295.381025865,273.041349265,4.83426,17.5054165998
 05/30  08:00:00,527.891344041,75.6962400665,77.8947817056,0.0,220.879908,145.652643033,161.905930802,99.2421881617,36.25695,26.4067926398
 05/30  09:00:00,588.472977857,77.1349673909,137.23813943,0.0,220.879908,145.652643033,104.425086723,32.6417421611,36.25695,35.5263945623
 05/30  10:00:00,683.07105886,78.1920648651,224.372295961,0.0,220.879908,151.653867033,84.0389789099,0.127498189575,48.3426,35.5688807204
 05/30  11:00:00,772.198242597,79.5851330625,310.214259528,0.0,220.879908,151.653867033,90.61295519,0.0,48.3426,42.27035519
 05/30  12:00:00,832.357068888,81.5082789512,369.89554826,0.0,220.879908,151.653867033,86.4511382105,0.0,48.3426,38.1085382105
 05/30  13:00:00,903.537761467,83.3589155656,445.132900446,0.0,220.879908,145.652643033,68.9634829129,0.0115009074161,24.1713,44.7806820055
 05/30  14:00:00,961.791598126,85.2582662928,501.426023015,0.0,220.879908,145.652643033,59.7119057039,0.0,24.1713,35.5406057039
 05/30  15:00:00,1018.79697636,87.6594972375,563.815999981,0.0,220.879908,137.835547516,49.3282226833,0.00572224327791,4.83426,44.48824044
 05/30  16:00:00,980.252454118,82.3607095041,535.728203376,0.0,220.879908,133.019064,31.3620947352,0.0116472616009,4.83426,26.5161874736
 05/30  17:00:00,804.956388983,78.7452484328,443.90300867,0.0,220.879908,53.238744,31.34743295,0.0,4.83426,26.51317295
 05/30  18:00:00,730.581581572,77.6573527865,370.755838192,0.0,220.879908,53.238744,40.2927294171,0.0,4.83426,35.4584694171
 05/30  19:00:00,628.250282934,76.5344481895,269.878877855,0.0,220.879908,53.238744,13.5113781286,0.0,4.83426,8.67711812864
 05/30  20:00:00,547.584376593,75.2891709986,178.821657775,0.0,220.879908,53.238744,27.6125973206,14.1098486365,4.83426,8.66848868411
 05/30  21:00:00,117.788949444,0.0,0.0,0.0,43.513341876,52.539744,13.5026370253,0.0,4.83426,8.66837702531
 05/30  22:00:00,117.838961651,0.0,0.0,0.0,43.513341876,52.539744,13.471933807,0.0,4.83426,8.63767380696
 05/30  23:00:00,118.860948073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,117.939077012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,117.918371988,0.0,0.0,0.0,43.513341876,52.539744,13.4507903397,0.0,4.83426,8.61653033971
 05/31  02:00:00,117.843824193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,117.805928751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  04:00:00,118.188098158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,115.104003631,0.0,0.0,0.0,43.513341876,52.539744,13.4506583962,0.0,4.83426,8.61639839616
 05/31  06:00:00,175.699207166,73.4898972224,0.00379381556658,0.0,43.513341876,53.238744,1304.83597498,1299.98171498,4.83426,0.02
 05/31  07:00:00,352.232564326,73.4898972224,0.00108896783666,0.0,220.879908,53.238744,684.751013492,662.412660578,4.83426,17.5040929144
 05/31  08:00:00,445.104554997,74.0584931543,0.00213671963712,0.0,220.879908,145.652643033,356.778001759,294.116090421,36.25695,26.4049613388
 05/31  09:00:00,515.446542127,74.9677901561,66.9822867589,0.0,220.879908,145.652643033,238.564717191,166.787051292,36.25695,35.5207158989
 05/31  10:00:00,545.834614483,75.9030079737,89.9993534877,0.0,220.879908,151.653867033,152.428665873,68.5252495358,48.3426,35.5608163375
 05/31  11:00:00,621.998337499,76.8775268731,163.922426681,0.0,220.879908,151.653867033,97.1529782287,4.21518760005,48.3426,44.5951906286
 05/31  12:00:00,730.035365333,78.4201055296,270.905495097,0.0,220.879908,151.653867033,93.047867243,0.0,48.3426,44.705267243
 05/31  13:00:00,832.852505538,80.387725187,377.498420133,0.0,220.879908,145.652643033,68.1236772446,0.00770718847568,24.1713,43.9446700561
 05/31  14:00:00,918.062877461,82.8882825752,460.068392452,0.0,220.879908,145.652643033,60.5256900335,0.0,24.1713,36.3543900335
 05/31  15:00:00,1029.44561105,86.3943281041,575.588796627,0.0,220.879908,137.835547516,40.4287108701,0.00467136902661,4.83426,35.5897795011
 05/31  16:00:00,1062.63314304,82.1516419053,618.032803229,0.0,220.879908,133.019064,31.3551540686,0.0102750692038,4.83426,26.5106189994
 05/31  17:00:00,888.225085676,78.7169779583,526.970866839,0.0,220.879908,53.238744,40.1754419217,0.0,4.83426,35.3411819217
 05/31  18:00:00,751.927623304,77.2986784584,392.389326476,0.0,220.879908,53.238744,31.4276271009,0.0,4.83426,26.5933671009
 05/31  19:00:00,651.647686729,76.1099255907,292.340583574,0.0,220.879908,53.238744,22.3520413536,0.184393048992,4.83426,17.3333883046
 05/31  20:00:00,537.926231703,75.1313108043,166.18044342,0.0,220.879908,53.238744,34.2683817395,29.4141217395,4.83426,0.02
 05/31  21:00:00,118.11581874,0.0,0.0,0.0,43.513341876,52.539744,13.5026401427,0.0,4.83426,8.66838014271
 05/31  22:00:00,117.837818866,0.0,0.0,0.0,43.513341876,52.539744,13.4718663111,0.0,4.83426,8.63760631111
 05/31  23:00:00,118.83088741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  24:00:00,117.919271658,0.0,0.0,0.0,43.513341876,52.539744,13.4506414867,0.0,4.83426,8.61638148667
 06/01  01:00:00,117.9325504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,117.942124478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  03:00:00,117.952831336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.419940898,0.0,0.0,0.0,43.513341876,52.539744,13.4507580144,0.0,4.83426,8.61649801445
 06/01  05:00:00,115.395324434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  06:00:00,239.177916654,73.4898972224,61.7261292677,0.0,43.513341876,53.238744,233.759670276,228.905410276,4.83426,0.02
 06/01  07:00:00,532.58962561,73.4898972224,176.716711014,0.0,220.879908,53.238744,74.4951454706,52.1578015537,4.83426,17.5030839169
 06/01  08:00:00,827.496916375,75.8617925827,375.389020937,0.0,220.879908,145.652643033,62.6652394008,0.00483811042366,36.25695,26.4034512904
 06/01  09:00:00,994.564132472,77.6188574674,539.760757843,0.0,220.879908,145.652643033,71.7773692831,0.0,36.25695,35.5204192831
 06/01  10:00:00,1075.83383251,79.3367706637,612.740025281,0.0,220.879908,151.653867033,83.9026728417,0.0,48.3426,35.5600728417
 06/01  11:00:00,1115.13175541,81.727163016,648.568584899,0.0,220.879908,151.653867033,92.9338800074,0.0,48.3426,44.5912800074
 06/01  12:00:00,1123.93756044,84.9218865562,655.427124419,0.0,220.879908,151.653867033,93.0386265447,0.0,48.3426,44.6960265447
 06/01  13:00:00,1005.69878875,85.991393611,543.180372341,0.0,220.879908,145.652643033,68.9859755086,0.0418429157776,24.1713,44.7728325928
 06/01  14:00:00,945.540965275,84.9484806657,483.974447706,0.0,220.879908,145.652643033,59.7027260453,0.0,24.1713,35.5314260453
 06/01  15:00:00,1037.20604778,88.1564851512,579.171691644,0.0,220.879908,137.835547516,40.4241190804,0.0,4.83426,35.5898590804
 06/01  16:00:00,1116.96411691,83.6549223619,668.755404611,0.0,220.879908,133.019064,31.3499201693,0.00982825505249,4.83426,26.5058319142
 06/01  17:00:00,1036.52216212,80.3698227233,671.735696099,0.0,220.879908,53.238744,40.1677699313,0.0,4.83426,35.3335099313
 06/01  18:00:00,1027.07993244,79.9628608063,662.567766846,0.0,220.879908,53.238744,31.4244627355,0.0,4.83426,26.5902027355
 06/01  19:00:00,981.484135373,78.8416513338,617.861128647,0.0,220.879908,53.238744,22.1671325154,0.0,4.83426,17.3328725154
 06/01  20:00:00,829.246965243,77.0528143886,456.228088778,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/01  21:00:00,118.449714868,0.0,0.0,0.0,43.513341876,52.539744,13.5023818789,0.0,4.83426,8.66812187886
 06/01  22:00:00,118.148134617,0.0,0.0,0.0,43.513341876,52.539744,13.4716897586,0.0,4.83426,8.6374297586
 06/01  23:00:00,119.069568145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,118.126728369,0.0,0.0,0.0,43.513341876,52.539744,13.4505183709,0.0,4.83426,8.61625837094
 06/02  01:00:00,118.09545131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  02:00:00,118.065952126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,118.037402939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,120.296452101,0.0,0.0,0.0,43.513341876,52.539744,13.4506127891,0.0,4.83426,8.61635278906
 06/02  05:00:00,116.926915841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,281.856263663,73.5099587479,103.56117944,0.0,43.513341876,53.238744,251.018321769,246.164061769,4.83426,0.02
 06/02  07:00:00,459.929395142,73.4898972224,104.258168417,0.0,220.879908,53.238744,106.296192993,83.963187188,4.83426,17.4987458053
 06/02  08:00:00,742.513088891,76.7846868718,290.027301867,0.0,220.879908,145.652643033,62.6623435235,0.00484365896531,36.25695,26.4005498645
 06/02  09:00:00,999.302262206,79.0926804725,543.134454908,0.0,220.879908,145.652643033,71.7717679136,0.0,36.25695,35.5148179136
 06/02  10:00:00,1086.81822541,81.147402089,621.53823991,0.0,220.879908,151.653867033,83.8963757554,0.0,48.3426,35.5537757554
 06/02  11:00:00,1108.75340799,83.8364821204,639.38814622,0.0,220.879908,151.653867033,92.9248141285,0.0,48.3426,44.5822141285
 06/02  12:00:00,1082.05589333,86.5575283072,611.126599607,0.0,220.879908,151.653867033,93.0344173373,0.0,48.3426,44.6918173373
 06/02  13:00:00,1076.34657301,89.108562707,608.427460159,0.0,220.879908,145.652643033,60.1507104743,0.0113378209258,24.1713,35.9680726534
 06/02  14:00:00,1106.45589668,91.1497152142,636.89409519,0.0,220.879908,145.652643033,65.6518075021,0.0,24.1713,41.4805075021
 06/02  15:00:00,1126.62448631,93.3939451923,662.969659872,0.0,220.879908,137.835547516,43.2018514026,0.0178565284453,4.83426,38.3497348742
 06/02  16:00:00,1156.34200226,87.9789817248,703.129376481,0.0,220.879908,133.019064,31.3491326213,0.0109773188053,4.83426,26.5038953025
 06/02  17:00:00,1005.22343176,82.4950911979,638.131716368,0.0,220.879908,53.238744,31.3455259471,0.00794653416385,4.83426,26.5033194129
 06/02  18:00:00,959.783096063,80.0370384031,595.493632534,0.0,220.879908,53.238744,40.2804695464,0.0,4.83426,35.4462095464
 06/02  19:00:00,947.430057931,78.1252838745,584.903708723,0.0,220.879908,53.238744,13.5106907458,0.0,4.83426,8.67643074579
 06/02  20:00:00,877.36416759,76.803958896,504.498447845,0.0,220.879908,53.238744,13.502081858,0.0,4.83426,8.66782185797
 06/02  21:00:00,118.026068741,0.0,0.0,0.0,43.513341876,52.539744,13.5019175287,0.0,4.83426,8.66765752869
 06/02  22:00:00,118.090381126,0.0,0.0,0.0,43.513341876,52.539744,13.4714572958,0.0,4.83426,8.63719729577
 06/02  23:00:00,119.039376419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  24:00:00,118.138063063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  01:00:00,118.140912754,0.0,0.0,0.0,43.513341876,52.539744,13.4446518358,0.0,4.83426,8.61039183581
 06/03  02:00:00,118.129200883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,118.100126376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.568256448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,115.555699296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,100.664072138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,100.576403568,0.0,0.0,0.0,43.513341876,52.539744,13.4446566537,0.0,4.83426,8.61039665373
 06/03  08:00:00,100.6332004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.699758595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,100.747983026,0.0,0.0,0.0,43.513341876,52.539744,13.5359672886,0.0,4.83426,8.70170728859
 06/03  11:00:00,101.500216604,0.0,0.0,0.0,43.513341876,52.539744,13.4798807958,0.0,4.83426,8.64562079581
 06/03  12:00:00,171.348031269,0.728051451501,69.1612100614,0.0,43.513341876,52.539744,13.4798403028,0.0,4.83426,8.64558030284
 06/03  13:00:00,291.476022223,2.16067722692,186.413368423,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  14:00:00,342.744838201,7.61979280848,231.756691801,0.0,43.513341876,52.539744,13.474325274,0.0,4.83426,8.64006527396
 06/03  15:00:00,439.207159111,7.77469426361,327.02499348,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,500.178876371,10.4339899039,384.820825956,0.0,43.513341876,52.539744,13.4428986904,0.0,4.83426,8.60863869044
 06/03  17:00:00,484.084304536,9.75572104794,369.569099389,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  18:00:00,453.548071214,5.88502169577,343.21848981,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,425.594110636,3.97461201768,316.916797141,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,359.721348531,3.15746425006,240.782452342,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,251.668619981,1.78011905199,129.688355329,0.0,43.513341876,52.539744,31.1422129783,0.0,4.83426,26.3079529783
 06/03  22:00:00,118.073611922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,118.902814346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,118.001964454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,117.994824716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,118.01571304,0.0,0.0,0.0,43.513341876,52.539744,13.4446292625,0.0,4.83426,8.6103692625
 06/04  03:00:00,118.019932601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.492520994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,115.454153891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,100.541667412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  07:00:00,100.451193167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.512123811,0.0,0.0,0.0,43.513341876,52.539744,13.4505200104,0.0,4.83426,8.61626001039
 06/04  09:00:00,100.576484985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,100.603060408,0.0,0.0,0.0,43.513341876,52.539744,13.5346518511,0.0,4.83426,8.70039185112
 06/04  11:00:00,101.407217136,0.0,0.0,0.0,43.513341876,52.539744,13.479210227,0.0,4.83426,8.644950227
 06/04  12:00:00,100.562367677,0.0,0.0,0.0,43.513341876,52.539744,13.4802354753,0.0,4.83426,8.64597547525
 06/04  13:00:00,100.620366027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  14:00:00,100.628532269,0.0,0.0,0.0,43.513341876,52.539744,13.4739743625,0.0,4.83426,8.63971436246
 06/04  15:00:00,100.620402779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,100.403443179,0.0,0.0,0.0,43.513341876,52.539744,13.4446386333,0.0,4.83426,8.61037863332
 06/04  17:00:00,100.385440082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,100.370811333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,100.8245023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,112.709298338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,118.435785095,0.0,0.0,0.0,43.513341876,52.539744,31.1366985816,0.0,4.83426,26.3024385816
 06/04  22:00:00,118.06364655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,118.914555439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,118.047610213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  01:00:00,118.026285003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,118.015289183,0.0,0.0,0.0,43.513341876,52.539744,13.4503634345,0.0,4.83426,8.61610343453
