Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  03:00:00,118.011669454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,118.465883292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  05:00:00,115.422577319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,274.269994658,73.507374252,96.8505893866,0.0,43.513341876,53.238744,306.518379995,293.067974839,4.83426,8.6161451553
 06/05  07:00:00,381.096388624,73.4898972224,26.3288653384,0.0,220.879908,53.238744,300.363903963,278.031659399,4.83426,17.4979845646
 06/05  08:00:00,471.852071073,74.9522072159,22.7389029865,0.0,220.879908,145.652643033,241.910485163,179.26375884,36.25695,26.389776323
 06/05  09:00:00,474.882812685,75.7502098633,24.5229534596,0.0,220.879908,145.652643033,247.93940886,176.178575578,36.25695,35.5038832813
 06/05  10:00:00,483.976491202,76.5220252588,26.7987649355,0.0,220.879908,151.653867033,253.080360922,169.195780585,48.3426,35.541980337
 06/05  11:00:00,498.416439073,77.1557188799,39.5145354803,0.0,220.879908,151.653867033,210.97652483,126.978283853,48.3426,35.6556409773
 06/05  12:00:00,513.450391697,77.4561175813,54.938623867,0.0,220.879908,151.653867033,209.884347749,116.871659688,48.3426,44.6700880616
 06/05  13:00:00,524.031573296,77.7162577835,71.0579299309,0.0,220.879908,145.652643033,201.921103946,133.00919608,24.1713,44.7406078657
 06/05  14:00:00,572.293194466,78.0656443471,118.719244831,0.0,220.879908,145.652643033,172.473645162,112.786793142,24.1713,35.5155520193
 06/05  15:00:00,599.175412432,78.3170258802,153.103438364,0.0,220.879908,137.835547516,118.423392882,78.021114309,4.83426,35.5680185729
 06/05  16:00:00,566.222033441,75.4457913465,128.294203592,0.0,220.879908,133.019064,51.9607891776,20.6328547269,4.83426,26.4936744506
 06/05  17:00:00,466.500572108,74.0046433046,110.02585251,0.0,220.879908,53.238744,93.9569327188,53.8007923336,4.83426,35.3218803852
 06/05  18:00:00,461.46658641,73.909637231,105.139593376,0.0,220.879908,53.238744,93.8280476874,62.4155417762,4.83426,26.5782459112
 06/05  19:00:00,451.391954115,73.8291964136,94.8330145588,0.0,220.879908,53.238744,78.5869324338,65.0769627144,4.83426,8.67570971943
 06/05  20:00:00,448.409662862,73.7511530435,80.1104642128,0.0,220.879908,53.238744,88.8010951424,75.2997137563,4.83426,8.66712138617
 06/05  21:00:00,118.219940086,0.0,0.0,0.0,43.513341876,52.539744,13.5011290045,0.0,4.83426,8.66686900446
 06/05  22:00:00,117.944640109,0.0,0.0,0.0,43.513341876,52.539744,13.4709454367,0.0,4.83426,8.63668543665
 06/05  23:00:00,118.865805985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  24:00:00,117.971770773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,117.970467593,0.0,0.0,0.0,43.513341876,52.539744,13.4503954665,0.0,4.83426,8.61613546654
 06/06  02:00:00,117.957460092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  03:00:00,117.947037371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,120.186919089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,116.876357788,0.0,0.0,0.0,43.513341876,52.539744,13.4504148908,0.0,4.83426,8.6161548908
 06/06  06:00:00,227.242023481,73.4898972224,49.285787171,0.0,43.513341876,53.238744,289.976610263,285.122350263,4.83426,0.02
 06/06  07:00:00,407.999063308,73.4898972224,53.0768968293,0.0,220.879908,53.238744,250.5059209,228.176688165,4.83426,17.4949727348
 06/06  08:00:00,520.922688827,74.9823421929,71.5387137342,0.0,220.879908,145.652643033,173.524435297,110.879331941,36.25695,26.388153356
 06/06  09:00:00,540.326695051,75.8582012416,89.5937460385,0.0,220.879908,145.652643033,169.78685355,98.0339356601,36.25695,35.4959678898
 06/06  10:00:00,563.025436818,76.4786029293,105.361113302,0.0,220.879908,151.653867033,157.79601335,73.9172535891,48.3426,35.5361597606
 06/06  11:00:00,621.933019903,77.1904563621,162.107055361,0.0,220.879908,151.653867033,102.899788032,18.9054632258,48.3426,35.6517248059
 06/06  12:00:00,714.237925584,78.4545403893,253.616688554,0.0,220.879908,151.653867033,93.0124464293,0.0,48.3426,44.6698464293
 06/06  13:00:00,812.154597455,80.2631381621,355.340117501,0.0,220.879908,145.652643033,68.909574517,0.00654631603488,24.1713,44.731728201
 06/06  14:00:00,976.85755877,82.4276823973,517.32239754,0.0,220.879908,145.652643033,59.6785335083,0.0,24.1713,35.5072335083
 06/06  15:00:00,1014.46924225,84.6488433336,560.286623521,0.0,220.879908,137.835547516,40.3984799774,0.00477145691396,4.83426,35.5594485205
 06/06  16:00:00,1039.3212536,80.0854777099,594.952514886,0.0,220.879908,133.019064,31.335978462,0.0113474928496,4.83426,26.4903709691
 06/06  17:00:00,954.457221869,77.618015619,592.252077632,0.0,220.879908,53.238744,40.1485718339,0.0,4.83426,35.3143118339
 06/06  18:00:00,952.836727955,77.1461795177,591.028918964,0.0,220.879908,53.238744,31.4110851578,0.0,4.83426,26.5768251578
 06/06  19:00:00,947.315245388,76.4093881819,586.352318018,0.0,220.879908,53.238744,13.5090220155,0.0,4.83426,8.67476201552
 06/06  20:00:00,860.338410323,75.6450482072,491.476113382,0.0,220.879908,53.238744,13.5011755601,0.0,4.83426,8.6669155601
 06/06  21:00:00,118.022548667,0.0,0.0,0.0,43.513341876,52.539744,13.5012166692,0.0,4.83426,8.6669566692
 06/06  22:00:00,118.066348666,0.0,0.0,0.0,43.513341876,52.539744,13.470438181,0.0,4.83426,8.63617818099
 06/06  23:00:00,118.940296216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  24:00:00,118.026370126,0.0,0.0,0.0,43.513341876,52.539744,13.4502721027,0.0,4.83426,8.61601210271
 06/07  01:00:00,118.019053683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  02:00:00,118.014217423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,118.011417128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.457243935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  05:00:00,115.423155209,0.0,0.0,0.0,43.513341876,52.539744,13.4502542919,0.0,4.83426,8.61599429187
 06/07  06:00:00,333.616637682,73.4898972224,155.539252235,0.0,43.513341876,53.238744,239.205921977,234.351661977,4.83426,0.02
 06/07  07:00:00,540.701954766,73.4898972224,184.408877086,0.0,220.879908,53.238744,146.915536195,124.586718291,4.83426,17.4945579038
 06/07  08:00:00,859.204788216,76.5238643204,405.986460505,0.0,220.879908,145.652643033,62.6927231472,0.0494629470895,36.25695,26.3863102001
 06/07  09:00:00,1005.66231654,78.5395937907,548.990738264,0.0,220.879908,145.652643033,71.7496341058,0.0,36.25695,35.4926841058
 06/07  10:00:00,1027.03273027,80.4525898452,561.804738149,0.0,220.879908,151.653867033,83.8747995108,0.0,48.3426,35.5321995108
 06/07  11:00:00,1076.61327661,83.1729332284,607.206163049,0.0,220.879908,151.653867033,83.9854010742,0.0,48.3426,35.6428010742
 06/07  12:00:00,1103.97251421,86.8356898124,631.323302208,0.0,220.879908,151.653867033,93.0054329476,0.0,48.3426,44.6628329476
 06/07  13:00:00,1107.78896321,90.5472464576,637.381289338,0.0,220.879908,145.652643033,68.908159532,0.0116638286566,24.1713,44.7251957034
 06/07  14:00:00,1116.89975189,94.081390655,643.330339358,0.0,220.879908,145.652643033,59.680624716,0.0,24.1713,35.509324716
 06/07  15:00:00,1120.53347527,97.860989434,650.522177845,0.0,220.879908,137.835547516,40.397114566,0.00708381917286,4.83426,35.5557707468
 06/07  16:00:00,1152.75233385,92.1916069568,693.204224718,0.0,220.879908,133.019064,31.333086601,0.0108210563152,4.83426,26.4880055447
 06/07  17:00:00,1058.13401878,85.8542520451,685.448695844,0.0,220.879908,53.238744,40.1461717404,0.0,4.83426,35.3119117404
 06/07  18:00:00,1048.28352877,84.9371318369,676.658150298,0.0,220.879908,53.238744,31.4057593998,0.0,4.83426,26.5714993998
 06/07  19:00:00,1022.59612486,82.9969814615,652.513478434,0.0,220.879908,53.238744,13.5092546313,0.0,4.83426,8.67499463133
 06/07  20:00:00,999.734682894,80.1213667444,624.173619737,0.0,220.879908,53.238744,13.5006799786,0.0,4.83426,8.66641997855
 06/07  21:00:00,249.192561436,1.08871239909,128.424769631,0.0,43.513341876,52.539744,13.5009607823,0.0,4.83426,8.66670078231
 06/07  22:00:00,220.607229286,1.09002916995,100.188789791,0.0,43.513341876,52.539744,13.4709996049,0.0,4.83426,8.63673960487
 06/07  23:00:00,119.063649727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  24:00:00,118.137744873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  01:00:00,118.103738898,0.0,0.0,0.0,43.513341876,52.539744,13.4501942543,0.0,4.83426,8.6159342543
 06/08  02:00:00,118.07080194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,118.04901166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.48466904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,112.465472712,0.0,0.0,0.0,43.513341876,52.539744,13.4501715638,0.0,4.83426,8.61591156375
 06/08  06:00:00,355.949568342,73.5543378842,177.366185177,0.0,43.513341876,53.238744,211.247090462,206.392830462,4.83426,0.02
 06/08  07:00:00,623.766083369,73.5043066029,266.582350375,0.0,220.879908,53.238744,104.83881327,82.5130157692,4.83426,17.4915375004
 06/08  08:00:00,981.252256167,78.4994699837,524.642255012,0.0,220.879908,145.652643033,62.6487236456,0.00542959804074,36.25695,26.3863440475
 06/08  09:00:00,1013.42539127,81.0195692101,552.768150377,0.0,220.879908,145.652643033,71.7456222012,0.0,36.25695,35.4886722012
 06/08  10:00:00,1063.81696275,83.7991495782,593.367175566,0.0,220.879908,151.653867033,83.8725776224,0.0,48.3426,35.5299776224
 06/08  11:00:00,1111.95849656,87.0134564717,636.742238039,0.0,220.879908,151.653867033,83.9808226054,0.0,48.3426,35.6382226054
 06/08  12:00:00,1145.29235742,90.4399241535,667.0044012,0.0,220.879908,151.653867033,92.9951844279,0.0,48.3426,44.6525844279
 06/08  13:00:00,1146.27526027,93.9571668272,670.228442139,0.0,220.879908,145.652643033,68.8975699575,0.00904037909562,24.1713,44.7172295784
 06/08  14:00:00,1153.8494345,97.6735695984,673.906330409,0.0,220.879908,145.652643033,59.6698896211,0.0,24.1713,35.4985896211
 06/08  15:00:00,1170.4862572,101.311818494,694.545888248,0.0,220.879908,137.835547516,40.4007875503,0.0177640075703,4.83426,35.5487635427
 06/08  16:00:00,1196.4350997,97.9656981722,728.975534343,0.0,220.879908,133.019064,31.3349693797,0.0112561815815,4.83426,26.4894531982
 06/08  17:00:00,1093.92697387,90.7102479652,713.910710572,0.0,220.879908,53.238744,31.3166043223,0.0,4.83426,26.4823443223
 06/08  18:00:00,1083.60960874,89.0227902703,705.522287667,0.0,220.879908,53.238744,40.2542268171,0.0,4.83426,35.4199668171
 06/08  19:00:00,1064.99973392,86.3969319768,689.176848317,0.0,220.879908,53.238744,13.5094548507,0.0,4.83426,8.67519485067
 06/08  20:00:00,1042.77834695,82.7647858583,662.021963662,0.0,220.879908,53.238744,13.5005762524,0.0,4.83426,8.66631625241
 06/08  21:00:00,368.754195519,1.57913767199,246.740233312,0.0,43.513341876,52.539744,13.500183019,0.0,4.83426,8.66592301899
 06/08  22:00:00,316.108637866,1.72662709856,194.129771168,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  23:00:00,199.646368386,0.728320480452,78.8403297795,0.0,43.513341876,52.539744,13.4621947013,0.0,4.83426,8.62793470129
 06/08  24:00:00,155.379419341,0.361875805889,36.2818813485,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,118.305388677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,118.290247002,0.0,0.0,0.0,43.513341876,52.539744,13.4502012618,0.0,4.83426,8.61594126183
 06/09  03:00:00,118.230655556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,120.673999963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  05:00:00,114.337639168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,726.769763938,74.4892072589,542.338965382,0.0,43.513341876,53.238744,13.5552517962,0.105092592045,4.83426,8.61589920414
 06/09  07:00:00,910.170446776,74.1985079054,548.821534215,0.0,220.879908,53.238744,22.3251823609,0.0,4.83426,17.4909223609
 06/09  08:00:00,1040.74080851,83.5138131869,576.381010183,0.0,220.879908,145.652643033,62.6357046966,0.0,36.25695,26.3787546966
 06/09  09:00:00,1093.71687435,87.0961772327,624.630120957,0.0,220.879908,145.652643033,62.8730442346,0.0,36.25695,26.6160942346
 06/09  10:00:00,1150.68829147,90.1638446142,671.86174092,0.0,220.879908,151.653867033,83.8677911875,0.0,48.3426,35.5251911875
 06/09  11:00:00,1191.01974944,93.2923229074,708.095970267,0.0,220.879908,151.653867033,92.8812500168,0.0,48.3426,44.5386500168
 06/09  12:00:00,1206.73776695,97.1848523463,720.421218306,0.0,220.879908,151.653867033,84.0614312372,0.0,48.3426,35.7188312372
 06/09  13:00:00,1203.04307421,100.34997137,719.169553761,0.0,220.879908,145.652643033,68.8831024978,0.0,24.1713,44.7118024978
 06/09  14:00:00,1213.94867908,102.336010669,728.148091117,0.0,220.879908,145.652643033,59.6680603526,0.0,24.1713,35.4967603526
 06/09  15:00:00,1219.00310756,105.460773851,738.140305882,0.0,220.879908,137.835547516,40.3896488746,0.00698354277406,4.83426,35.5484053318
 06/09  16:00:00,1242.41852017,104.96680734,767.337394834,0.0,220.879908,133.019064,39.3911315274,0.0108714621635,4.83426,34.5460000652
 06/09  17:00:00,1142.40056142,98.4160328294,753.705493301,0.0,220.879908,53.238744,32.0749839879,0.0,4.83426,27.2407239879
 06/09  18:00:00,1129.48929982,95.2837283407,744.172177224,0.0,220.879908,53.238744,31.4008058238,0.0,4.83426,26.5665458238
 06/09  19:00:00,1108.11976218,91.4765916691,727.300409955,0.0,220.879908,53.238744,22.1635826978,0.0,4.83426,17.3293226978
 06/09  20:00:00,1084.42531193,86.5874131872,700.103066524,0.0,220.879908,53.238744,6.96689253747,0.0,4.83426,2.13263253747
 06/09  21:00:00,570.064887334,3.57918238474,444.382641927,0.0,43.513341876,52.539744,11.3863193696,0.0,4.83426,6.55205936959
 06/09  22:00:00,456.828081041,3.20752764151,331.72522203,0.0,43.513341876,52.539744,13.4698440345,0.0,4.83426,8.6355840345
 06/09  23:00:00,260.655862212,1.35529996392,138.526998362,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  24:00:00,233.352359439,1.09032407661,112.614084671,0.0,43.513341876,52.539744,13.4503461343,0.0,4.83426,8.6160861343
 06/10  01:00:00,230.368274518,1.0893404549,109.646906246,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,118.310705939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,118.295189492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  04:00:00,118.797140952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,112.757840263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.840137804,0.0,0.0,0.0,43.513341876,52.539744,13.4444420435,0.0,4.83426,8.61018204351
 06/10  07:00:00,100.76684357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,191.609219999,0.729145389537,89.0684234508,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  09:00:00,456.416108335,5.89506466135,345.511124239,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,393.836184242,9.31140373374,280.393578143,0.0,43.513341876,52.539744,13.5335650564,0.0,4.83426,8.69930505638
 06/10  11:00:00,416.004785421,7.85810074593,303.07081468,0.0,43.513341876,52.539744,13.4792967088,0.0,4.83426,8.64503670883
 06/10  12:00:00,550.231041528,11.4591127985,433.22204411,0.0,43.513341876,52.539744,13.4792297205,0.0,4.83426,8.64496972046
 06/10  13:00:00,521.270945971,9.66974623417,406.327622433,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  14:00:00,611.369560724,13.0785374438,492.263528035,0.0,43.513341876,52.539744,13.4732692311,0.0,4.83426,8.63900923107
 06/10  15:00:00,572.855960105,11.1065668548,456.08289385,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  16:00:00,604.341564195,12.1429437328,486.236834055,0.0,43.513341876,52.539744,13.443221617,0.0,4.83426,8.60896161701
 06/10  17:00:00,502.294246673,7.9929469116,389.313532217,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,472.186028382,8.22587504434,359.46786667,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,484.908267172,3.74714967381,375.887536532,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  20:00:00,404.839349421,3.00860439975,288.570278409,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,360.609360132,2.46101150991,236.748748748,0.0,43.513341876,52.539744,31.1264176176,0.0,4.83426,26.2921576176
 06/10  22:00:00,287.925383715,1.65613188721,166.046172952,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,139.758645315,0.224279667209,20.1452252906,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,118.327284627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,118.313058705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,118.302078956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.284572124,0.0,0.0,0.0,43.513341876,52.539744,13.4442976257,0.0,4.83426,8.61003762574
 06/11  04:00:00,118.795786836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,112.760830751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,100.782360609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.620606169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,100.609894076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,100.618606765,0.0,0.0,0.0,43.513341876,52.539744,13.4501951752,0.0,4.83426,8.61593517518
 06/11  10:00:00,100.5972329,0.0,0.0,0.0,43.513341876,52.539744,13.5326029775,0.0,4.83426,8.69834297754
 06/11  11:00:00,101.370709813,0.0,0.0,0.0,43.513341876,52.539744,13.4787270807,0.0,4.83426,8.64446708066
 06/11  12:00:00,100.51391923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  13:00:00,100.585826658,0.0,0.0,0.0,43.513341876,52.539744,13.4784937036,0.0,4.83426,8.64423370364
 06/11  14:00:00,100.592340197,0.0,0.0,0.0,43.513341876,52.539744,13.4727639261,0.0,4.83426,8.63850392613
 06/11  15:00:00,100.592194232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  16:00:00,100.376021469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,100.34902433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,100.32113073,0.0,0.0,0.0,43.513341876,52.539744,13.444360465,0.0,4.83426,8.61010046505
 06/11  19:00:00,100.789637887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,109.703456001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  21:00:00,118.437288558,0.0,0.0,0.0,43.513341876,52.539744,22.3651428248,0.0,4.83426,17.5308828248
 06/11  22:00:00,118.072415233,0.0,0.0,0.0,43.513341876,52.539744,13.4443386822,0.0,4.83426,8.61007868224
 06/11  23:00:00,118.918304327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,118.033278678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,118.016537517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,118.01786409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,118.016148703,0.0,0.0,0.0,43.513341876,52.539744,13.4499926318,0.0,4.83426,8.61573263176
 06/12  04:00:00,118.4708585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,112.428869888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,303.621897281,73.5174051362,125.521426113,0.0,43.513341876,53.238744,248.751844523,243.897584523,4.83426,0.02
 06/12  07:00:00,474.235138298,73.4898972224,118.314676913,0.0,220.879908,53.238744,147.013498236,124.68980181,4.83426,17.489436426
 06/12  08:00:00,676.248996519,76.5279170632,223.988486361,0.0,220.879908,145.652643033,63.1998055579,0.566254573008,36.25695,26.3766009849
 06/12  09:00:00,787.725207609,78.4446101247,333.005097917,0.0,220.879908,145.652643033,71.7301388944,0.0,36.25695,35.4731888944
 06/12  10:00:00,897.78927591,80.1069593374,435.000357543,0.0,220.879908,151.653867033,83.8564656928,0.0,48.3426,35.5138656928
 06/12  11:00:00,1049.7281032,82.1996209274,583.500900026,0.0,220.879908,151.653867033,83.9577474647,0.0,48.3426,35.6151474647
 06/12  12:00:00,1068.96583741,85.5342392167,600.171490047,0.0,220.879908,151.653867033,92.9727626811,0.0,48.3426,44.6301626811
 06/12  13:00:00,1064.44825056,88.5975057559,598.754894118,0.0,220.879908,145.652643033,68.87191485,0.0119596236056,24.1713,44.6886552264
 06/12  14:00:00,1078.04802322,91.9433850958,608.474637555,0.0,220.879908,145.652643033,59.6542146167,0.0,24.1713,35.4829146167
 06/12  15:00:00,1086.61427458,95.3269057925,620.800210995,0.0,220.879908,137.835547516,40.3723730435,0.00703240548616,4.83426,35.531080638
 06/12  16:00:00,1115.14441037,89.468681945,660.608806493,0.0,220.879908,133.019064,31.3220623508,0.0110188394563,4.83426,26.4767835113
 06/12  17:00:00,1019.11528371,84.478755742,649.757041397,0.0,220.879908,53.238744,31.3066228381,0.0,4.83426,26.4723628381
 06/12  18:00:00,1016.89992292,83.3968950818,648.760266634,0.0,220.879908,53.238744,40.2342065756,0.0,4.83426,35.3999465756
 06/12  19:00:00,992.16931807,81.7113257411,625.54428327,0.0,220.879908,53.238744,13.5083469196,0.0,4.83426,8.67408691963
 06/12  20:00:00,932.65230919,79.0552403006,560.221351357,0.0,220.879908,53.238744,13.4993559355,0.0,4.83426,8.66509593551
 06/12  21:00:00,195.617724605,0.904689514724,75.3929267143,0.0,43.513341876,52.539744,13.4989020002,0.0,4.83426,8.66464200023
 06/12  22:00:00,118.175870705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  23:00:00,119.109360317,0.0,0.0,0.0,43.513341876,52.539744,13.4616195501,0.0,4.83426,8.62735955009
 06/12  24:00:00,118.222714601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  01:00:00,118.205363896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.192448855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  03:00:00,118.17857626,0.0,0.0,0.0,43.513341876,52.539744,13.4499572293,0.0,4.83426,8.61569722926
 06/13  04:00:00,120.64229325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,114.295334315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,384.390428711,74.2837298359,204.324276932,0.0,43.513341876,53.238744,81.9541872525,77.0999272525,4.83426,0.02
 06/13  07:00:00,431.477519934,73.4953191945,76.1750776656,0.0,220.879908,53.238744,197.172460505,174.850518775,4.83426,17.4876817304
 06/13  08:00:00,512.873319129,77.3180924073,61.34034724,0.0,220.879908,145.652643033,172.60401349,109.973889697,36.25695,26.3731737927
 06/13  09:00:00,580.790157225,79.0608924126,126.86524416,0.0,220.879908,145.652643033,117.099058651,45.3726228071,36.25695,35.4694858437
 06/13  10:00:00,698.910830466,80.691660917,236.5018508,0.0,220.879908,151.653867033,84.0771498807,0.227109161977,48.3426,35.5074407187
 06/13  11:00:00,856.06435698,82.8315494214,389.94245864,0.0,220.879908,151.653867033,83.9714372735,0.0110299060734,48.3426,35.6178073675
 06/13  12:00:00,1037.92336628,85.4497860046,569.050058493,0.0,220.879908,151.653867033,92.9625807638,0.0,48.3426,44.6199807638
 06/13  13:00:00,1040.79681963,88.2102536464,574.362742937,0.0,220.879908,145.652643033,68.8667517276,0.0115454084148,24.1713,44.6839063192
 06/13  14:00:00,1039.56605498,90.1880742655,571.02096711,0.0,220.879908,145.652643033,50.7866298913,0.0,24.1713,26.6153298913
 06/13  15:00:00,1041.82427781,91.2537819562,579.728727088,0.0,220.879908,137.835547516,40.3842247392,0.0184930039062,4.83426,35.5314717353
 06/13  16:00:00,1072.51054837,84.13353577,622.822791509,0.0,220.879908,133.019064,40.1352605318,0.0112408094267,4.83426,35.2897597224
 06/13  17:00:00,974.239363752,79.8778835432,608.975141508,0.0,220.879908,53.238744,31.308164649,0.0,4.83426,26.473904649
 06/13  18:00:00,966.547360402,78.8959253504,602.528227441,0.0,220.879908,53.238744,40.2294763236,0.0,4.83426,35.3952163236
 06/13  19:00:00,961.049149843,77.7570748684,598.635141176,0.0,220.879908,53.238744,13.507950067,0.0,4.83426,8.67369006696
 06/13  20:00:00,927.751528221,76.9184874977,557.625468423,0.0,220.879908,53.238744,13.4988371851,0.0,4.83426,8.66457718509
 06/13  21:00:00,118.132094812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  22:00:00,118.192683241,0.0,0.0,0.0,43.513341876,52.539744,13.4702994417,0.0,4.83426,8.63603944169
 06/13  23:00:00,119.101915266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  24:00:00,118.231181339,0.0,0.0,0.0,43.513341876,52.539744,13.4500085836,0.0,4.83426,8.61574858355
 06/14  01:00:00,118.226333463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,118.192600886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,118.155477985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  04:00:00,118.62625891,0.0,0.0,0.0,43.513341876,52.539744,13.4499191222,0.0,4.83426,8.61565912224
 06/14  05:00:00,112.605527616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,618.7101869,74.1149405586,437.508639082,0.0,43.513341876,53.238744,30.2197192761,25.3654592761,4.83426,0.02
 06/14  07:00:00,846.407311442,73.5932898911,487.73296637,0.0,220.879908,53.238744,22.3214914742,0.0,4.83426,17.4872314742
 06/14  08:00:00,1000.5293116,80.0769426528,541.374620659,0.0,220.879908,145.652643033,62.6324503619,0.00523949667629,36.25695,26.3702608652
 06/14  09:00:00,1044.6086619,83.1418768309,580.746673657,0.0,220.879908,145.652643033,71.7177936387,0.0,36.25695,35.4608436387
 06/14  10:00:00,1089.89472853,86.4671160125,615.764413814,0.0,220.879908,151.653867033,83.8459790666,0.0,48.3426,35.5033790666
 06/14  11:00:00,1138.24200373,89.6484907067,659.169375389,0.0,220.879908,151.653867033,83.9542899008,0.0,48.3426,35.6116899008
 06/14  12:00:00,1168.31472922,93.1337637824,685.863120542,0.0,220.879908,151.653867033,92.9529682173,0.0,48.3426,44.6103682173
 06/14  13:00:00,1177.97603182,96.628169095,697.600171603,0.0,220.879908,145.652643033,59.9176211111,0.0,24.1713,35.7463211111
 06/14  14:00:00,1181.6896491,99.1145927974,698.737001866,0.0,220.879908,145.652643033,59.6473848729,0.0,24.1713,35.4760848729
 06/14  15:00:00,1183.96209235,101.135414318,706.801233157,0.0,220.879908,137.835547516,40.3646111924,0.0,4.83426,35.5303511924
 06/14  16:00:00,1180.25941175,97.7973909679,711.405183109,0.0,220.879908,133.019064,31.3156467973,0.0123723689611,4.83426,26.4690144284
 06/14  17:00:00,1097.76395482,90.6354371343,716.624754477,0.0,220.879908,53.238744,40.1201748963,0.0,4.83426,35.2859148963
 06/14  18:00:00,1100.46273438,89.1561025394,720.576794029,0.0,220.879908,53.238744,31.3848506095,0.0,4.83426,26.5505906095
 06/14  19:00:00,1086.26104928,86.9942324137,708.274608287,0.0,220.879908,53.238744,13.507445754,0.0,4.83426,8.67318575396
 06/14  20:00:00,1064.85775205,83.5347037562,682.472404839,0.0,220.879908,53.238744,13.4989182379,0.0,4.83426,8.66465823792
 06/14  21:00:00,371.535104243,1.82372100879,248.861816293,0.0,43.513341876,52.539744,13.4992062948,0.0,4.83426,8.6649462948
 06/14  22:00:00,361.060049148,2.48052725809,237.420223017,0.0,43.513341876,52.539744,13.4702353005,0.0,4.83426,8.63597530055
 06/14  23:00:00,199.408866989,0.723751611779,78.5876122878,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  24:00:00,241.554192818,1.0893939766,120.747816736,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,118.350016726,0.0,0.0,0.0,43.513341876,52.539744,13.4499849796,0.0,4.83426,8.61572497959
 06/15  02:00:00,118.322738478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  03:00:00,118.286088814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  04:00:00,118.754736995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,112.721872633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,726.726038797,74.9227607632,542.2644015,0.0,43.513341876,53.238744,13.4784792493,0.0284378804622,4.83426,8.61578136884
 06/15  07:00:00,916.388330708,74.7827396438,553.861906668,0.0,220.879908,53.238744,22.3205942254,0.0,4.83426,17.4863342254
 06/15  08:00:00,1063.97183381,85.5103602488,596.664406109,0.0,220.879908,145.652643033,62.6242716391,0.0,36.25695,26.3673216391
 06/15  09:00:00,1104.8427057,88.9540950291,632.985148086,0.0,220.879908,145.652643033,62.8552709552,0.0,36.25695,26.5983209552
 06/15  10:00:00,1140.47156819,92.0698018986,659.162542063,0.0,220.879908,151.653867033,83.8409482469,0.0,48.3426,35.4983482469
 06/15  11:00:00,1173.36223283,95.6749236137,687.329618683,0.0,220.879908,151.653867033,92.8430258199,0.0,48.3426,44.5004258199
 06/15  12:00:00,1187.67173752,98.8486548444,699.208209864,0.0,220.879908,151.653867033,84.0356951716,0.0,48.3426,35.6930951716
 06/15  13:00:00,1190.83608464,101.012324598,706.060727776,0.0,220.879908,145.652643033,68.8389991442,0.0,24.1713,44.6676991442
 06/15  14:00:00,1216.15408471,103.142038677,729.121202691,0.0,220.879908,145.652643033,59.6453645769,0.0,24.1713,35.4740645769
 06/15  15:00:00,1216.63748734,105.941423331,734.604956778,0.0,220.879908,137.835547516,40.3550005369,0.0,4.83426,35.5207405369
 06/15  16:00:00,1168.84102463,102.286632785,696.425855577,0.0,220.879908,133.019064,31.3190704432,0.0141983740975,4.83426,26.4706120691
 06/15  17:00:00,1043.69633578,88.3061571501,665.63477921,0.0,220.879908,53.238744,31.2991314942,0.0,4.83426,26.4648714942
 06/15  18:00:00,1035.14576531,84.0008366632,661.174282163,0.0,220.879908,53.238744,40.2216635284,0.0,4.83426,35.3874035284
 06/15  19:00:00,1007.45066961,81.1737401347,636.775087729,0.0,220.879908,53.238744,13.5073034516,0.0,4.83426,8.67304345157
 06/15  20:00:00,1002.38376742,79.3716152245,625.116364169,0.0,220.879908,53.238744,13.4983437651,0.0,4.83426,8.66408376508
 06/15  21:00:00,290.87845893,1.08920892819,169.834326952,0.0,43.513341876,52.539744,13.498934889,0.0,4.83426,8.66467488899
 06/15  22:00:00,255.619861703,1.08900731977,134.89250547,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  23:00:00,203.792325075,0.726687538133,82.9704198594,0.0,43.513341876,52.539744,13.461549568,0.0,4.83426,8.62728956797
 06/15  24:00:00,156.85420619,0.361875805889,37.7414940431,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  01:00:00,118.311294358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,118.295581027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,118.283119225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,120.885346628,0.0,0.0,0.0,43.513341876,52.539744,13.4497870541,0.0,4.83426,8.61552705406
 06/16  05:00:00,114.520267759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,725.576867842,74.948841785,539.371380798,0.0,43.513341876,53.238744,4.86895629117,0.0146962911676,4.83426,0.02
 06/16  07:00:00,904.484244518,74.3455764545,542.359398791,0.0,220.879908,53.238744,22.3172443382,0.0,4.83426,17.4829843382
 06/16  08:00:00,1000.51612749,82.6289884783,537.074141096,0.0,220.879908,145.652643033,53.6993858415,0.0,36.25695,17.4424358415
 06/16  09:00:00,1019.0479856,85.3393364991,552.187664089,0.0,220.879908,145.652643033,53.6998899509,0.0,36.25695,17.4429399509
 06/16  10:00:00,1075.12681975,88.2725507046,598.394176243,0.0,220.879908,151.653867033,65.7834694373,0.0,48.3426,17.4408694373
 06/16  11:00:00,1107.75516664,90.4034442853,627.819611655,0.0,220.879908,151.653867033,65.7855450509,0.0,48.3426,17.4429450509
 06/16  12:00:00,1124.44312191,93.3973206914,642.054386589,0.0,220.879908,151.653867033,65.7834620445,0.0,48.3426,17.4408620445
 06/16  13:00:00,1136.18554378,96.5594800366,656.031658831,0.0,220.879908,145.652643033,32.9146212615,0.011571506323,24.1713,8.73174975519
 06/16  14:00:00,1163.78979908,99.1898011587,680.825051762,0.0,220.879908,145.652643033,41.6131861777,0.0,24.1713,17.4418861777
 06/16  15:00:00,1174.90267457,101.859213522,697.061557725,0.0,220.879908,137.835547516,22.277832647,0.0,4.83426,17.443572647
 06/16  16:00:00,1189.24504028,98.2747217428,719.918876082,0.0,220.879908,133.019064,31.2985900918,0.0,4.83426,26.4643300918
 06/16  17:00:00,1097.4394787,89.7026032846,716.875593526,0.0,220.879908,53.238744,36.8296844675,0.0,4.83426,31.9954244675
 06/16  18:00:00,1093.60744111,86.6872733269,715.911156614,0.0,220.879908,53.238744,34.6753313809,0.0,4.83426,29.8410713809
 06/16  19:00:00,1079.60801264,84.2683370235,704.379185902,0.0,220.879908,53.238744,13.5070683093,0.0,4.83426,8.67280830931
 06/16  20:00:00,1069.21979774,82.1505158664,687.599478946,0.0,220.879908,53.238744,13.4984189262,0.0,4.83426,8.66415892619
 06/16  21:00:00,351.341702599,1.17315075453,230.37747216,0.0,43.513341876,52.539744,13.4974303751,0.0,4.83426,8.66317037507
 06/16  22:00:00,489.533571961,3.12918691904,364.258732314,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,207.443763069,0.728249577453,86.5478100779,0.0,43.513341876,52.539744,13.4613351288,0.0,4.83426,8.62707512884
 06/16  24:00:00,203.228057454,0.723751611779,83.2211573247,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,247.352545374,1.08882865618,126.49521415,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,118.335835973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  03:00:00,118.31524378,0.0,0.0,0.0,43.513341876,52.539744,13.4441860819,0.0,4.83426,8.60992608186
 06/17  04:00:00,118.849102494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,112.817482024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,100.881669732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.768301522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,253.268018062,1.09359410992,149.732282799,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,478.403183866,7.84755009431,365.273750455,0.0,43.513341876,52.539744,13.4499510181,0.0,4.83426,8.61569101812
 06/17  10:00:00,536.773142499,11.4262141723,419.632929458,0.0,43.513341876,52.539744,13.5308900983,0.0,4.83426,8.69663009831
 06/17  11:00:00,462.954702643,9.54259858431,347.905262738,0.0,43.513341876,52.539744,13.4781400624,0.0,4.83426,8.64388006238
 06/17  12:00:00,657.862066182,13.0292711275,538.039231859,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  13:00:00,646.807708641,22.1051207006,518.639776201,0.0,43.513341876,52.539744,13.4721471295,0.0,4.83426,8.63788712949
 06/17  14:00:00,744.658411156,33.8119502887,603.70517314,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  15:00:00,658.331536537,31.0651418862,521.405618057,0.0,43.513341876,52.539744,13.4723654861,0.0,4.83426,8.63810548611
 06/17  16:00:00,751.014756414,43.4540885266,600.579094262,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,668.083796684,39.8050353471,522.477989096,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,727.710751255,34.3406835402,586.585856029,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,609.004013915,28.4328462248,474.499998327,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,665.96482146,20.7818770943,529.200004315,0.0,43.513341876,52.539744,13.4442260041,0.0,4.83426,8.60996600415
 06/17  21:00:00,482.937195363,8.5628945368,351.724769703,0.0,43.513341876,52.539744,22.3599825055,0.0,4.83426,17.5257225055
 06/17  22:00:00,507.826177902,3.74213494026,381.478644664,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,471.310542498,3.36568533018,344.991488989,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,377.47423538,2.47389163703,253.838869771,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,259.724942873,1.3336317499,138.482241534,0.0,43.513341876,52.539744,13.4440922451,0.0,4.83426,8.60983224509
 06/18  02:00:00,159.432672392,0.36640482807,40.2656177658,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,195.412856032,0.723751611779,75.4853595666,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.852437407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,112.855805745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,100.925082674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  07:00:00,229.966271545,1.0909956194,126.634140656,0.0,43.513341876,52.539744,13.4441656845,0.0,4.83426,8.60990568455
 06/18  08:00:00,403.905582192,2.798532648,296.529627648,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,414.506600238,3.00990230913,306.861515671,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,448.6110731,8.75923937503,335.393537884,0.0,43.513341876,52.539744,13.5302353936,0.0,4.83426,8.69597539356
 06/18  11:00:00,548.485370984,11.8231331455,430.841232667,0.0,43.513341876,52.539744,13.4779108066,0.0,4.83426,8.6436508066
 06/18  12:00:00,639.904159306,11.1486227097,522.736670419,0.0,43.513341876,52.539744,13.4779966051,0.0,4.83426,8.64373660505
 06/18  13:00:00,666.990533921,12.9157780503,547.922444026,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  14:00:00,702.751881815,24.9005692744,571.452961459,0.0,43.513341876,52.539744,13.4721999624,0.0,4.83426,8.63793996241
 06/18  15:00:00,722.278635801,26.3066582511,589.775474897,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  16:00:00,730.491192607,23.9332552719,600.07347425,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,725.755395131,32.7029547356,587.025819661,0.0,43.513341876,52.539744,13.4442166578,0.0,4.83426,8.60995665785
 06/18  18:00:00,709.359745885,31.4485705094,571.71666285,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,648.17338689,17.264022003,524.505932535,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,551.845532607,5.89555186568,431.382172846,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,501.495345482,3.69975315229,374.949545656,0.0,43.513341876,52.539744,22.3593960441,0.0,4.83426,17.5251360441
 06/18  22:00:00,410.327775145,2.95299165642,285.721903087,0.0,43.513341876,52.539744,13.4442034229,0.0,4.83426,8.60994342288
 06/18  23:00:00,404.413405832,2.68878122119,279.565188055,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,371.324941534,2.39724768439,247.87724274,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,240.325462165,1.09018096188,119.534466516,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,118.357429764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  03:00:00,118.328613173,0.0,0.0,0.0,43.513341876,52.539744,13.4497173559,0.0,4.83426,8.6154573559
 06/19  04:00:00,118.849880366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,112.788016172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  06:00:00,665.038284152,75.7900132012,481.987839627,0.0,43.513341876,53.238744,4.86947608672,0.0152160867171,4.83426,0.02
 06/19  07:00:00,915.03698692,75.5060906822,554.654229077,0.0,220.879908,53.238744,22.3144515004,0.0,4.83426,17.4801915004
 06/19  08:00:00,1064.22335934,85.0451669932,601.014704478,0.0,220.879908,145.652643033,53.6974334872,0.0,36.25695,17.4404834872
 06/19  09:00:00,1074.49268188,87.8018630433,608.18583867,0.0,220.879908,145.652643033,53.6964544881,0.0,36.25695,17.4395044881
 06/19  10:00:00,1099.64101788,89.8367011412,624.794429062,0.0,220.879908,151.653867033,65.7817746766,0.0,48.3426,17.4391746766
 06/19  11:00:00,1127.88297905,92.5517201147,648.608115806,0.0,220.879908,151.653867033,65.7815184171,0.0,48.3426,17.4389184171
 06/19  12:00:00,1122.27751,95.4307816516,640.717507249,0.0,220.879908,151.653867033,65.7812062895,0.0,48.3426,17.4386062895
 06/19  13:00:00,1103.0511231,96.1673262568,626.603049834,0.0,220.879908,145.652643033,32.9141242661,0.0122938570577,24.1713,8.73053040907
 06/19  14:00:00,1101.81572849,98.3917667804,622.98364292,0.0,220.879908,145.652643033,41.6105094262,0.0,24.1713,17.4392094262
 06/19  15:00:00,1104.4278659,99.0108438507,633.108430998,0.0,220.879908,137.835547516,22.2922474855,0.0190260891857,4.83426,17.4389613963
 06/19  16:00:00,1142.74986475,95.1186093991,680.759062818,0.0,220.879908,133.019064,31.2900525391,0.0,4.83426,26.4557925391
 06/19  17:00:00,1055.17393257,87.0614493661,681.869087841,0.0,220.879908,53.238744,31.2910689822,0.0,4.83426,26.4568089822
 06/19  18:00:00,1053.37234883,86.2272501192,681.451997354,0.0,220.879908,53.238744,40.2091743776,0.0,4.83426,35.3749143776
 06/19  19:00:00,1033.22152074,84.369232039,663.581037038,0.0,220.879908,53.238744,13.5066730609,0.0,4.83426,8.67241306094
 06/19  20:00:00,1010.13133031,81.2518359721,634.770849868,0.0,220.879908,53.238744,13.4978803309,0.0,4.83426,8.66362033086
 06/19  21:00:00,194.119481492,0.846122459054,73.9872086771,0.0,43.513341876,52.539744,13.4969252122,0.0,4.83426,8.66266521216
 06/19  22:00:00,202.459705304,1.08915772995,82.1789601785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  23:00:00,119.078501605,0.0,0.0,0.0,43.513341876,52.539744,13.4608682456,0.0,4.83426,8.62660824557
 06/19  24:00:00,118.163740471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  01:00:00,118.111482984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,118.061499998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.030281186,0.0,0.0,0.0,43.513341876,52.539744,13.4497093569,0.0,4.83426,8.6154493569
 06/20  04:00:00,120.229937122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  05:00:00,113.857807031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,184.439443718,73.5744733807,9.06618127375,0.0,43.513341876,53.238744,334.914386831,330.060126831,4.83426,0.02
 06/20  07:00:00,437.77148622,73.527490602,82.5380509589,0.0,220.879908,53.238744,256.888354685,234.575690808,4.83426,17.4784038768
 06/20  08:00:00,547.343859101,78.0155162471,93.2800604172,0.0,220.879908,145.652643033,140.518029226,86.8216005809,36.25695,17.439478645
 06/20  09:00:00,637.041935673,79.8172259751,180.905298916,0.0,220.879908,145.652643033,69.5370729737,15.841715613,36.25695,17.4384073607
 06/20  10:00:00,734.234101147,81.3149163198,270.260545047,0.0,220.879908,151.653867033,65.7805969329,0.0,48.3426,17.4379969329
 06/20  11:00:00,835.299399091,83.182606355,367.918520372,0.0,220.879908,151.653867033,65.7823293322,0.0,48.3426,17.4397293322
 06/20  12:00:00,962.739144278,85.7122010283,493.033690228,0.0,220.879908,151.653867033,65.7798524124,0.0,48.3426,17.4372524124
 06/20  13:00:00,1033.64317396,88.4888175106,566.661719436,0.0,220.879908,145.652643033,32.9177926355,0.0167107950325,24.1713,8.72978184045
 06/20  14:00:00,1056.76178176,91.5876676062,586.655402698,0.0,220.879908,145.652643033,41.6090092954,0.0,24.1713,17.4377092954
 06/20  15:00:00,1069.5385768,95.3785840307,603.230810013,0.0,220.879908,137.835547516,22.2917671339,0.0180868531163,4.83426,17.4394202808
 06/20  16:00:00,1098.47831514,90.1410811885,641.636388745,0.0,220.879908,133.019064,31.2863902065,0.0,4.83426,26.4521302065
 06/20  17:00:00,1012.61192943,85.1991236728,640.16443405,0.0,220.879908,53.238744,31.2869598379,0.0,4.83426,26.4526998379
 06/20  18:00:00,1017.78247671,84.4871882976,645.858625845,0.0,220.879908,53.238744,40.202935337,0.0,4.83426,35.368675337
 06/20  19:00:00,992.523544192,82.7343705075,624.020278191,0.0,220.879908,53.238744,13.5058341453,0.0,4.83426,8.67157414529
 06/20  20:00:00,815.166584152,79.5687945214,442.795888185,0.0,220.879908,53.238744,13.5062178292,0.00808174725863,4.83426,8.66387608199
 06/20  21:00:00,190.248207328,1.0892916206,70.0796202998,0.0,43.513341876,52.539744,13.4980665396,0.0,4.83426,8.66380653959
 06/20  22:00:00,182.946098175,1.08866418764,62.7768820592,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  23:00:00,118.96704139,0.0,0.0,0.0,43.513341876,52.539744,13.461000108,0.0,4.83426,8.62674010802
 06/20  24:00:00,118.017163524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  01:00:00,117.980404733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,117.969097354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,117.949965974,0.0,0.0,0.0,43.513341876,52.539744,13.4497519703,0.0,4.83426,8.61549197034
 06/21  04:00:00,118.362713867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  05:00:00,112.339138741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,174.46952627,73.4911505906,0.00640228254039,0.0,43.513341876,53.238744,412.919074148,408.064814148,4.83426,0.02
 06/21  07:00:00,427.724754563,73.4909822648,73.1995713975,0.0,220.879908,53.238744,267.130734677,244.818366334,4.83426,17.4781083429
 06/21  08:00:00,575.464181143,76.7127506728,124.032113721,0.0,220.879908,145.652643033,84.4146266318,30.7185818381,36.25695,17.4390947937
 06/21  09:00:00,749.365693719,78.7769158578,294.793020898,0.0,220.879908,145.652643033,53.694861161,0.0,36.25695,17.437911161
 06/21  10:00:00,871.068125114,80.3985485459,408.463650602,0.0,220.879908,151.653867033,65.7800783359,0.0,48.3426,17.4374783359
 06/21  11:00:00,1031.85656764,83.1670018461,564.95558701,0.0,220.879908,151.653867033,65.7795734778,0.0,48.3426,17.4369734778
 06/21  12:00:00,1090.93721344,86.1717281041,621.003689503,0.0,220.879908,151.653867033,57.0722316933,0.0,48.3426,8.72963169333
 06/21  13:00:00,1099.64430525,89.1247719946,631.934662644,0.0,220.879908,145.652643033,41.6202240048,0.0114701882776,24.1713,17.4374538165
 06/21  14:00:00,1108.09738854,92.4276236482,636.537913298,0.0,220.879908,145.652643033,41.6075826024,0.0,24.1713,17.4362826024
 06/21  15:00:00,1116.72193491,96.4891053153,648.493088317,0.0,220.879908,137.835547516,22.288645235,0.0180138377474,4.83426,17.4363713973
 06/21  16:00:00,1153.74547123,91.6567401898,695.331391101,0.0,220.879908,133.019064,31.2887789169,0.0,4.83426,26.4545189169
 06/21  17:00:00,1056.43541779,86.3901770034,682.870025893,0.0,220.879908,53.238744,31.2808455489,0.0,4.83426,26.4465855489
 06/21  18:00:00,1044.03809835,85.130745921,671.60045098,0.0,220.879908,53.238744,40.1987712081,0.0,4.83426,35.3645112081
 06/21  19:00:00,1025.41368942,83.2931345192,654.366247125,0.0,220.879908,53.238744,13.5054224891,0.0,4.83426,8.67116248908
 06/21  20:00:00,1011.74866055,80.5096893487,634.946005907,0.0,220.879908,53.238744,13.4975449907,0.0,4.83426,8.66328499072
 06/21  21:00:00,271.276828799,1.08955904653,150.364582292,0.0,43.513341876,52.539744,10.2538585696,0.0,4.83426,5.41959856957
 06/21  22:00:00,218.504876148,0.904689514724,98.3374787121,0.0,43.513341876,52.539744,8.08557235714,0.0,4.83426,3.25131235714
 06/21  23:00:00,230.184290802,1.08918770333,108.711167859,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,118.283571591,0.0,0.0,0.0,43.513341876,52.539744,13.4496396509,0.0,4.83426,8.61537965086
 06/22  01:00:00,118.265642776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,118.252315485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
