Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/22  03:00:00,118.258303717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.76190642,0.0,0.0,0.0,43.513341876,52.539744,13.4495964884,0.0,4.83426,8.61533648839
 06/22  05:00:00,112.728023679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  06:00:00,735.411625547,74.6031079801,552.295813597,0.0,43.513341876,53.238744,4.87436776335,0.0201077633546,4.83426,0.02
 06/22  07:00:00,918.144739218,73.9253311248,557.79806349,0.0,220.879908,53.238744,22.3118387138,0.0,4.83426,17.4775787138
 06/22  08:00:00,1006.19169846,81.3822630807,545.200749802,0.0,220.879908,145.652643033,53.6927905727,0.0,36.25695,17.4358405727
 06/22  09:00:00,1032.3855513,84.4637194684,567.385101034,0.0,220.879908,145.652643033,53.6927142455,0.0,36.25695,17.4357642455
 06/22  10:00:00,1092.01644323,87.854617662,616.643755472,0.0,220.879908,151.653867033,65.7780902356,0.0,48.3426,17.4354902356
 06/22  11:00:00,1128.79114582,90.7751934628,649.093278017,0.0,220.879908,151.653867033,57.0714144061,0.0,48.3426,8.7288144061
 06/22  12:00:00,1125.71483903,93.0581028211,644.564192651,0.0,220.879908,151.653867033,65.7782700967,0.0,48.3426,17.4356700967
 06/22  13:00:00,1124.90282881,94.0085645766,648.929284697,0.0,220.879908,145.652643033,41.6202434894,0.0117709855098,24.1713,17.4371725039
 06/22  14:00:00,1131.77737624,94.9251818295,654.792892884,0.0,220.879908,145.652643033,41.6079359291,0.0,24.1713,17.4366359291
 06/22  15:00:00,1134.08702302,94.9045382921,664.661801396,0.0,220.879908,137.835547516,22.2892466548,0.0189437639803,4.83426,17.4360428908
 06/22  16:00:00,1156.14115963,89.2267114533,698.400533957,0.0,220.879908,133.019064,31.2804645594,0.0,4.83426,26.4462045594
 06/22  17:00:00,1066.99584659,82.9360661464,696.275050301,0.0,220.879908,53.238744,31.2838125294,0.0,4.83426,26.4495525294
 06/22  18:00:00,1070.50003054,82.0791461266,700.709140669,0.0,220.879908,53.238744,31.3620341596,0.0,4.83426,26.5277741596
 06/22  19:00:00,1047.12224806,81.2899908569,677.745014694,0.0,220.879908,53.238744,13.5054543292,0.0,4.83426,8.67119432917
 06/22  20:00:00,1022.38982934,79.3964275914,646.146567418,0.0,220.879908,53.238744,13.497106643,0.0,4.83426,8.66284664297
 06/22  21:00:00,282.72849128,1.08911477063,161.730544086,0.0,43.513341876,52.539744,13.4975428471,0.0,4.83426,8.66328284705
 06/22  22:00:00,118.381571952,0.0,0.0,0.0,43.513341876,52.539744,13.4692633805,0.0,4.83426,8.63500338052
 06/22  23:00:00,254.366115217,1.08845696519,132.791440904,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,118.359883733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,118.341916343,0.0,0.0,0.0,43.513341876,52.539744,13.4497126197,0.0,4.83426,8.61545261974
 06/23  02:00:00,118.30887833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,118.309654685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,120.981606278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,117.55628446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  06:00:00,741.620616445,75.0439474581,557.071546122,0.0,43.513341876,53.238744,13.4918539632,0.0421857012216,4.83426,8.61540826196
 06/23  07:00:00,917.542544314,74.232266303,557.442850112,0.0,220.879908,53.238744,22.3115453285,0.0,4.83426,17.4772853285
 06/23  08:00:00,1007.60723962,82.2627633014,546.563882197,0.0,220.879908,145.652643033,53.692889696,0.0,36.25695,17.435939696
 06/23  09:00:00,1019.68823798,83.6466161359,557.182177329,0.0,220.879908,145.652643033,44.9831177094,0.0,36.25695,8.72616770937
 06/23  10:00:00,1035.59696767,84.8245536439,566.029639164,0.0,220.879908,151.653867033,65.7785513974,0.0,48.3426,17.4359513974
 06/23  11:00:00,1048.35120727,86.558034287,575.801168303,0.0,220.879908,151.653867033,65.7777734118,0.0,48.3426,17.4351734118
 06/23  12:00:00,1054.44212694,87.4409109528,581.381462759,0.0,220.879908,151.653867033,65.7771311829,0.0,48.3426,17.4345311829
 06/23  13:00:00,1054.2584284,89.4963736668,585.119886767,0.0,220.879908,145.652643033,41.6189532598,0.0117369633941,24.1713,17.4359162964
 06/23  14:00:00,1067.35527497,90.4747671424,597.291026666,0.0,220.879908,145.652643033,32.8982724396,0.0,24.1713,8.72697243956
 06/23  15:00:00,1088.3468528,92.4804968951,623.433721747,0.0,220.879908,137.835547516,22.2877918501,0.017563488889,4.83426,17.4359683612
 06/23  16:00:00,1135.19130898,88.5645354344,678.88652169,0.0,220.879908,133.019064,31.2823309581,0.0,4.83426,26.4480709581
 06/23  17:00:00,1044.69725987,84.2287189026,672.811137099,0.0,220.879908,53.238744,38.5439429315,0.0,4.83426,33.7096829315
 06/23  18:00:00,1038.21931309,83.6599715958,666.914265077,0.0,220.879908,53.238744,32.910536793,0.0,4.83426,28.076276793
 06/23  19:00:00,1019.72258248,82.4900406665,649.738478227,0.0,220.879908,53.238744,13.5044068758,0.0,4.83426,8.6701468758
 06/23  20:00:00,994.059594649,79.9935161935,618.189487276,0.0,220.879908,53.238744,13.4973076215,0.0,4.83426,8.6630476215
 06/23  21:00:00,267.149661349,1.09027256947,146.626328932,0.0,43.513341876,52.539744,13.4972063967,0.0,4.83426,8.66294639672
 06/23  22:00:00,202.042437077,0.726877467465,82.1915268011,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  23:00:00,155.735119503,0.361875805889,35.8406752786,0.0,43.513341876,52.539744,13.4608354564,0.0,4.83426,8.62657545636
 06/23  24:00:00,118.237959394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,118.201482501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,118.180067367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  03:00:00,118.154342515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.610885951,0.0,0.0,0.0,43.513341876,52.539744,13.4440100306,0.0,4.83426,8.60975003064
 06/24  05:00:00,115.590145928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,100.673100951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.566110588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,100.63226036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  09:00:00,188.439121486,0.728735042333,86.0329609018,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,232.849553631,5.25934371848,125.400549986,0.0,43.513341876,52.539744,22.2018865113,0.0,4.83426,17.3676265113
 06/24  11:00:00,436.299529973,8.92742296428,322.084201494,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  12:00:00,378.298140727,10.6450467575,263.782917633,0.0,43.513341876,52.539744,13.4769115946,0.0,4.83426,8.64265159455
 06/24  13:00:00,401.935474848,9.56880746005,288.321957652,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  14:00:00,634.560095389,29.8561354363,498.719036228,0.0,43.513341876,52.539744,13.4698702596,0.0,4.83426,8.63561025957
 06/24  15:00:00,569.929833073,25.2941400781,439.436642948,0.0,43.513341876,52.539744,13.4714518363,0.0,4.83426,8.63719183631
 06/24  16:00:00,695.530636584,35.9567786356,553.232708233,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  17:00:00,601.445170384,40.5975109611,455.71521233,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,693.527386008,40.5424889971,546.772927475,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,534.986888161,11.1308963281,418.236110419,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,566.810214716,9.05387443838,442.872776812,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,439.920971038,3.43448814558,314.214395765,0.0,43.513341876,52.539744,31.1006516504,0.0,4.83426,26.2663916504
 06/24  22:00:00,321.804692685,2.16257299306,199.04670263,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,280.911624678,1.7253437965,158.22327558,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,188.095065793,0.727025147864,68.2585032875,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,150.687163503,0.361875805889,31.7016566247,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  02:00:00,118.195580337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,118.194719893,0.0,0.0,0.0,43.513341876,52.539744,13.4439124,0.0,4.83426,8.60965240001
 06/25  04:00:00,118.711270588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,115.661594687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,100.738708508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,100.628207665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  08:00:00,100.679517836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,100.754615969,0.0,0.0,0.0,43.513341876,52.539744,13.4494923556,0.0,4.83426,8.61523235559
 06/25  10:00:00,100.783930137,0.0,0.0,0.0,43.513341876,52.539744,13.5278800937,0.0,4.83426,8.6936200937
 06/25  11:00:00,261.937183737,1.52618573877,156.761700286,0.0,43.513341876,52.539744,12.2932895006,0.0,4.83426,7.45902950065
 06/25  12:00:00,317.610632145,2.02247390924,212.259105019,0.0,43.513341876,52.539744,6.03705624358,0.0,4.83426,1.20279624358
 06/25  13:00:00,408.685632244,2.82952673546,301.616950979,0.0,43.513341876,52.539744,13.476980438,0.0,4.83426,8.64272043804
 06/25  14:00:00,505.804814894,3.52973584827,397.333942143,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  15:00:00,497.20138208,3.78812637585,388.306338035,0.0,43.513341876,52.539744,13.469628764,0.0,4.83426,8.63536876402
 06/25  16:00:00,375.397470289,2.75800335803,268.881976844,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,338.839983864,2.47126823478,233.096776661,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,375.148963571,3.02072119184,268.396866587,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,257.210349219,1.66588320047,152.674566075,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  20:00:00,240.799514924,1.40152775432,127.895535206,0.0,43.513341876,52.539744,13.4440300574,0.0,4.83426,8.60977005736
 06/25  21:00:00,152.278909336,0.361875805889,32.8685241328,0.0,43.513341876,52.539744,22.3472853878,0.0,4.83426,17.5130253878
 06/25  22:00:00,118.235277134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,119.054730065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,118.223021644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,118.222526563,0.0,0.0,0.0,43.513341876,52.539744,13.4494486646,0.0,4.83426,8.61518866464
 06/26  02:00:00,118.200793004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,118.173905329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  04:00:00,118.670358397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,115.64783826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,725.312404069,74.5365819156,541.709158586,0.0,43.513341876,53.238744,13.5576155543,0.108053198805,4.83426,8.6153023555
 06/26  07:00:00,907.309348471,73.8466731321,547.046920047,0.0,220.879908,53.238744,22.3079455538,0.0,4.83426,17.4736855538
 06/26  08:00:00,984.987649239,80.687542916,524.89181383,0.0,220.879908,145.652643033,53.689170154,0.0,36.25695,17.432220154
 06/26  09:00:00,1002.47950149,83.1245935113,539.773156028,0.0,220.879908,145.652643033,44.9840740889,0.0,36.25695,8.72712408889
 06/26  10:00:00,1025.8118583,85.2342874671,555.21518956,0.0,220.879908,151.653867033,65.7758390883,0.0,48.3426,17.4332390883
 06/26  11:00:00,1068.0255836,87.9204387972,593.853003196,0.0,220.879908,151.653867033,65.7757478639,0.0,48.3426,17.4331478639
 06/26  12:00:00,1100.87750399,90.3114672667,625.687587056,0.0,220.879908,151.653867033,65.7769172207,0.0,48.3426,17.4343172207
 06/26  13:00:00,1111.89564863,91.9752870542,641.825030761,0.0,220.879908,145.652643033,32.9091855342,0.0118327419637,24.1713,8.72605279224
 06/26  14:00:00,1121.34476203,94.0500425064,649.355533877,0.0,220.879908,145.652643033,41.6052668705,0.0,24.1713,17.4339668705
 06/26  15:00:00,1126.13407388,97.3210397039,657.912768714,0.0,220.879908,137.835547516,22.2756762604,0.00715875863792,4.83426,17.4342575017
 06/26  16:00:00,1140.39674615,92.4948832336,681.786834349,0.0,220.879908,133.019064,31.2723334458,0.0,4.83426,26.4380734458
 06/26  17:00:00,1036.01921679,86.2349295661,663.361607896,0.0,220.879908,53.238744,31.2716765467,0.0,4.83426,26.4374165467
 06/26  18:00:00,1024.20184107,84.783905683,653.158205456,0.0,220.879908,53.238744,40.182874238,0.0,4.83426,35.348614238
 06/26  19:00:00,1010.59719191,82.8598622376,641.496867906,0.0,220.879908,53.238744,13.5045993589,0.0,4.83426,8.67033935894
 06/26  20:00:00,947.241037724,79.902707617,573.190414205,0.0,220.879908,53.238744,13.4967425514,0.0,4.83426,8.66248255144
 06/26  21:00:00,188.193792137,0.904689514724,67.9438818629,0.0,43.513341876,52.539744,13.4968618763,0.0,4.83426,8.66260187629
 06/26  22:00:00,118.117916819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  23:00:00,119.056884085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,118.158137212,0.0,0.0,0.0,43.513341876,52.539744,13.4493553886,0.0,4.83426,8.61509538861
 06/27  01:00:00,118.07613318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  02:00:00,118.017938238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,117.999829201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,120.198635235,0.0,0.0,0.0,43.513341876,52.539744,13.4494853756,0.0,4.83426,8.61522537558
 06/27  05:00:00,116.813352181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  06:00:00,234.383412761,73.5081474359,57.7654515785,0.0,43.513341876,53.238744,326.510953761,321.656693761,4.83426,0.02
 06/27  07:00:00,431.696013728,73.4955069608,76.3484759806,0.0,220.879908,53.238744,174.272960349,151.966732604,4.83426,17.4719677454
 06/27  08:00:00,710.373474916,77.7758412741,256.992007495,0.0,220.879908,145.652643033,54.0694526945,0.379049710993,36.25695,17.4334529835
 06/27  09:00:00,1011.34462631,80.2077690552,554.15367839,0.0,220.879908,145.652643033,53.6894520013,0.0,36.25695,17.4325020013
 06/27  10:00:00,1088.36828551,82.54894767,622.603919444,0.0,220.879908,151.653867033,57.0696916714,0.0,48.3426,8.72709167139
 06/27  11:00:00,1103.47178061,85.4250996465,634.032827167,0.0,220.879908,151.653867033,65.7744446335,0.0,48.3426,17.4318446335
 06/27  12:00:00,1119.24753762,88.3164129535,647.655532841,0.0,220.879908,151.653867033,65.7754920003,0.0,48.3426,17.4328920003
 06/27  13:00:00,1126.02260062,91.3949880409,657.015774307,0.0,220.879908,145.652643033,41.6150385179,0.0118121984076,24.1713,17.4319263195
 06/27  14:00:00,1128.48889042,94.2649858078,656.429607841,0.0,220.879908,145.652643033,32.897129672,0.0,24.1713,8.72582967204
 06/27  15:00:00,1135.08838399,97.8907452147,666.754783907,0.0,220.879908,137.835547516,22.2857839052,0.0180434575795,4.83426,17.4334804476
 06/27  16:00:00,1158.26817694,92.0765157309,700.543435384,0.0,220.879908,133.019064,31.2736189919,0.0,4.83426,26.4393589919
 06/27  17:00:00,1068.10779768,86.6886288779,695.355721538,0.0,220.879908,53.238744,31.2742778285,0.0,4.83426,26.4400178285
 06/27  18:00:00,1058.53364197,85.3804467971,687.250548181,0.0,220.879908,53.238744,40.1810782883,0.0,4.83426,35.3468182883
 06/27  19:00:00,1038.43366965,82.9457382183,669.869725076,0.0,220.879908,53.238744,13.5046256749,0.0,4.83426,8.67036567486
 06/27  20:00:00,990.428372642,80.0904307991,616.999651234,0.0,220.879908,53.238744,13.4958915442,0.0,4.83426,8.66163154423
 06/27  21:00:00,209.257335445,1.08911284407,89.0906984655,0.0,43.513341876,52.539744,13.4967525101,0.0,4.83426,8.66249251012
 06/27  22:00:00,193.429206895,1.08905524478,73.2857922621,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  23:00:00,119.052044125,0.0,0.0,0.0,43.513341876,52.539744,13.4603358526,0.0,4.83426,8.62607585256
 06/27  24:00:00,118.133697872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  01:00:00,118.096459779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,118.073401001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.046666483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.458517034,0.0,0.0,0.0,43.513341876,52.539744,13.4494608268,0.0,4.83426,8.61520082682
 06/28  05:00:00,115.41638644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,277.803768897,73.5362088381,100.446738981,0.0,43.513341876,53.238744,237.065306176,232.211046176,4.83426,0.02
 06/28  07:00:00,469.78451108,73.5089280793,114.072378956,0.0,220.879908,53.238744,133.344710663,111.040146595,4.83426,17.4703040682
 06/28  08:00:00,759.148936867,78.3012512352,304.889482759,0.0,220.879908,145.652643033,53.6945008568,0.00474121041997,36.25695,17.4328096464
 06/28  09:00:00,1001.47438891,80.833309237,543.46138372,0.0,220.879908,145.652643033,53.6900214456,0.0,36.25695,17.4330714456
 06/28  10:00:00,1059.90365596,83.8374367474,591.866353958,0.0,220.879908,151.653867033,65.773386482,0.0,48.3426,17.430786482
 06/28  11:00:00,1096.78493825,87.4560043681,623.830187574,0.0,220.879908,151.653867033,57.0688485273,0.0,48.3426,8.72624852731
 06/28  12:00:00,1119.12461678,90.7045508382,643.817856937,0.0,220.879908,151.653867033,65.7748287726,0.0,48.3426,17.4322287726
 06/28  13:00:00,1127.48778463,93.6308657225,655.365635474,0.0,220.879908,145.652643033,41.6141214177,0.0116988120616,24.1713,17.4311226056
 06/28  14:00:00,1135.52889025,96.4855162415,660.435207536,0.0,220.879908,145.652643033,41.6033806604,0.0,24.1713,17.4320806604
 06/28  15:00:00,1125.45039668,97.5577526812,656.386228316,0.0,220.879908,137.835547516,13.5783646175,0.0192018953941,4.83426,8.72490272213
 06/28  16:00:00,1147.92604929,91.9755041239,689.528848975,0.0,220.879908,133.019064,33.8789709169,0.0,4.83426,29.0447109169
 06/28  17:00:00,1062.80811642,86.2623808196,690.352905891,0.0,220.879908,53.238744,37.4622434385,0.0,4.83426,32.6279834385
 06/28  18:00:00,1064.03774599,85.2676948163,692.978770341,0.0,220.879908,53.238744,31.3478471524,0.0,4.83426,26.5135871524
 06/28  19:00:00,1044.25586502,82.9687868855,674.664554162,0.0,220.879908,53.238744,13.5040026806,0.0,4.83426,8.66974268065
 06/28  20:00:00,1001.41806601,80.3130639934,625.80427972,0.0,220.879908,53.238744,13.4964378902,0.0,4.83426,8.66217789023
 06/28  21:00:00,248.432118902,1.0894581637,127.64628586,0.0,43.513341876,52.539744,13.4956846772,0.0,4.83426,8.66142467724
 06/28  22:00:00,207.09504822,0.904689514724,86.9920745816,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  23:00:00,220.638889763,1.08881334136,99.2202931489,0.0,43.513341876,52.539744,13.460525138,0.0,4.83426,8.626265138
 06/28  24:00:00,118.259720577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,118.20879377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  02:00:00,118.176570481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,118.142274138,0.0,0.0,0.0,43.513341876,52.539744,13.4493266812,0.0,4.83426,8.61506668122
 06/29  04:00:00,118.554860477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,115.442633579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,253.59781446,73.8331124505,76.83678705,0.0,43.513341876,53.238744,266.385109459,261.530849459,4.83426,0.02
 06/29  07:00:00,442.867686789,73.5946184388,87.216140502,0.0,220.879908,53.238744,131.495630242,109.189378071,4.83426,17.4719921704
 06/29  08:00:00,743.611189311,79.6502909572,288.214355693,0.0,220.879908,145.652643033,53.694516058,0.00471541138892,36.25695,17.4328506466
 06/29  09:00:00,928.724239318,81.895402925,470.357959623,0.0,220.879908,145.652643033,53.6870882959,0.0,36.25695,17.4301382959
 06/29  10:00:00,1052.10139204,84.3384009702,584.907460466,0.0,220.879908,151.653867033,65.7736119871,0.0,48.3426,17.4310119871
 06/29  11:00:00,1082.35840811,87.1978409747,611.357615885,0.0,220.879908,151.653867033,57.0689698636,0.0,48.3426,8.72636986365
 06/29  12:00:00,1103.07896524,90.0082714925,629.693437912,0.0,220.879908,151.653867033,65.7728784644,0.0,48.3426,17.4302784644
 06/29  13:00:00,1108.51080884,92.6896877416,638.040113316,0.0,220.879908,145.652643033,41.6144189357,0.0119552864785,24.1713,17.4311636492
 06/29  14:00:00,1112.75421437,95.4087306651,639.760060328,0.0,220.879908,145.652643033,41.6003883618,0.0,24.1713,17.4290883618
 06/29  15:00:00,1126.96794455,99.1522889603,657.920388329,0.0,220.879908,137.835547516,13.5766639452,0.0175789740421,4.83426,8.72482497118
 06/29  16:00:00,1154.92655126,93.7028478385,696.286208459,0.0,220.879908,133.019064,40.0703392513,0.0,4.83426,35.2360792513
 06/29  17:00:00,1056.12225835,87.8030734419,683.074625057,0.0,220.879908,53.238744,31.2625504136,0.0,4.83426,26.4282904136
 06/29  18:00:00,1054.05698384,86.4585758167,682.470377126,0.0,220.879908,53.238744,31.3459741862,0.0,4.83426,26.5117141862
 06/29  19:00:00,1047.45893221,84.1609908564,677.880162403,0.0,220.879908,53.238744,13.5039086733,0.0,4.83426,8.66964867329
 06/29  20:00:00,1006.09783701,80.9038302464,631.679854685,0.0,220.879908,53.238744,13.4963546882,0.0,4.83426,8.6620946882
 06/29  21:00:00,219.948031432,1.16668789827,99.2853148104,0.0,43.513341876,52.539744,13.4964194418,0.0,4.83426,8.66215944183
 06/29  22:00:00,171.992470616,0.723751611779,52.4947403989,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  23:00:00,194.54897455,1.08936486047,73.411492125,0.0,43.513341876,52.539744,13.4600691519,0.0,4.83426,8.62580915186
 06/29  24:00:00,118.113665806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,118.072956825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,118.047905973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.023687663,0.0,0.0,0.0,43.513341876,52.539744,13.4493249485,0.0,4.83426,8.61506494847
 06/30  04:00:00,120.223871417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,116.862025435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,181.285780291,73.5154279239,5.97595664408,0.0,43.513341876,53.238744,332.288391745,327.434131745,4.83426,0.02
 06/30  07:00:00,459.415341336,73.496631005,104.280516511,0.0,220.879908,53.238744,197.666588537,175.362623882,4.83426,17.4697046548
 06/30  08:00:00,716.240609141,77.846243728,262.61841342,0.0,220.879908,145.652643033,54.1969347935,0.507833259475,36.25695,17.432151534
 06/30  09:00:00,1000.09285612,80.2801992033,542.176269251,0.0,220.879908,145.652643033,53.686416069,0.0,36.25695,17.429466069
 06/30  10:00:00,1068.70101099,82.8340216351,601.198609342,0.0,220.879908,151.653867033,65.7726030662,0.0,48.3426,17.4300030662
 06/30  11:00:00,1113.81705428,86.1900491187,641.933913755,0.0,220.879908,151.653867033,57.0684237079,0.0,48.3426,8.72582370793
 06/30  12:00:00,1134.41415075,89.7796755399,659.641927215,0.0,220.879908,151.653867033,65.7717718399,0.0,48.3426,17.4291718399
 06/30  13:00:00,1149.88272721,93.2948860458,677.412949155,0.0,220.879908,145.652643033,41.6126926423,0.0114415960083,24.1713,17.4299510463
 06/30  14:00:00,1166.96032442,97.0589495655,691.125573458,0.0,220.879908,145.652643033,41.602041321,0.0,24.1713,17.430741321
 06/30  15:00:00,1176.26616536,100.545933898,704.874885059,0.0,220.879908,137.835547516,13.5763689294,0.01793840196,4.83426,8.72417052742
 06/30  16:00:00,1199.18633524,97.0103315313,736.451118466,0.0,220.879908,133.019064,31.2686493868,0.0,4.83426,26.4343893868
 06/30  17:00:00,1102.49310009,89.9344612538,726.615334127,0.0,220.879908,53.238744,40.0639751416,0.0,4.83426,35.2297151416
 06/30  18:00:00,1100.97067669,88.6739142601,726.547202509,0.0,220.879908,53.238744,31.341885164,0.0,4.83426,26.507625164
 06/30  19:00:00,1062.77004328,85.9900823026,691.048719729,0.0,220.879908,53.238744,13.5043632474,0.0,4.83426,8.67010324742
 06/30  20:00:00,996.120513002,81.9398925289,619.596655712,0.0,220.879908,53.238744,13.4956490957,0.0,4.83426,8.66138909572
 06/30  21:00:00,255.980739056,1.16955752718,135.45813504,0.0,43.513341876,52.539744,13.4959228836,0.0,4.83426,8.66166288357
 06/30  22:00:00,223.872053405,1.08995308864,103.3986717,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  23:00:00,183.868511799,0.723751611779,63.2263986958,0.0,43.513341876,52.539744,13.4602946514,0.0,4.83426,8.62603465142
 06/30  24:00:00,219.049338081,1.08842850357,98.483187841,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,104.986918667,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,104.995122614,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,105.001967887,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.550057716,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,102.507559724,0.0,0.0,0.0,43.513341876,39.243024,13.4438896626,0.0,4.83426,8.60962966261
 07/01  06:00:00,87.5778349139,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,87.4923838828,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,87.5750979944,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,195.922221596,0.844118693068,105.976009087,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  10:00:00,399.73478092,2.71686005167,305.162928011,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,555.751914561,5.06122934047,457.565423823,0.0,43.513341876,39.243024,13.4493821347,0.0,4.83426,8.61512213473
 07/01  12:00:00,615.141202311,10.3771970062,512.256531861,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,633.657062964,10.2718264936,530.002939833,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,595.119345712,11.3242310206,491.430936826,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  15:00:00,707.230724439,11.6083198689,601.956613862,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,648.643504834,20.0436172142,536.157124799,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,717.688093223,18.1461355757,606.253522289,0.0,43.513341876,39.243024,13.443897855,0.0,4.83426,8.609637855
 07/01  18:00:00,590.156385311,18.6149532581,479.611668427,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,604.927362696,11.2982967294,500.622380877,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,452.509330017,7.9510106014,344.169508568,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  21:00:00,508.549132165,3.63333021863,395.34502835,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  22:00:00,471.910938785,3.32124011967,359.806672837,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,432.686197621,2.96524428656,320.485519113,0.0,43.513341876,39.243024,13.4438692684,0.0,4.83426,8.60960926844
 07/01  24:00:00,298.39686291,1.81003187565,189.445014154,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,268.156114132,1.59546176694,159.731201541,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,223.556810451,1.08883268685,116.095835766,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  03:00:00,105.028155922,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.532333182,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,102.477802529,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,87.5390437527,0.0,0.0,0.0,43.513341876,39.243024,13.4437635293,0.0,4.83426,8.60950352929
 07/02  07:00:00,87.4151094879,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,87.4764636877,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  09:00:00,289.355753781,1.69857864003,197.736975551,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,293.142655249,1.85769752059,201.28106217,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,413.125460526,3.09173702002,317.861138415,0.0,43.513341876,39.243024,13.4493167973,0.0,4.83426,8.61505679732
 07/02  12:00:00,448.365530467,4.5344243191,352.129292495,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  13:00:00,490.071117792,9.3383520983,389.119988579,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,565.084578647,10.0845698145,462.629622473,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,533.277220785,12.0373345011,429.200069329,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,660.132026237,24.1643537825,542.656562472,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,570.225035783,31.0496725482,447.276725433,0.0,43.513341876,39.243024,13.4438687395,0.0,4.83426,8.60960873946
 07/02  18:00:00,598.692989668,18.342427709,487.48581396,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  19:00:00,406.256128284,3.66647102027,311.086431395,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,366.445020009,3.04080850313,263.562237832,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,266.975853496,1.78412787003,157.917071839,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,141.642012005,0.364736531679,35.9020759063,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,174.233484947,0.723751611779,66.901544851,0.0,43.513341876,39.243024,13.4438128462,0.0,4.83426,8.60955284617
 07/02  24:00:00,104.916343654,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  01:00:00,104.915083258,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,104.913050481,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,104.91043895,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  04:00:00,105.397142792,0.0,0.0,0.0,43.513341876,39.243024,13.4491979131,0.0,4.83426,8.61493791311
 07/03  05:00:00,102.380493937,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,717.887639673,73.4898972224,548.831475547,0.0,43.513341876,39.942024,4.95209585057,0.0978358505682,4.83426,0.02
 07/03  07:00:00,707.053110037,73.4898972224,539.023778135,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/03  08:00:00,841.133990222,74.4841677882,547.968109427,0.0,122.71106,84.617158233,41.521508317,0.0,24.1713,17.350208317
 07/03  09:00:00,844.075784927,75.1819344715,549.688517326,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/03  10:00:00,874.281175247,75.8262115619,574.896800899,0.0,122.71106,88.818015033,44.9043029255,0.0,36.25695,8.64735292547
 07/03  11:00:00,921.249282002,76.5312636948,620.067312203,0.0,122.71106,88.818015033,44.9044946786,0.0,36.25695,8.64754467861
 07/03  12:00:00,940.585098245,77.5909574144,639.168764992,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  13:00:00,939.649831009,78.2131843885,642.012140493,0.0,122.71106,84.617158233,32.8391830531,0.0201449085269,24.1713,8.64773814461
 07/03  14:00:00,938.340233485,78.6473955977,640.554510817,0.0,122.71106,84.617158233,32.8184453537,0.0,24.1713,8.64714535372
 07/03  15:00:00,917.686625997,79.4613158495,626.00881178,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,896.621182047,79.8487563133,610.265878348,0.0,122.71106,73.183824,13.4628406714,0.0,4.83426,8.62858067144
 07/03  17:00:00,852.127093656,78.227103616,601.30816824,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,703.781323276,73.4898972224,457.457025195,0.0,122.71106,39.942024,13.4873416641,0.0,4.83426,8.65308166409
 07/03  19:00:00,685.472349588,73.4898972224,438.392357924,0.0,122.71106,39.942024,13.5031248153,0.0,4.83426,8.66886481529
 07/03  20:00:00,542.451796248,73.4898972224,366.370839291,0.0,43.513341876,39.942024,13.4955624794,0.0,4.83426,8.66130247942
 07/03  21:00:00,105.195464755,0.0,0.0,0.0,43.513341876,39.243024,13.4957299397,0.0,4.83426,8.66146993966
 07/03  22:00:00,104.857866528,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  23:00:00,105.763137585,0.0,0.0,0.0,43.513341876,39.243024,13.4599558082,0.0,4.83426,8.62569580821
 07/03  24:00:00,104.887550642,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,104.864367228,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  02:00:00,104.808875125,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,104.776968084,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.222589431,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,102.182541415,0.0,0.0,0.0,43.513341876,39.243024,13.4437371728,0.0,4.83426,8.6094771728
 07/04  06:00:00,87.2612677868,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,87.1711281216,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  08:00:00,87.2159023386,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,87.2916830098,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,87.2913259587,0.0,0.0,0.0,43.513341876,39.243024,13.4492353674,0.0,4.83426,8.61497536736
 07/04  11:00:00,88.1462680433,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  12:00:00,87.3261431605,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,87.4287077461,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,223.327776835,1.83553506342,132.332546452,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,276.610128973,2.35498424578,184.654888855,0.0,43.513341876,39.243024,13.4438168192,0.0,4.83426,8.60955681919
 07/04  16:00:00,299.287366888,2.48126211989,207.14256746,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  17:00:00,354.630537478,3.13301595026,261.304434045,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,287.159359931,2.35580142924,195.347391306,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,252.816390023,2.0861989203,161.08303329,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,192.975398517,1.089542383,94.0826778077,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,105.315120009,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,104.900304773,0.0,0.0,0.0,43.513341876,39.243024,13.4436989595,0.0,4.83426,8.60943895955
 07/04  23:00:00,105.711327076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,104.867321758,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,104.837159425,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,104.788350032,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,104.748512181,0.0,0.0,0.0,43.513341876,39.243024,13.4490911012,0.0,4.83426,8.6148311012
 07/05  04:00:00,105.182877191,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  05:00:00,102.137674557,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,255.37656804,73.4898972224,91.2650418133,0.0,43.513341876,39.942024,5.12414683914,0.269886839143,4.83426,0.02
 07/05  07:00:00,253.689975587,73.4898972224,89.2119023916,0.0,43.513341876,39.942024,190.586109754,177.123572046,4.83426,8.62827770825
 07/05  08:00:00,529.946170008,73.4919071655,240.394979095,0.0,122.71106,84.617158233,32.8565003291,0.0,24.1713,8.68520032909
 07/05  09:00:00,654.451583594,73.729517871,363.987257681,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/05  10:00:00,781.238922093,74.0884515244,485.599844443,0.0,122.71106,88.818015033,44.9044743601,0.0,36.25695,8.64752436011
 07/05  11:00:00,922.018003204,74.6949602291,624.29525792,0.0,122.71106,88.818015033,44.9038199024,0.0,36.25695,8.64686990239
 07/05  12:00:00,980.051508932,75.6508080202,681.869035491,0.0,122.71106,88.818015033,44.9039762428,0.0,36.25695,8.64702624276
 07/05  13:00:00,991.443094946,75.9276712378,696.823856985,0.0,122.71106,84.617158233,24.2100911642,0.0187911641598,24.1713,0.02
 07/05  14:00:00,1010.00606487,76.6172763485,714.290667158,0.0,122.71106,84.617158233,32.8184836398,0.0,24.1713,8.64718363977
 07/05  15:00:00,1014.79516185,77.818229211,724.474793256,0.0,122.71106,78.0003075165,13.4816015069,0.0,4.83426,8.64734150692
 07/05  16:00:00,1016.58543161,78.3799392417,730.712058839,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/05  17:00:00,982.575869709,77.1783456253,731.558786857,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,905.668083371,73.4898972224,658.68746807,0.0,122.71106,39.942024,13.5955734464,0.108274665174,4.83426,8.65303878122
 07/05  19:00:00,875.218473587,73.4898972224,627.927801294,0.0,122.71106,39.942024,13.501427516,0.0,4.83426,8.66716751597
 07/05  20:00:00,707.711606118,73.4898972224,531.301847775,0.0,43.513341876,39.942024,13.5102696368,0.0151029307734,4.83426,8.66090670599
 07/05  21:00:00,105.287466335,0.0,0.0,0.0,43.513341876,39.243024,13.49530087,0.0,4.83426,8.66104086997
 07/05  22:00:00,104.870706106,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  23:00:00,105.746935035,0.0,0.0,0.0,43.513341876,39.243024,13.45982138,0.0,4.83426,8.62556138005
 07/05  24:00:00,104.835332464,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  01:00:00,104.830072416,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,104.80605652,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,104.769199538,0.0,0.0,0.0,43.513341876,39.243024,13.4490764398,0.0,4.83426,8.61481643984
 07/06  04:00:00,105.215583975,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  05:00:00,102.192326288,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,337.187800378,73.4898972224,172.252786296,0.0,43.513341876,39.942024,4.98522136168,0.130961361679,4.83426,0.02
 07/06  07:00:00,383.943621686,73.4898972224,218.607457309,0.0,43.513341876,39.942024,148.0287832,134.566242985,4.83426,8.6282802152
 07/06  08:00:00,700.426433041,73.6308753455,409.478494277,0.0,122.71106,84.617158233,32.8565688319,0.0,24.1713,8.68526883193
 07/06  09:00:00,899.458280144,73.933122903,606.80395439,0.0,122.71106,84.617158233,32.8180990081,0.0,24.1713,8.64679900812
 07/06  10:00:00,970.197988374,74.3756104147,671.89291787,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  11:00:00,1008.72610177,75.1333167197,708.184140669,0.0,122.71106,88.818015033,44.9038867178,0.0,36.25695,8.64693671779
 07/06  12:00:00,1029.55700964,76.489883979,728.184148019,0.0,122.71106,88.818015033,44.9040259467,0.0,36.25695,8.64707594665
 07/06  13:00:00,1041.61380405,77.0890832263,743.760706415,0.0,122.71106,84.617158233,24.2103857666,0.0190857666132,24.1713,0.02
 07/06  14:00:00,1052.38353751,78.4029887733,753.904807779,0.0,122.71106,84.617158233,32.8185157557,0.0,24.1713,8.64721575571
 07/06  15:00:00,1057.25425864,79.4324209652,764.969585753,0.0,122.71106,78.0003075165,13.481615879,0.0,4.83426,8.64735587899
 07/06  16:00:00,1058.36159377,80.3410173062,770.243510203,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/06  17:00:00,1029.69657287,79.1251717628,776.093032958,0.0,122.71106,39.942024,13.4625763928,0.0,4.83426,8.62831639279
 07/06  18:00:00,974.949723964,73.4898972224,726.763534624,0.0,122.71106,39.942024,4.86971336939,0.0154533693927,4.83426,0.02
 07/06  19:00:00,945.904554951,73.4898972224,696.712337478,0.0,122.71106,39.942024,13.5033199695,0.0,4.83426,8.66905996948
 07/06  20:00:00,801.358425658,73.4898972224,622.839323567,0.0,43.513341876,39.942024,13.4949036315,0.0,4.83426,8.66064363147
 07/06  21:00:00,105.420704175,0.0,0.0,0.0,43.513341876,39.243024,13.4950201502,0.0,4.83426,8.66076015016
 07/06  22:00:00,105.001741759,0.0,0.0,0.0,43.513341876,39.243024,13.4677511118,0.0,4.83426,8.63349111184
 07/06  23:00:00,105.870691591,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,104.963621551,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  01:00:00,104.942688396,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,104.918575343,0.0,0.0,0.0,43.513341876,39.243024,13.449114598,0.0,4.83426,8.61485459797
 07/07  03:00:00,104.881869725,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,107.299165705,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,103.906719366,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  06:00:00,475.414266839,73.4898972224,308.128467201,0.0,43.513341876,39.942024,4.97216443054,0.117904430544,4.83426,0.02
 07/07  07:00:00,574.115615508,73.4898972224,407.182856579,0.0,43.513341876,39.942024,43.936709895,30.4741133472,4.83426,8.62833654784
 07/07  08:00:00,889.290115495,73.7949776199,596.35231902,0.0,122.71106,84.617158233,32.8563580413,0.0,24.1713,8.68505804127
 07/07  09:00:00,959.330134452,74.5083768163,664.638511547,0.0,122.71106,84.617158233,32.8179835541,0.0,24.1713,8.64668355406
 07/07  10:00:00,1014.53118124,75.4656066467,713.79348235,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  11:00:00,1047.90563094,76.5391266965,745.084641266,0.0,122.71106,88.818015033,44.9037546736,0.0,36.25695,8.64680467363
 07/07  12:00:00,1063.69127107,77.8191964957,760.415954405,0.0,122.71106,88.818015033,44.9038769182,0.0,36.25695,8.64692691815
 07/07  13:00:00,1061.24843605,79.4284447111,760.141085763,0.0,122.71106,84.617158233,24.2109448235,0.0196448235077,24.1713,0.02
 07/07  14:00:00,1064.71578991,81.8934463246,761.245959811,0.0,122.71106,84.617158233,32.8183496048,0.0,24.1713,8.64704960485
 07/07  15:00:00,1061.11082843,83.470209877,762.657289063,0.0,122.71106,78.0003075165,13.4814325866,0.0,4.83426,8.64717258663
 07/07  16:00:00,1041.82032103,84.1144538691,747.395801368,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,1004.90704599,82.5961239719,745.216836143,0.0,122.71106,39.942024,13.4622627441,0.0,4.83426,8.62800274415
 07/07  18:00:00,941.415892412,73.4898972224,690.46415049,0.0,122.71106,39.942024,4.86951365782,0.0152536578163,4.83426,0.02
 07/07  19:00:00,946.156676778,73.4898972224,694.620340813,0.0,122.71106,39.942024,13.5027093488,0.0,4.83426,8.66844934876
 07/07  20:00:00,814.153947751,73.4898972224,633.49022209,0.0,43.513341876,39.942024,13.4944322513,0.0,4.83426,8.6601722513
 07/07  21:00:00,407.935229486,2.96091020469,296.474025353,0.0,43.513341876,39.243024,13.4944933433,0.0,4.83426,8.66023334333
 07/07  22:00:00,232.515375462,1.09417071036,124.929512507,0.0,43.513341876,39.243024,13.4680440534,0.0,4.83426,8.63378405339
 07/07  23:00:00,105.972387408,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,105.091836471,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,105.076237802,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,105.070087506,0.0,0.0,0.0,43.513341876,39.243024,13.4436091907,0.0,4.83426,8.60934919067
 07/08  03:00:00,105.047142446,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  04:00:00,105.595357806,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,102.584984497,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,87.6282724425,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,87.4579642326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,87.4784128439,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,236.010867082,1.09088254656,145.790011955,0.0,43.513341876,39.243024,13.4490163832,0.0,4.83426,8.61475638324
 07/08  10:00:00,309.373985992,4.7794915228,214.816944301,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,540.470156751,8.61112588201,438.94126577,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,593.697360508,10.7036320757,490.700283203,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,635.287421404,10.7629266966,531.636714475,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,720.524876611,28.1728485968,599.371047429,0.0,43.513341876,39.243024,13.4437490173,0.0,4.83426,8.60948901733
 07/08  15:00:00,736.715983801,25.8361536749,617.505662088,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,754.466618136,36.1476265038,625.041705819,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  17:00:00,741.407299272,38.8596938975,609.203038066,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,729.624204188,39.8221426354,596.831152071,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,647.940608461,31.3956226934,523.082587275,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,570.083496051,8.54452198475,459.778794375,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  21:00:00,470.765481883,3.56771086682,357.816682622,0.0,43.513341876,39.243024,13.4437469269,0.0,4.83426,8.60948692687
 07/08  22:00:00,383.800686406,2.68137163591,272.977320875,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,184.545324864,0.723751611779,77.0791872499,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,226.824117965,1.09041343048,119.323828355,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,105.024453188,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,105.002964867,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,104.986370026,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.515671612,0.0,0.0,0.0,43.513341876,39.243024,13.4435973346,0.0,4.83426,8.60933733461
 07/09  05:00:00,102.46710409,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,87.5402720883,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.478491097,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,87.5607247857,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,87.6211806055,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,449.16513048,2.30715839953,355.55253354,0.0,43.513341876,39.243024,13.4490296515,0.0,4.83426,8.61476965154
 07/09  11:00:00,436.525528238,2.34869398572,342.439784905,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,463.729167368,4.84919348769,367.132118049,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  13:00:00,581.230760487,10.2188152907,477.820067701,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  14:00:00,544.664717226,10.068649918,442.590528157,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,595.197857524,9.35214002184,493.43271587,0.0,43.513341876,39.243024,13.4437369359,0.0,4.83426,8.60947693589
 07/09  16:00:00,503.049391203,9.39063655773,402.041735946,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
