Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/09  17:00:00,571.629589349,10.6026309341,468.889738896,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,417.039972819,6.67802322749,319.754281292,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  19:00:00,482.40157288,3.89891727121,386.516216025,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,375.190322364,2.95845648465,272.450836478,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,345.612511154,2.60370642075,234.933610483,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,242.521159017,1.5465887002,134.376996242,0.0,43.513341876,39.243024,13.4436882991,0.0,4.83426,8.60942829909
 07/09  23:00:00,137.929997212,0.361875805889,31.3506777871,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,105.016265416,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  01:00:00,104.997477773,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,104.964371377,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,104.930207785,0.0,0.0,0.0,43.513341876,39.243024,13.4489399222,0.0,4.83426,8.61467992217
 07/10  04:00:00,105.403481765,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  05:00:00,102.316092787,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,398.433253231,73.4898972224,232.701539209,0.0,43.513341876,39.942024,4.9730604167,0.118800416697,4.83426,0.02
 07/10  07:00:00,468.063721498,73.5322298424,301.999152566,0.0,43.513341876,39.942024,19.112524351,5.65008775677,4.83426,8.62817659418
 07/10  08:00:00,740.392562781,74.7696524448,448.349882162,0.0,122.71106,84.617158233,32.8556688711,0.0,24.1713,8.68436887114
 07/10  09:00:00,872.119571997,75.5949452854,578.789917228,0.0,122.71106,84.617158233,32.8177190519,0.0,24.1713,8.64641905191
 07/10  10:00:00,922.284162835,76.2852162096,623.975314571,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  11:00:00,935.622517786,76.7458133429,636.251029916,0.0,122.71106,88.818015033,44.9034415904,0.0,36.25695,8.64649159041
 07/10  12:00:00,958.035754165,77.6938981331,658.235802882,0.0,122.71106,88.818015033,44.9035150437,0.0,36.25695,8.64656504367
 07/10  13:00:00,979.314969692,78.9872931845,682.209218077,0.0,122.71106,84.617158233,24.2099224428,0.0186224428314,24.1713,0.02
 07/10  14:00:00,995.106077983,80.2621922868,696.694041989,0.0,122.71106,84.617158233,32.8179388745,0.0,24.1713,8.64663887446
 07/10  15:00:00,980.186809261,81.4416800596,687.185485155,0.0,122.71106,78.0003075165,13.4809729596,0.0,4.83426,8.64671295965
 07/10  16:00:00,975.459337672,82.4964338675,686.094194499,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/10  17:00:00,942.397746314,80.4824478883,688.254752724,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,828.466932049,73.4898972224,581.521904886,0.0,122.71106,39.942024,13.558108997,0.071376651726,4.83426,8.65247234523
 07/10  19:00:00,742.349156624,73.4898972224,495.176911007,0.0,122.71106,39.942024,13.502710681,0.0,4.83426,8.66845068105
 07/10  20:00:00,614.225175878,73.4898972224,438.113918012,0.0,43.513341876,39.942024,13.4941810447,0.0,4.83426,8.65992104472
 07/10  21:00:00,105.25519993,0.0,0.0,0.0,43.513341876,39.243024,13.494234562,0.0,4.83426,8.65997456202
 07/10  22:00:00,104.848210988,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,105.760292003,0.0,0.0,0.0,43.513341876,39.243024,13.4595229135,0.0,4.83426,8.62526291348
 07/10  24:00:00,104.833999425,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,104.787575172,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,104.767513096,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  03:00:00,104.742952661,0.0,0.0,0.0,43.513341876,39.243024,13.448912697,0.0,4.83426,8.61465269699
 07/11  04:00:00,106.973051206,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,103.645353909,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,262.673519969,73.4898972224,97.9796221295,0.0,43.513341876,39.942024,4.99577279613,0.141512796134,4.83426,0.02
 07/11  07:00:00,288.627337795,73.4898972224,124.062171818,0.0,43.513341876,39.942024,155.681546322,142.219426004,4.83426,8.62786031814
 07/11  08:00:00,576.395185243,73.5551659454,286.331646748,0.0,122.71106,84.617158233,32.8554398425,0.0,24.1713,8.68413984247
 07/11  09:00:00,728.166827156,73.8546530802,436.816896973,0.0,122.71106,84.617158233,32.8175737033,0.0,24.1713,8.64627370328
 07/11  10:00:00,880.122667963,74.1691139059,583.707141409,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  11:00:00,944.853502342,74.6415369528,647.031660803,0.0,122.71106,88.818015033,44.9032807453,0.0,36.25695,8.64633074529
 07/11  12:00:00,977.558990965,75.5593186355,679.387168922,0.0,122.71106,88.818015033,44.9033388186,0.0,36.25695,8.64638881861
 07/11  13:00:00,975.863883936,76.450651553,680.883488157,0.0,122.71106,84.617158233,24.211530472,0.0202304719861,24.1713,0.02
 07/11  14:00:00,966.888658457,77.0288235628,671.442830536,0.0,122.71106,84.617158233,32.8177473266,0.0,24.1713,8.64644732664
 07/11  15:00:00,964.78166714,77.598751019,674.799034355,0.0,122.71106,78.0003075165,13.4807661218,0.0,4.83426,8.64650612182
 07/11  16:00:00,964.212470197,78.6700667877,677.819111278,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,936.213776552,77.4518414079,684.485773959,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/11  18:00:00,853.977525408,73.4898972224,606.115413859,0.0,122.71106,39.942024,13.5551665004,0.0686594385637,4.83426,8.65224706184
 07/11  19:00:00,842.453152642,73.4898972224,594.560697863,0.0,122.71106,39.942024,13.5024335341,0.0,4.83426,8.6681735341
 07/11  20:00:00,759.750592987,73.4898972224,582.355116002,0.0,43.513341876,39.942024,13.4939111878,0.0,4.83426,8.6596511878
 07/11  21:00:00,104.953272658,0.0,0.0,0.0,43.513341876,39.243024,13.4939491019,0.0,4.83426,8.65968910187
 07/11  22:00:00,104.936435687,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  23:00:00,105.819335047,0.0,0.0,0.0,43.513341876,39.243024,13.4597239347,0.0,4.83426,8.62546393475
 07/11  24:00:00,104.915231095,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,104.876389761,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,104.857198599,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,104.869693721,0.0,0.0,0.0,43.513341876,39.243024,13.4489497394,0.0,4.83426,8.61468973942
 07/12  04:00:00,105.357754429,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  05:00:00,102.316538699,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,572.593988152,73.4898972224,405.361009672,0.0,43.513341876,39.942024,4.98743561791,0.13317561791,4.83426,0.02
 07/12  07:00:00,673.851243482,73.4898972224,506.290861931,0.0,43.513341876,39.942024,13.467936717,0.00559209615019,4.83426,8.62808462088
 07/12  08:00:00,867.265128446,73.5013884281,574.813939441,0.0,122.71106,84.617158233,32.8550290921,0.0,24.1713,8.68372909214
 07/12  09:00:00,913.741411544,73.7464516128,620.450170979,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  10:00:00,941.27152765,74.1264645068,643.135469892,0.0,122.71106,88.818015033,44.9036913525,0.0,36.25695,8.64674135254
 07/12  11:00:00,955.989611831,74.5822600104,656.496648241,0.0,122.71106,88.818015033,44.9015274021,0.0,36.25695,8.64457740213
 07/12  12:00:00,974.243731182,75.5470359705,674.47460549,0.0,122.71106,88.818015033,44.9029798137,0.0,36.25695,8.64602981371
 07/12  13:00:00,977.50334926,76.481669192,681.060381669,0.0,122.71106,84.617158233,24.2108614436,0.0195614435944,24.1713,0.02
 07/12  14:00:00,976.548011584,77.2021413661,679.292295563,0.0,122.71106,84.617158233,32.8173734013,0.0,24.1713,8.64607340125
 07/12  15:00:00,939.612946167,77.9324684164,648.34707687,0.0,122.71106,78.0003075165,13.4803774711,0.0,4.83426,8.64611747112
 07/12  16:00:00,928.209301713,78.7779372467,641.181411778,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/12  17:00:00,893.822223193,77.8616338163,640.77552116,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,808.065802844,73.4898972224,559.100616403,0.0,122.71106,39.942024,13.5562140884,0.0712508892497,4.83426,8.65070319914
 07/12  19:00:00,805.498414349,73.4898972224,555.871021706,0.0,122.71106,39.942024,13.5019796201,0.0,4.83426,8.66771962008
 07/12  20:00:00,733.292332686,73.4898972224,554.300299634,0.0,43.513341876,39.942024,13.4944446342,0.0,4.83426,8.66018463419
 07/12  21:00:00,105.377187478,0.0,0.0,0.0,43.513341876,39.243024,13.4944670416,0.0,4.83426,8.66020704164
 07/12  22:00:00,105.005649982,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  23:00:00,105.865820208,0.0,0.0,0.0,43.513341876,39.243024,13.4593139941,0.0,4.83426,8.62505399406
 07/12  24:00:00,104.992705285,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,104.9868096,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,104.964352465,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,104.947129633,0.0,0.0,0.0,43.513341876,39.243024,13.4488025014,0.0,4.83426,8.61454250136
 07/13  04:00:00,105.466085742,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,105.431277071,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,711.951042159,73.4898972224,541.14067212,0.0,43.513341876,39.942024,4.86925824198,0.0149982419782,4.83426,0.02
 07/13  07:00:00,713.651766226,73.4898972224,543.653600418,0.0,43.513341876,39.942024,13.461896806,0.0,4.83426,8.62763680599
 07/13  08:00:00,857.981713616,73.7402166585,563.29919418,0.0,122.71106,84.617158233,32.8544471106,0.0,24.1713,8.68314711058
 07/13  09:00:00,907.519149244,74.2534219334,611.641231397,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/13  10:00:00,947.74957718,74.8179267681,647.062808353,0.0,122.71106,88.818015033,44.903564992,0.0,36.25695,8.64661499202
 07/13  11:00:00,982.641946626,75.5059774686,680.274817026,0.0,122.71106,88.818015033,44.9031793807,0.0,36.25695,8.64622938067
 07/13  12:00:00,1007.46242474,76.525363733,704.624062371,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  13:00:00,1018.37270292,77.5857833305,718.693857527,0.0,122.71106,84.617158233,32.8363756078,0.0188167587659,24.1713,8.64625884899
 07/13  14:00:00,1046.69215686,78.522181542,746.205613234,0.0,122.71106,84.617158233,32.817588306,0.0,24.1713,8.64628830597
 07/13  15:00:00,1047.68863731,80.0275292843,752.330193245,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/13  16:00:00,1046.17004706,81.8281585242,753.871781017,0.0,122.71106,73.183824,13.4623182646,0.0,4.83426,8.62805826458
 07/13  17:00:00,1013.7257647,80.507993238,755.829503081,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  18:00:00,951.400505743,73.4898972224,700.117420646,0.0,122.71106,39.942024,13.5015019255,0.0153974865929,4.83426,8.65184443891
 07/13  19:00:00,938.677841421,73.4898972224,686.277535385,0.0,122.71106,39.942024,13.5003070685,0.0,4.83426,8.66604706854
 07/13  20:00:00,811.47126308,73.4898972224,629.498117491,0.0,43.513341876,39.942024,13.4938266831,0.0,4.83426,8.6595666831
 07/13  21:00:00,309.717469408,1.90199100281,199.902481733,0.0,43.513341876,39.243024,13.492687028,0.0,4.83426,8.65842702803
 07/13  22:00:00,207.629348258,1.05727544599,100.171724788,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,105.979201942,0.0,0.0,0.0,43.513341876,39.243024,13.4595929752,0.0,4.83426,8.62533297518
 07/13  24:00:00,105.11254435,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  01:00:00,105.087850825,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,105.087888172,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,105.078417189,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.737664134,0.0,0.0,0.0,43.513341876,39.243024,13.4487438964,0.0,4.83426,8.61448389642
 07/14  05:00:00,107.266917873,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,718.211948534,73.4898972224,546.065219093,0.0,43.513341876,39.942024,4.86653217319,0.0122721731886,4.83426,0.02
 07/14  07:00:00,748.708246712,73.5198143529,577.784440291,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/14  08:00:00,948.843055598,74.8756220232,651.852511539,0.0,122.71106,84.617158233,41.5189808292,0.0,24.1713,17.3476808292
 07/14  09:00:00,969.114210117,75.8077029687,670.988882393,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/14  10:00:00,975.732457749,76.6111221104,672.277544832,0.0,122.71106,88.818015033,44.9032019375,0.0,36.25695,8.64625193752
 07/14  11:00:00,986.755573678,77.4534918835,681.545204248,0.0,122.71106,88.818015033,44.9032173059,0.0,36.25695,8.64626730595
 07/14  12:00:00,1023.61409648,79.0967476929,717.63020057,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  13:00:00,1036.74203305,80.934330156,733.061356329,0.0,122.71106,84.617158233,32.8370874294,0.0195047185496,24.1713,8.64628271082
 07/14  14:00:00,1036.22980888,82.5534071428,730.717272208,0.0,122.71106,84.617158233,32.8175981209,0.0,24.1713,8.64629812093
 07/14  15:00:00,1024.85398675,84.564844275,723.559053199,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/14  16:00:00,1010.10313848,85.82433534,712.160771994,0.0,122.71106,73.183824,13.4621952389,0.0,4.83426,8.62793523895
 07/14  17:00:00,964.508740003,83.3245832568,702.227656983,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,877.26634249,73.4898972224,624.890169644,0.0,122.71106,39.942024,13.5008996126,0.015193538735,4.83426,8.65144607382
 07/14  19:00:00,876.084220086,73.4898972224,623.579802104,0.0,122.71106,39.942024,13.501643647,0.0,4.83426,8.66738364696
 07/14  20:00:00,769.125231189,73.4898972224,587.222561992,0.0,43.513341876,39.942024,13.4939812123,0.0,4.83426,8.65972121228
 07/14  21:00:00,296.786814522,1.3370063454,188.55365737,0.0,43.513341876,39.243024,13.4940285709,0.0,4.83426,8.65976857092
 07/14  22:00:00,284.84576339,1.64618819897,176.060879138,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  23:00:00,244.36609792,1.0930629887,135.854353858,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,105.109763171,0.0,0.0,0.0,43.513341876,39.243024,13.4488491655,0.0,4.83426,8.61458916554
 07/15  01:00:00,105.085289005,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,105.072849271,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,105.049856648,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,105.574536543,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,105.535222991,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,87.6133636786,0.0,0.0,0.0,43.513341876,39.243024,13.4434888825,0.0,4.83426,8.60922888249
 07/15  07:00:00,87.4750849434,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,244.415856972,1.09248400242,154.143627446,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,307.412480665,7.79886431639,209.911339195,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  10:00:00,550.768427751,11.8352490848,445.795612721,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,426.605618276,9.05004603399,324.657121553,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,439.371435543,11.5146639703,336.063306767,0.0,43.513341876,39.243024,13.4489265885,0.0,4.83426,8.61466658848
 07/15  13:00:00,451.223428693,9.58737850583,350.403363939,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,560.83433067,14.254752524,454.061012256,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,620.668762989,23.2493916524,504.698235436,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,643.935363317,25.259619743,525.572538211,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,623.004495449,22.3611593597,507.893491817,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,643.806782886,31.7314189399,519.114648157,0.0,43.513341876,39.243024,13.4436258225,0.0,4.83426,8.60936582251
 07/15  19:00:00,578.036724161,13.5505126074,471.586842717,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  20:00:00,555.384851946,9.21376304028,444.521576518,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,467.464772504,3.24531832491,354.959311789,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,332.23658062,2.02336661486,222.692258185,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,299.233608406,1.70772607698,189.518038723,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,105.031179774,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,105.016851457,0.0,0.0,0.0,43.513341876,39.243024,13.4421390187,0.0,4.83426,8.60787901869
 07/16  02:00:00,104.998194638,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  03:00:00,104.980256448,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.485921486,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,105.416569076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,87.5085097683,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,87.4474204638,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,225.955391208,1.08902213493,135.802088488,0.0,43.513341876,39.243024,13.4487726497,0.0,4.83426,8.61451264968
 07/16  09:00:00,230.734492252,4.43279501632,137.268103618,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,364.665843046,8.15658479256,265.709395304,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,454.64565203,11.7402175025,350.003489172,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,519.584506337,10.6611816984,416.457066248,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  13:00:00,553.000521994,12.4246107883,448.270878333,0.0,43.513341876,39.243024,13.4489008181,0.0,4.83426,8.6146408181
 07/16  14:00:00,637.412906494,11.6201506692,532.696907584,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,608.631421945,13.0000348038,502.912051202,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,622.296903664,11.5413190404,517.991011069,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,547.571762835,11.4272834319,444.15323504,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,570.293497616,10.152000311,467.990354033,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,472.725984464,8.45551958918,372.520791255,0.0,43.513341876,39.243024,13.4436041522,0.0,4.83426,8.60934415216
 07/16  20:00:00,476.595273748,8.04347734335,367.970507202,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,379.882073807,2.70614712134,268.824470205,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,351.588788667,2.35974497543,241.521819412,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,263.168283771,1.53979244173,154.049575735,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,218.314747988,1.0928663135,110.904030781,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,104.987820784,0.0,0.0,0.0,43.513341876,39.243024,13.4486934157,0.0,4.83426,8.61443341565
 07/17  02:00:00,104.969314908,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  03:00:00,104.951119058,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.446707372,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  05:00:00,105.424840571,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,733.395925378,73.4898972224,563.896361979,0.0,43.513341876,39.942024,13.4616551925,0.0128510022387,4.83426,8.61454419021
 07/17  07:00:00,754.486134882,73.5739519293,584.901125715,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/17  08:00:00,938.389539735,75.3177795627,642.305511302,0.0,122.71106,84.617158233,32.8546966189,0.0,24.1713,8.68339661891
 07/17  09:00:00,992.649635495,76.4816936904,694.771568157,0.0,122.71106,84.617158233,32.816924577,0.0,24.1713,8.64562457697
 07/17  10:00:00,1024.35852286,77.4549880326,720.71202471,0.0,122.71106,88.818015033,44.9025509699,0.0,36.25695,8.64560096989
 07/17  11:00:00,1037.41902896,78.9597009245,730.97193003,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  12:00:00,1049.22322585,80.5352881242,742.548055337,0.0,122.71106,88.818015033,44.9025276652,0.0,36.25695,8.64557766519
 07/17  13:00:00,1061.30448191,82.2620429378,757.39415904,0.0,122.71106,84.617158233,32.8354634964,0.0186089228009,24.1713,8.64555457363
 07/17  14:00:00,1066.21234563,83.8199187503,760.394101285,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  15:00:00,1065.81751773,84.5495777367,765.860102851,0.0,122.71106,78.0003075165,13.4784368098,0.0,4.83426,8.64417680979
 07/17  16:00:00,1068.75759481,85.4077673445,773.246568877,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/17  17:00:00,1029.41734939,83.0605907072,769.622452712,0.0,122.71106,39.942024,13.4617011475,0.0,4.83426,8.62744114746
 07/17  18:00:00,963.629828567,73.4898972224,713.0090212,0.0,122.71106,39.942024,4.86928419846,0.0150241984553,4.83426,0.02
 07/17  19:00:00,943.381722405,73.4898972224,691.859718453,0.0,122.71106,39.942024,13.5011705232,0.0,4.83426,8.66691052323
 07/17  20:00:00,821.945835518,73.4898972224,641.348217784,0.0,43.513341876,39.942024,13.4939026343,0.0,4.83426,8.65964263431
 07/17  21:00:00,282.249586842,1.33355250292,173.764007114,0.0,43.513341876,39.243024,13.4939084746,0.0,4.83426,8.65964847464
 07/17  22:00:00,289.381151628,1.64886820024,180.727288279,0.0,43.513341876,39.243024,13.4673659717,0.0,4.83426,8.63310597172
 07/17  23:00:00,230.940412681,1.08987571099,122.548713506,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  24:00:00,105.107698164,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,105.095641257,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,105.059334754,0.0,0.0,0.0,43.513341876,39.243024,13.44873469,0.0,4.83426,8.61447468999
 07/18  03:00:00,105.022927335,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  04:00:00,107.63121555,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,107.240487327,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,715.693744266,73.4898972224,543.855898807,0.0,43.513341876,39.942024,4.86832684703,0.0140668470284,4.83426,0.02
 07/18  07:00:00,721.014416102,73.5606662059,550.778245179,0.0,43.513341876,39.942024,13.4619956962,0.0,4.83426,8.62773569616
 07/18  08:00:00,868.842886615,74.682955568,573.434383753,0.0,122.71106,84.617158233,32.8539149247,0.0,24.1713,8.68261492473
 07/18  09:00:00,887.626910397,75.4139941588,590.974089615,0.0,122.71106,84.617158233,32.817139525,0.0,24.1713,8.64583952499
 07/18  10:00:00,901.33919565,76.0741580402,599.466894435,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  11:00:00,894.136113839,75.9740870068,591.683773179,0.0,122.71106,88.818015033,44.9027531641,0.0,36.25695,8.64580316415
 07/18  12:00:00,884.690699933,76.6020604613,582.581617111,0.0,122.71106,88.818015033,44.9027174897,0.0,36.25695,8.64576748972
 07/18  13:00:00,884.907445677,77.0856175453,586.044808334,0.0,122.71106,84.617158233,24.2110450868,0.0197450867668,24.1713,0.02
 07/18  14:00:00,893.058083174,76.9994406769,593.943857621,0.0,122.71106,84.617158233,32.8170321148,0.0,24.1713,8.64573211485
 07/18  15:00:00,883.666571939,76.9384927204,591.222683157,0.0,122.71106,78.0003075165,13.4799570486,0.0,4.83426,8.64569704859
 07/18  16:00:00,878.737722833,77.0177631813,590.939208633,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/18  17:00:00,856.894198308,75.755177772,603.447229938,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,776.705874263,73.4898972224,525.293046602,0.0,122.71106,39.942024,13.5697018925,0.0838844106764,4.83426,8.65155748179
 07/18  19:00:00,783.833899961,73.4898972224,532.646529811,0.0,122.71106,39.942024,13.5008520781,0.0,4.83426,8.66659207809
 07/18  20:00:00,716.903544098,73.4898972224,536.494162884,0.0,43.513341876,39.942024,13.4934500856,0.0,4.83426,8.65919008558
 07/18  21:00:00,105.052085558,0.0,0.0,0.0,43.513341876,39.243024,13.4934007085,0.0,4.83426,8.65914070851
 07/18  22:00:00,105.050097672,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  23:00:00,105.879005741,0.0,0.0,0.0,43.513341876,39.243024,13.4591341335,0.0,4.83426,8.62487413346
 07/18  24:00:00,105.012066405,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,104.992187749,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  02:00:00,104.991071767,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,104.995424508,0.0,0.0,0.0,43.513341876,39.243024,13.4487371203,0.0,4.83426,8.61447712027
 07/19  04:00:00,105.538283641,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,105.510712844,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  06:00:00,703.139603438,73.4898972224,530.625060988,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/19  07:00:00,709.988492286,73.4898972224,538.404533175,0.0,43.513341876,39.942024,13.4619794286,0.0,4.83426,8.62771942856
 07/19  08:00:00,876.792622614,73.9787057561,580.698313548,0.0,122.71106,84.617158233,32.8537419929,0.0,24.1713,8.68244199292
 07/19  09:00:00,896.367114438,74.4325900403,599.723866733,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  10:00:00,894.883092815,74.9648582761,593.650291049,0.0,122.71106,88.818015033,44.9028435792,0.0,36.25695,8.64589357916
 07/19  11:00:00,934.082837712,75.659351662,630.371536275,0.0,122.71106,88.818015033,44.9027952344,0.0,36.25695,8.64584523439
 07/19  12:00:00,995.505353865,76.7853804794,690.397393165,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  13:00:00,1024.19194987,77.772485102,722.122408888,0.0,122.71106,84.617158233,32.8357914884,0.0186936693535,24.1713,8.64579781904
 07/19  14:00:00,1053.03760905,78.0377664727,750.657492633,0.0,122.71106,84.617158233,32.8170508091,0.0,24.1713,8.64575080913
 07/19  15:00:00,970.725914691,78.0703815684,675.399220278,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/19  16:00:00,967.785122435,79.2341588496,676.265898995,0.0,122.71106,73.183824,13.461935755,0.0,4.83426,8.62767575503
 07/19  17:00:00,976.478487228,78.7230364953,718.825457718,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,901.405644922,73.4898972224,649.798210813,0.0,122.71106,39.942024,13.5013858646,0.015610780782,4.83426,8.65151508377
 07/19  19:00:00,906.442428294,73.4898972224,654.961066891,0.0,122.71106,39.942024,13.5015054616,0.0,4.83426,8.66724546161
 07/19  20:00:00,797.428056156,73.4898972224,617.392433091,0.0,43.513341876,39.942024,13.4928863587,0.0,4.83426,8.65862635866
 07/19  21:00:00,105.533152411,0.0,0.0,0.0,43.513341876,39.243024,13.4920435894,0.0,4.83426,8.65778358936
 07/19  22:00:00,105.097254576,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  23:00:00,105.906542381,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,105.061061532,0.0,0.0,0.0,43.513341876,39.243024,13.4487686914,0.0,4.83426,8.61450869138
 07/20  01:00:00,105.067530057,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,105.06293568,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,105.040603979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.541913925,0.0,0.0,0.0,43.513341876,39.243024,13.4485947665,0.0,4.83426,8.61433476646
 07/20  05:00:00,105.462699712,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,529.036996091,73.4898972224,362.022797921,0.0,43.513341876,39.942024,4.94686736564,0.0926073656359,4.83426,0.02
 07/20  07:00:00,412.097542187,73.4898972224,246.314978859,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/20  08:00:00,549.308851176,73.6002896033,259.331456387,0.0,122.71106,84.617158233,41.5163780583,0.0,24.1713,17.3450780583
 07/20  09:00:00,583.825707921,73.9722481386,293.415981183,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  10:00:00,660.329953502,74.3101524936,365.179545134,0.0,122.71106,88.818015033,44.9027384561,0.0,36.25695,8.64578845613
 07/20  11:00:00,870.278167146,75.0134225227,572.398374796,0.0,122.71106,88.818015033,44.902678559,0.0,36.25695,8.64572855903
 07/20  12:00:00,946.724458435,75.9344038124,647.569203205,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  13:00:00,965.509929135,76.6423090278,669.227422895,0.0,122.71106,84.617158233,32.8356273075,0.0186573381379,24.1713,8.64566996933
 07/20  14:00:00,973.300896788,77.0219121133,676.695145612,0.0,122.71106,84.617158233,32.8169119452,0.0,24.1713,8.6456119452
 07/20  15:00:00,993.145845716,77.882985085,701.114712175,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/20  16:00:00,962.68784281,77.8868225531,676.168754621,0.0,122.71106,73.183824,13.4618231686,0.0,4.83426,8.62756316861
 07/20  17:00:00,918.318759761,76.1705586569,668.613510909,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  18:00:00,823.221623071,73.4898972224,576.355085932,0.0,122.71106,39.942024,13.5564192685,0.0714757009981,4.83426,8.65068356745
 07/20  19:00:00,780.915286972,73.4898972224,533.443363823,0.0,122.71106,39.942024,13.5008935378,0.0,4.83426,8.66663353783
 07/20  20:00:00,605.068787952,73.4898972224,428.737686393,0.0,43.513341876,39.942024,13.5041407694,0.0110243434662,4.83426,8.65885642596
 07/20  21:00:00,105.209696333,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  22:00:00,104.87639524,0.0,0.0,0.0,43.513341876,39.243024,13.4671688948,0.0,4.83426,8.63290889478
 07/20  23:00:00,105.779510252,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  24:00:00,104.8956776,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,104.868718739,0.0,0.0,0.0,43.513341876,39.243024,13.4486018892,0.0,4.83426,8.61434188925
 07/21  02:00:00,104.831859707,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,104.795132024,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,107.119024551,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,106.686967629,0.0,0.0,0.0,43.513341876,39.243024,13.4486732505,0.0,4.83426,8.61441325054
 07/21  06:00:00,248.658290022,73.4898972224,83.952419959,0.0,43.513341876,39.942024,5.09399563992,0.239735639917,4.83426,0.02
 07/21  07:00:00,274.227005256,73.4898972224,109.607758217,0.0,43.513341876,39.942024,251.126049998,246.271789998,4.83426,0.02
 07/21  08:00:00,662.066820472,73.4898972224,371.495843468,0.0,122.71106,84.617158233,34.45426128,1.60099197645,24.1713,8.68196930354
 07/21  09:00:00,794.457018021,73.5858040585,502.997896984,0.0,122.71106,84.617158233,32.8169641544,0.0,24.1713,8.64566415439
 07/21  10:00:00,892.488970112,73.7884985737,595.754338348,0.0,122.71106,88.818015033,44.9025434316,0.0,36.25695,8.64559343163
 07/21  11:00:00,932.87881317,74.1626084778,634.149661467,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  12:00:00,954.0948017,75.1107720291,655.242433415,0.0,122.71106,88.818015033,44.9024741873,0.0,36.25695,8.64552418732
 07/21  13:00:00,971.103960043,76.0541223877,675.591661146,0.0,122.71106,84.617158233,32.8354955106,0.0187398420703,24.1713,8.64545566849
 07/21  14:00:00,989.373975667,77.0272375027,692.577021377,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/21  15:00:00,980.818583205,78.3148226837,688.610927078,0.0,122.71106,78.0003075165,13.4800546517,0.0,4.83426,8.64579465171
 07/21  16:00:00,968.489132015,79.2895291264,679.902374611,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/21  17:00:00,952.391786232,77.8158925083,698.184136392,0.0,122.71106,39.942024,13.4606975505,0.0,4.83426,8.62643755055
 07/21  18:00:00,863.928730177,73.4898972224,613.913275421,0.0,122.71106,39.942024,13.5960828146,0.111215931398,4.83426,8.6506068832
 07/21  19:00:00,829.322134506,73.4898972224,579.577240102,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  20:00:00,735.593021012,73.4898972224,556.440237957,0.0,43.513341876,39.942024,13.5110286361,0.0176780149581,4.83426,8.65909062118
 07/21  21:00:00,105.022794624,0.0,0.0,0.0,43.513341876,39.243024,13.4933181457,0.0,4.83426,8.65905814571
 07/21  22:00:00,105.019788411,0.0,0.0,0.0,43.513341876,39.243024,13.4670430344,0.0,4.83426,8.63278303445
 07/21  23:00:00,105.853136803,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,104.94856176,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,104.926795428,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,104.903253177,0.0,0.0,0.0,43.513341876,39.243024,13.4434003127,0.0,4.83426,8.60914031274
 07/22  03:00:00,104.885250408,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.384397432,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,105.348049143,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,87.4305992646,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.3027221492,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  08:00:00,87.3142092881,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,87.3253703122,0.0,0.0,0.0,43.513341876,39.243024,13.4487689088,0.0,4.83426,8.61450890883
 07/22  10:00:00,87.2888031716,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,88.0997111485,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,87.2664912592,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  13:00:00,87.3414224623,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,87.3518179669,0.0,0.0,0.0,43.513341876,39.243024,13.4434002335,0.0,4.83426,8.60914023352
 07/22  15:00:00,87.3455984532,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,87.1197394589,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,87.1035785836,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,87.0807424907,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,87.5815560693,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  20:00:00,99.5143611053,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,105.189127345,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,104.834807128,0.0,0.0,0.0,43.513341876,39.243024,13.4435157239,0.0,4.83426,8.60925572386
 07/22  23:00:00,105.680459815,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,104.826984282,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,104.813843509,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  02:00:00,104.80737801,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,104.804815013,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.296375437,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,105.253309657,0.0,0.0,0.0,43.513341876,39.243024,13.4434598271,0.0,4.83426,8.60919982711
 07/23  06:00:00,87.3424278112,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,87.2227979605,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,87.2358453773,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,87.3037095718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,87.3651299272,0.0,0.0,0.0,43.513341876,39.243024,13.4487031786,0.0,4.83426,8.61444317858
 07/23  11:00:00,88.2370413277,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,87.4665271774,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  13:00:00,87.5994807978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,246.216564086,0.97696003864,156.189354977,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,216.185684188,0.919679307308,126.428565326,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,468.940161747,3.08555800008,374.404490821,0.0,43.513341876,39.243024,13.4435300061,0.0,4.83426,8.6092700061
 07/23  17:00:00,399.141762278,2.52516383404,306.158036276,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,338.041111028,2.1376678838,246.049917789,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,271.527034597,1.48238343464,180.235358235,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,99.8161547852,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,105.403010771,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,104.966233359,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,105.776895112,0.0,0.0,0.0,43.513341876,39.243024,13.4434405876,0.0,4.83426,8.60918058759
 07/23  24:00:00,104.932677658,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  01:00:00,104.920250535,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,104.919819321,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,104.882456566,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,105.358088127,0.0,0.0,0.0,43.513341876,39.243024,13.4486847948,0.0,4.83426,8.6144247948
 07/24  05:00:00,105.323944357,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,630.073623101,73.4898972224,461.669248905,0.0,43.513341876,39.942024,4.93847117924,0.0842111792373,4.83426,0.02
 07/24  07:00:00,680.82196155,73.4898972224,512.809740812,0.0,43.513341876,39.942024,15.3862144211,10.5319544211,4.83426,0.02
 07/24  08:00:00,866.812483973,73.6968211069,573.286102618,0.0,122.71106,84.617158233,41.5141720349,0.0,24.1713,17.3428720349
 07/24  09:00:00,936.647977027,74.3266475732,641.459546143,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  10:00:00,978.117416451,75.0776328932,677.244052508,0.0,122.71106,88.818015033,44.9020096396,0.0,36.25695,8.6450596396
 07/24  11:00:00,997.02989392,75.8621198555,694.401963204,0.0,122.71106,88.818015033,44.9026611823,0.0,36.25695,8.64571118234
 07/24  12:00:00,1003.4987284,76.6219562681,700.788496057,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  13:00:00,997.591457286,77.3564839147,698.596471007,0.0,122.71106,84.617158233,32.836014721,0.0191019513814,24.1713,8.64561276959
 07/24  14:00:00,1019.30068705,78.2696193683,719.25515001,0.0,122.71106,84.617158233,32.816815401,0.0,24.1713,8.64551540101
 07/24  15:00:00,1018.46176804,78.8434355805,724.324468897,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/24  16:00:00,1004.64551175,78.7986961194,715.936424123,0.0,122.71106,73.183824,13.4618084501,0.0,4.83426,8.62754845009
 07/24  17:00:00,975.861928793,77.2138625405,721.91586875,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  18:00:00,889.894363007,73.4898972224,639.259056626,0.0,122.71106,39.942024,13.5990859657,0.114328970028,4.83426,8.65049699569
 07/24  19:00:00,873.862280373,73.4898972224,622.164662306,0.0,122.71106,39.942024,13.5005780562,0.0,4.83426,8.66631805617
 07/24  20:00:00,760.614230783,73.4898972224,576.605205666,0.0,43.513341876,39.942024,13.4928089802,0.0,4.83426,8.65854898017
 07/24  21:00:00,105.525432232,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  22:00:00,105.079381721,0.0,0.0,0.0,43.513341876,39.243024,13.4669732763,0.0,4.83426,8.63271327626
 07/24  23:00:00,105.90014039,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  24:00:00,105.014401379,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,104.976794335,0.0,0.0,0.0,43.513341876,39.243024,13.4487249531,0.0,4.83426,8.61446495315
 07/25  02:00:00,104.958986928,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,104.95465376,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  04:00:00,107.507500679,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,107.089539024,0.0,0.0,0.0,43.513341876,39.243024,13.4485167472,0.0,4.83426,8.61425674722
 07/25  06:00:00,715.505409896,73.4898972224,545.268076076,0.0,43.513341876,39.942024,4.96580726821,0.111547268215,4.83426,0.02
 07/25  07:00:00,716.437119029,73.4898972224,547.17876389,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/25  08:00:00,883.240235879,73.8857676804,588.203018173,0.0,122.71106,84.617158233,32.8535551996,0.0,24.1713,8.68225519964
 07/25  09:00:00,946.622953632,74.5857213327,649.984596409,0.0,122.71106,84.617158233,32.816547757,0.0,24.1713,8.64524775701
 07/25  10:00:00,993.330467012,75.8761527415,690.673347693,0.0,122.71106,88.818015033,44.9020918046,0.0,36.25695,8.64514180463
 07/25  11:00:00,1018.85847164,76.649570274,714.337358308,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  12:00:00,1033.63550391,77.5868100309,729.357551892,0.0,122.71106,88.818015033,44.9019865099,0.0,36.25695,8.64503650991
 07/25  13:00:00,1034.32678996,78.5857113967,733.287902939,0.0,122.71106,84.617158233,32.8361450746,0.0191646776611,24.1713,8.6456803969
 07/25  14:00:00,1009.95068761,79.0432150496,708.497789454,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  15:00:00,986.045233909,79.1460060894,690.664321586,0.0,122.71106,78.0003075165,13.4798337294,0.0,4.83426,8.64557372941
 07/25  16:00:00,983.285632851,79.0386979161,692.268760729,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,950.062883539,77.2964367425,694.01558409,0.0,122.71106,39.942024,13.4614583654,0.0,4.83426,8.62719836543
 07/25  18:00:00,827.115503869,73.4898972224,574.96646674,0.0,122.71106,39.942024,4.92844976659,0.0741897665931,4.83426,0.02
 07/25  19:00:00,825.509384102,73.4898972224,573.291507642,0.0,122.71106,39.942024,13.5008312714,0.0,4.83426,8.6665712714
 07/25  20:00:00,730.843894872,73.4898972224,546.621619186,0.0,43.513341876,39.942024,13.492610078,0.0,4.83426,8.65835007798
 07/25  21:00:00,105.110599427,0.0,0.0,0.0,43.513341876,39.243024,13.4930224452,0.0,4.83426,8.65876244523
 07/25  22:00:00,105.097201737,0.0,0.0,0.0,43.513341876,39.243024,13.4669137178,0.0,4.83426,8.63265371782
 07/25  23:00:00,105.917377461,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  24:00:00,105.052236527,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,105.034533722,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,105.025596278,0.0,0.0,0.0,43.513341876,39.243024,13.4469909374,0.0,4.83426,8.61273093736
 07/26  03:00:00,105.039046023,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,105.600319383,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,105.53818156,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,731.343920904,73.4898972224,557.916874462,0.0,43.513341876,39.942024,4.86167493032,0.00741493031966,4.83426,0.02
 07/26  07:00:00,745.093251348,73.4898972224,575.699078021,0.0,43.513341876,39.942024,13.4601591268,0.0,4.83426,8.62589912683
 07/26  08:00:00,933.922953206,74.263753054,639.417467143,0.0,122.71106,84.617158233,32.8528800802,0.0,24.1713,8.68158008017
 07/26  09:00:00,951.323590194,74.7642171753,656.10269162,0.0,122.71106,84.617158233,32.8165124552,0.0,24.1713,8.64521245523
 07/26  10:00:00,984.464664806,75.5732567411,684.236207235,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  11:00:00,999.923603034,76.3147118622,698.205310977,0.0,122.71106,88.818015033,44.9020489535,0.0,36.25695,8.64509895352
 07/26  12:00:00,1007.18708881,77.1257923292,705.583128628,0.0,122.71106,88.818015033,44.9019358964,0.0,36.25695,8.64498589645
 07/26  13:00:00,1009.61323027,77.7683266426,711.591892368,0.0,122.71106,84.617158233,24.2110421517,0.0197421516504,24.1713,0.02
 07/26  14:00:00,1020.94151639,78.7695880621,722.170178003,0.0,122.71106,84.617158233,32.8169209168,0.0,24.1713,8.64562091676
 07/26  15:00:00,1015.31068806,80.0464247388,721.496769911,0.0,122.71106,78.0003075165,13.4797661736,0.0,4.83426,8.64550617361
 07/26  16:00:00,1005.51086022,80.6281272647,716.044336597,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/26  17:00:00,970.388416622,79.311382835,716.008265379,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  18:00:00,890.726778425,73.4898972224,642.380482868,0.0,122.71106,39.942024,13.5970098469,0.111736798573,4.83426,8.65101304837
 07/26  19:00:00,877.426914503,73.4898972224,628.638466833,0.0,122.71106,39.942024,13.5006401581,0.0,4.83426,8.66638015815
 07/26  20:00:00,780.60455371,73.4898972224,599.931495442,0.0,43.513341876,39.942024,13.5073738705,0.0142434663913,4.83426,8.65887040412
 07/26  21:00:00,105.382571985,0.0,0.0,0.0,43.513341876,39.243024,13.4930025572,0.0,4.83426,8.65874255724
 07/26  22:00:00,104.9886578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  23:00:00,105.858214368,0.0,0.0,0.0,43.513341876,39.243024,13.4589196673,0.0,4.83426,8.62465966732
 07/26  24:00:00,104.960839913,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,104.923281969,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,104.922027325,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,104.911750031,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.373552095,0.0,0.0,0.0,43.513341876,39.243024,13.4485966592,0.0,4.83426,8.61433665922
 07/27  05:00:00,105.319490989,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,718.641664542,73.4898972224,547.316027729,0.0,43.513341876,39.942024,4.86929420671,0.0150342067114,4.83426,0.02
 07/27  07:00:00,781.946571266,73.4898972224,613.53924206,0.0,43.513341876,39.942024,4.87753095272,0.0232709527196,4.83426,0.02
 07/27  08:00:00,888.837829757,73.791012619,596.23611946,0.0,122.71106,84.617158233,41.5152097733,0.0,24.1713,17.3439097733
 07/27  09:00:00,927.569907719,74.4254641359,633.995693003,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  10:00:00,952.792578496,75.0461926173,654.164025325,0.0,122.71106,88.818015033,44.9019745426,0.0,36.25695,8.64502454258
 07/27  11:00:00,986.030038246,75.9068256992,685.335506861,0.0,122.71106,88.818015033,44.9018539912,0.0,36.25695,8.64490399117
 07/27  12:00:00,989.56101231,76.7962586522,688.960577951,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  13:00:00,989.251145919,77.9081588884,691.790325488,0.0,122.71106,84.617158233,32.8356106631,0.0187806286991,24.1713,8.6455300344
