Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  14:00:00,981.317869044,79.3138734916,682.238551848,0.0,122.71106,84.617158233,32.8167080134,0.0,24.1713,8.64540801341
 07/27  15:00:00,973.311048831,80.7011611457,679.477987933,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/27  16:00:00,985.334376153,81.8560118024,695.296507068,0.0,122.71106,73.183824,13.4612929255,0.0,4.83426,8.62703292551
 07/27  17:00:00,961.56868002,80.4739940629,705.906687659,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,889.758832509,73.4898972224,641.225845685,0.0,122.71106,39.942024,13.5991255783,0.11453026576,4.83426,8.6503353125
 07/27  19:00:00,868.002919653,73.4898972224,619.01524337,0.0,122.71106,39.942024,13.5003370643,0.0,4.83426,8.66607706434
 07/27  20:00:00,754.182058758,73.4898972224,572.691449236,0.0,43.513341876,39.942024,13.5453955882,0.0522939341046,4.83426,8.65884165411
 07/27  21:00:00,105.36260097,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  22:00:00,104.98400711,0.0,0.0,0.0,43.513341876,39.243024,13.4668040232,0.0,4.83426,8.63254402321
 07/27  23:00:00,105.84100476,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,104.934503576,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,104.911126603,0.0,0.0,0.0,43.513341876,39.243024,13.448599527,0.0,4.83426,8.61433952698
 07/28  02:00:00,104.880434527,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,104.861536716,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,107.24678318,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,106.855120754,0.0,0.0,0.0,43.513341876,39.243024,13.4486197207,0.0,4.83426,8.61435972067
 07/28  06:00:00,511.694437155,73.4898972224,340.998662576,0.0,43.513341876,39.942024,4.96561180493,0.111351804932,4.83426,0.02
 07/28  07:00:00,585.407579007,73.4898972224,418.329757252,0.0,43.513341876,39.942024,51.7548615183,46.9006015183,4.83426,0.02
 07/28  08:00:00,845.555600468,73.5240713928,553.42819211,0.0,122.71106,84.617158233,32.8531374765,0.0,24.1713,8.68183747649
 07/28  09:00:00,884.00494565,73.7356878179,590.729388059,0.0,122.71106,84.617158233,32.816247838,0.0,24.1713,8.64494783801
 07/28  10:00:00,934.356041355,74.093904222,635.810096526,0.0,122.71106,88.818015033,44.9003647695,0.0,36.25695,8.64341476947
 07/28  11:00:00,978.057067768,74.9418818148,677.315503869,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  12:00:00,990.717776017,76.1544625622,689.377910818,0.0,122.71106,88.818015033,44.9023869942,0.0,36.25695,8.64543699425
 07/28  13:00:00,995.233923773,77.1771860875,696.827384647,0.0,122.71106,84.617158233,32.8349387266,0.0183303952182,24.1713,8.64530833135
 07/28  14:00:00,1000.93456618,77.6603836426,701.923451367,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/28  15:00:00,980.441560642,77.8959967431,688.053967671,0.0,122.71106,78.0003075165,13.4794406936,0.0,4.83426,8.64518069356
 07/28  16:00:00,956.217411623,77.6795529851,669.498685079,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,910.403413108,76.1474533501,658.480746139,0.0,122.71106,39.942024,13.4615703355,0.0,4.83426,8.62731033551
 07/28  18:00:00,808.630247767,73.4898972224,559.023011479,0.0,122.71106,39.942024,4.92506504893,0.0708050489341,4.83426,0.02
 07/28  19:00:00,810.727070816,73.4898972224,561.122564248,0.0,122.71106,39.942024,13.5009373227,0.0,4.83426,8.66667732268
 07/28  20:00:00,742.375592228,73.4898972224,560.621389888,0.0,43.513341876,39.942024,13.4912345134,0.0,4.83426,8.65697451345
 07/28  21:00:00,104.991500804,0.0,0.0,0.0,43.513341876,39.243024,13.4929364173,0.0,4.83426,8.65867641726
 07/28  22:00:00,104.996847114,0.0,0.0,0.0,43.513341876,39.243024,13.4664619128,0.0,4.83426,8.63220191281
 07/28  23:00:00,105.846125968,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,104.963013768,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  01:00:00,104.954392463,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,104.948456846,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,104.943883167,0.0,0.0,0.0,43.513341876,39.243024,13.4433998658,0.0,4.83426,8.60913986581
 07/29  04:00:00,105.462587341,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,105.401621304,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,90.4534237984,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.3156984829,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,87.3363156962,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,87.38885941,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,87.4103505781,0.0,0.0,0.0,43.513341876,39.243024,13.4484497917,0.0,4.83426,8.61418979174
 07/29  11:00:00,88.2135768128,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,234.593202962,1.0890672069,144.572070675,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,415.814923234,7.86808120227,316.843035148,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,428.741184102,9.97379483038,327.558250511,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,505.123367974,9.19945929289,403.806992518,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,454.29817778,10.421929738,352.391719278,0.0,43.513341876,39.243024,13.4434713297,0.0,4.83426,8.60921132974
 07/29  17:00:00,509.530495361,11.1483238655,406.421999475,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  18:00:00,463.76530372,8.12452022245,364.224685955,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,422.42375669,3.67557409059,327.175793634,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,323.577678631,2.41046241394,218.950147949,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,105.380219856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,215.900291893,1.08870781649,108.534206473,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,105.781018988,0.0,0.0,0.0,43.513341876,39.243024,13.4433777327,0.0,4.83426,8.60911773275
 07/29  24:00:00,104.941824656,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,104.938815665,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,104.94520676,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,104.958592675,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.495687832,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,105.45938586,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,90.5257871395,0.0,0.0,0.0,43.513341876,39.243024,13.4434418211,0.0,4.83426,8.60918182106
 07/30  07:00:00,87.3903114609,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,87.4298790549,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,232.604257092,1.09101933345,142.399695686,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,213.465966028,5.9058508538,118.779491423,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,394.847171885,9.94606630954,292.269996254,0.0,43.513341876,39.243024,13.4486552191,0.0,4.83426,8.61439521912
 07/30  12:00:00,457.589352325,9.38561737772,356.521698584,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,582.217377684,13.0343596095,475.795068275,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,535.664556911,10.7569587815,432.569633423,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,664.583249299,28.101796348,542.827783395,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,571.494336378,22.0738073401,457.050318102,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,623.131632251,19.2830487462,510.628688784,0.0,43.513341876,39.243024,13.4434427964,0.0,4.83426,8.60918279638
 07/30  18:00:00,476.131588924,17.4889330387,367.107562862,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,519.499902467,9.85789663988,416.849506563,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,361.402358593,3.08493803007,255.511087436,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,243.05510719,1.60008915482,134.494622874,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,104.923388526,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,105.757844974,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  24:00:00,104.91889039,0.0,0.0,0.0,43.513341876,39.243024,13.4434526737,0.0,4.83426,8.60919267373
 07/31  01:00:00,104.917294994,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,104.915120106,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,104.912294164,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,105.446202449,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,105.426923359,0.0,0.0,0.0,43.513341876,39.243024,13.4485528344,0.0,4.83426,8.61429283437
 07/31  06:00:00,719.334137131,73.4898972224,546.35135585,0.0,43.513341876,39.942024,4.87268679307,0.01842679307,4.83426,0.02
 07/31  07:00:00,713.986515803,73.4898972224,544.831450914,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  08:00:00,840.788782042,74.0254764169,547.060908984,0.0,122.71106,84.617158233,32.8529394997,0.0,24.1713,8.68163949967
 07/31  09:00:00,845.103705925,74.6155104391,550.448282454,0.0,122.71106,84.617158233,32.8166909251,0.0,24.1713,8.64539092506
 07/31  10:00:00,856.42229795,75.2663239371,556.55861715,0.0,122.71106,88.818015033,44.9017914767,0.0,36.25695,8.64484147668
 07/31  11:00:00,859.006654394,76.014862948,557.442753989,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  12:00:00,857.216916676,76.9283352983,555.572870825,0.0,122.71106,88.818015033,44.9002223675,0.0,36.25695,8.64327236747
 07/31  13:00:00,878.141473049,77.6737835711,579.291476946,0.0,122.71106,84.617158233,32.8349415795,0.0183478087952,24.1713,8.64529377067
 07/31  14:00:00,909.435188806,77.8360114809,609.884767788,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  15:00:00,895.843426877,77.9469689901,603.176312268,0.0,122.71106,78.0003075165,13.4794383226,0.0,4.83426,8.64517832263
 07/31  16:00:00,893.726018551,78.1365636946,606.014158858,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/31  17:00:00,874.294824256,77.0500419173,620.632158189,0.0,122.71106,39.942024,13.4614111429,0.0,4.83426,8.62715114291
 07/31  18:00:00,791.009112754,73.4898972224,540.239068966,0.0,122.71106,39.942024,13.5520047885,0.0675546641909,4.83426,8.65019012434
 07/31  19:00:00,792.995149485,73.4898972224,541.694671189,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  20:00:00,724.186383552,73.4898972224,540.955078558,0.0,43.513341876,39.942024,13.492764738,0.0,4.83426,8.65850473802
 07/31  21:00:00,105.389326948,0.0,0.0,0.0,43.513341876,39.243024,13.4926565801,0.0,4.83426,8.65839658008
 07/31  22:00:00,105.012050829,0.0,0.0,0.0,43.513341876,39.243024,13.4666062683,0.0,4.83426,8.63234626832
 07/31  23:00:00,105.854154484,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  24:00:00,104.994059905,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,104.987823787,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,104.983947383,0.0,0.0,0.0,43.513341876,39.243024,13.4485420024,0.0,4.83426,8.61428200237
 08/01  03:00:00,104.98068554,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  04:00:00,107.60524908,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,107.205266291,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,714.743694635,73.4898972224,539.623412152,0.0,43.513341876,39.942024,4.86774067831,0.013480678306,4.83426,0.02
 08/01  07:00:00,721.250069587,73.4898972224,550.543568684,0.0,43.513341876,39.942024,13.4615109532,0.0,4.83426,8.62725095321
 08/01  08:00:00,908.060132487,73.7858683487,612.228112971,0.0,122.71106,84.617158233,32.8526976181,0.0,24.1713,8.68139761813
 08/01  09:00:00,925.024428587,74.4566169372,628.123528496,0.0,122.71106,84.617158233,32.8165235793,0.0,24.1713,8.64522357928
 08/01  10:00:00,985.27574468,75.4421399704,682.654136555,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  11:00:00,1029.22230366,76.781854843,723.797525913,0.0,122.71106,88.818015033,44.9020225181,0.0,36.25695,8.64507251811
 08/01  12:00:00,1027.2917823,78.2372790761,721.449960672,0.0,122.71106,88.818015033,44.9018721626,0.0,36.25695,8.64492216255
 08/01  13:00:00,960.924420516,77.358080764,661.252640986,0.0,122.71106,84.617158233,24.20087904,0.00957903999444,24.1713,0.02
 08/01  14:00:00,984.175833682,77.892450053,683.469062984,0.0,122.71106,84.617158233,32.8160722815,0.0,24.1713,8.64477228153
 08/01  15:00:00,1010.17563064,79.0200356939,714.55264834,0.0,122.71106,78.0003075165,13.4796261926,0.0,4.83426,8.64536619261
 08/01  16:00:00,954.497117401,78.9574265807,665.268175635,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/01  17:00:00,858.739986041,76.3900347891,606.118760084,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  18:00:00,788.062307383,73.4898972224,537.533645817,0.0,122.71106,39.942024,13.5566255256,0.0715914336354,4.83426,8.65077409193
 08/01  19:00:00,792.251186545,73.4898972224,541.567924432,0.0,122.71106,39.942024,13.5003272978,0.0,4.83426,8.66606729778
 08/01  20:00:00,723.741936382,73.4898972224,541.080557557,0.0,43.513341876,39.942024,13.4928223304,0.0,4.83426,8.65856233043
 08/01  21:00:00,105.021070762,0.0,0.0,0.0,43.513341876,39.243024,13.4926586028,0.0,4.83426,8.65839860284
 08/01  22:00:00,105.044805765,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,105.886059389,0.0,0.0,0.0,43.513341876,39.243024,13.4587287854,0.0,4.83426,8.62446878536
 08/01  24:00:00,105.028688096,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,105.023067298,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,105.019247866,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,104.997581232,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  04:00:00,105.51336094,0.0,0.0,0.0,43.513341876,39.243024,13.4484342354,0.0,4.83426,8.61417423542
 08/02  05:00:00,105.475205243,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,715.429717584,73.4898972224,541.313190541,0.0,43.513341876,39.942024,4.86721877672,0.0129587767212,4.83426,0.02
 08/02  07:00:00,722.423951042,73.4898972224,551.750142658,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/02  08:00:00,910.633457187,73.8895775998,614.410215262,0.0,122.71106,84.617158233,41.5140169947,0.0,24.1713,17.3427169947
 08/02  09:00:00,956.898693274,74.5938608807,659.386099232,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  10:00:00,993.475394612,75.4215031325,690.870660102,0.0,122.71106,88.818015033,44.9022878947,0.0,36.25695,8.64533789471
 08/02  11:00:00,1008.8934772,76.5267485171,704.430292513,0.0,122.71106,88.818015033,44.9021300509,0.0,36.25695,8.64518005093
 08/02  12:00:00,1023.65999935,77.9688992226,718.299376101,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  13:00:00,1019.36525735,79.685980028,716.441983555,0.0,122.71106,84.617158233,32.8359849801,0.0196606501565,24.1713,8.64502432995
 08/02  14:00:00,1026.18652233,81.0292950157,721.721250083,0.0,122.71106,84.617158233,32.8161695615,0.0,24.1713,8.64486956152
 08/02  15:00:00,1009.67782136,81.8572561315,711.393857162,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/02  16:00:00,975.052217974,81.6543774374,682.345782388,0.0,122.71106,73.183824,13.4612803777,0.0,4.83426,8.62702037765
 08/02  17:00:00,935.814560381,80.0033772344,677.462088781,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  18:00:00,814.85342252,73.4898972224,562.823119164,0.0,122.71106,39.942024,13.5892765309,0.104468530127,4.83426,8.65054800077
 08/02  19:00:00,801.539891809,73.4898972224,549.715673605,0.0,122.71106,39.942024,13.4987390949,0.0,4.83426,8.66447909493
 08/02  20:00:00,736.600019772,73.4898972224,549.960180295,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/02  21:00:00,105.486252655,0.0,0.0,0.0,43.513341876,39.243024,13.4928806172,0.0,4.83426,8.65862061715
 08/02  22:00:00,105.093415447,0.0,0.0,0.0,43.513341876,39.243024,13.4667131754,0.0,4.83426,8.63245317536
 08/02  23:00:00,105.932227613,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  24:00:00,105.077416771,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,105.07117192,0.0,0.0,0.0,43.513341876,39.243024,13.4485217205,0.0,4.83426,8.61426172049
 08/03  02:00:00,105.048765275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  03:00:00,105.031500415,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,105.569925053,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.531366541,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,713.456453997,73.4898972224,538.447452956,0.0,43.513341876,39.942024,13.4534311784,0.00482963446321,4.83426,8.61434154395
 08/03  07:00:00,726.258294648,73.4898972224,555.126982684,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/03  08:00:00,908.075441278,74.0646021969,612.023941451,0.0,122.71106,84.617158233,32.8525695238,0.0,24.1713,8.68126952385
 08/03  09:00:00,932.631656112,74.677689862,635.501485911,0.0,122.71106,84.617158233,32.8161817884,0.0,24.1713,8.64488178841
 08/03  10:00:00,960.989476825,75.3627986398,658.621040584,0.0,122.71106,88.818015033,44.9016736594,0.0,36.25695,8.64472365941
 08/03  11:00:00,981.650999977,75.9473237016,677.679934679,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  12:00:00,974.495447332,76.0984721564,671.275975041,0.0,122.71106,88.818015033,44.9022582182,0.0,36.25695,8.6453082182
 08/03  13:00:00,947.969691047,76.4113401883,648.868208923,0.0,122.71106,84.617158233,24.2117109651,0.0204109651008,24.1713,0.02
 08/03  14:00:00,965.157864169,76.9587086841,665.32748376,0.0,122.71106,84.617158233,32.8164473602,0.0,24.1713,8.64514736017
 08/03  15:00:00,994.376090221,78.5505264909,699.099575332,0.0,122.71106,78.0003075165,13.4792483206,0.0,4.83426,8.6449883206
 08/03  16:00:00,966.507412184,79.2307648986,675.280406348,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,849.972361742,76.2222312306,596.872225252,0.0,122.71106,39.942024,13.4611518422,0.0,4.83426,8.6268918422
 08/03  18:00:00,790.601457716,73.4898972224,540.842257319,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  19:00:00,791.635979308,73.4898972224,540.939118898,0.0,122.71106,39.942024,13.5003965849,0.0,4.83426,8.66613658487
 08/03  20:00:00,722.986278365,73.4898972224,537.11957337,0.0,43.513341876,39.942024,13.492002008,0.0,4.83426,8.65774200801
 08/03  21:00:00,105.363675846,0.0,0.0,0.0,43.513341876,39.243024,13.4927886151,0.0,4.83426,8.65852861514
 08/03  22:00:00,104.988491755,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,105.823938959,0.0,0.0,0.0,43.513341876,39.243024,13.458613254,0.0,4.83426,8.62435325402
 08/03  24:00:00,104.941034015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,104.921395714,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,104.917043784,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  03:00:00,104.912964051,0.0,0.0,0.0,43.513341876,39.243024,13.4485858664,0.0,4.83426,8.61432586642
 08/04  04:00:00,107.441382271,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,107.062520756,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,713.827611388,73.4898972224,540.242265618,0.0,43.513341876,39.942024,4.94805553957,0.0937955395656,4.83426,0.02
 08/04  07:00:00,714.016011502,73.4898972224,545.031122891,0.0,43.513341876,39.942024,13.4611807858,0.0,4.83426,8.6269207858
 08/04  08:00:00,835.940526961,73.4962323594,542.583959524,0.0,122.71106,84.617158233,32.8522058574,0.0,24.1713,8.68090585744
 08/04  09:00:00,865.720390458,73.7205481557,571.336643581,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/04  10:00:00,917.937860182,74.2338611535,618.106695171,0.0,122.71106,88.818015033,44.9006223765,0.0,36.25695,8.64367237651
 08/04  11:00:00,954.752988859,75.1818216551,652.512297827,0.0,122.71106,88.818015033,44.9017462016,0.0,36.25695,8.64479620161
 08/04  12:00:00,981.068031245,76.0037536305,678.78329039,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  13:00:00,996.563319763,77.4291231637,696.992081038,0.0,122.71106,84.617158233,32.8342066662,0.0182716729176,24.1713,8.64463499333
 08/04  14:00:00,1001.09738824,78.8569477302,700.311916952,0.0,122.71106,84.617158233,32.8165148617,0.0,24.1713,8.64521486171
 08/04  15:00:00,976.605811371,80.1478799352,681.448118547,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/04  16:00:00,928.034402703,79.382694766,639.164279902,0.0,122.71106,73.183824,13.4614801359,0.0,4.83426,8.62722013587
 08/04  17:00:00,878.848983918,77.2085180647,625.571385539,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,802.837524416,73.4898972224,553.034263625,0.0,122.71106,39.942024,13.5549001258,0.0702275935186,4.83426,8.65041253226
 08/04  19:00:00,812.139880218,73.4898972224,561.764590287,0.0,122.71106,39.942024,13.499580056,0.0,4.83426,8.66532005603
 08/04  20:00:00,745.519302493,73.4898972224,560.469063296,0.0,43.513341876,39.942024,13.5062996129,0.0143566511419,4.83426,8.6576829618
 08/04  21:00:00,105.008659851,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  22:00:00,104.991601018,0.0,0.0,0.0,43.513341876,39.243024,13.4667134341,0.0,4.83426,8.63245343405
 08/04  23:00:00,105.858158561,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  24:00:00,104.97901869,0.0,0.0,0.0,43.513341876,39.243024,13.4483920418,0.0,4.83426,8.61413204184
 08/05  01:00:00,104.939220809,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,104.920051731,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  03:00:00,104.896831798,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.334801807,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.240805593,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,90.3017906466,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.2908443921,0.0,0.0,0.0,43.513341876,39.243024,13.4434309862,0.0,4.83426,8.60917098618
 08/05  08:00:00,87.4018844909,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,87.4459964415,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  10:00:00,213.272415207,6.09143516553,118.486338151,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,169.689647446,5.73161585609,74.8296040389,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,311.49701853,8.19976634873,213.418578016,0.0,43.513341876,39.243024,13.4485966593,0.0,4.83426,8.61433665929
 08/05  13:00:00,425.117808415,10.9991094589,323.120917982,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  14:00:00,412.809751725,9.61179434065,312.423428659,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,490.038168147,12.3041287662,386.249422,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,521.775472077,11.2350296386,418.602113067,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,550.183818499,25.1222585279,433.230265011,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,516.317588566,9.58539047864,414.970829819,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,480.914867838,9.35415675451,379.509305675,0.0,43.513341876,39.243024,10.32513229,0.0,4.83426,5.49087228997
 08/05  20:00:00,433.686531346,7.19981234649,320.058227519,0.0,43.513341876,39.243024,7.97091944521,0.0,4.83426,3.13665944521
 08/05  21:00:00,205.260770493,1.19721012123,97.5159999674,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,134.723931996,0.361875805889,29.0744591222,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,105.713823923,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,104.857706149,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,104.872281953,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,104.882385615,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  03:00:00,104.861136831,0.0,0.0,0.0,43.513341876,39.243024,13.4433334177,0.0,4.83426,8.60907341768
 08/06  04:00:00,105.315055211,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,105.28622659,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,93.3633649511,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,87.263792245,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,87.2771393364,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  09:00:00,87.3014843362,0.0,0.0,0.0,43.513341876,39.243024,13.4484159739,0.0,4.83426,8.61415597392
 08/06  10:00:00,87.2763890798,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,88.0741531966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,87.2663302505,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,87.3802715978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,87.4135705469,0.0,0.0,0.0,43.513341876,39.243024,13.4433981486,0.0,4.83426,8.6091381486
 08/06  15:00:00,87.406017312,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,87.2251290695,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,87.2609588497,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,87.2762838376,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,87.8265266607,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,102.727172837,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,105.387542269,0.0,0.0,0.0,43.513341876,39.243024,13.443441123,0.0,4.83426,8.60918112303
 08/06  22:00:00,104.981329643,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,105.799814807,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,104.997319945,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,105.011461493,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  02:00:00,105.029755216,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,105.042469953,0.0,0.0,0.0,43.513341876,39.243024,13.4484607851,0.0,4.83426,8.61420078514
 08/07  04:00:00,105.603790742,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,105.567246256,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  06:00:00,725.890714996,73.4898972224,547.389566459,0.0,43.513341876,39.942024,4.85979694682,0.00553694681981,4.83426,0.02
 08/07  07:00:00,766.105836237,73.4898972224,593.93984527,0.0,43.513341876,39.942024,13.4615251539,0.0,4.83426,8.62726515394
 08/07  08:00:00,940.408362129,74.0217705292,643.506663138,0.0,122.71106,84.617158233,32.852479085,0.0,24.1713,8.68117908499
 08/07  09:00:00,983.544192069,75.0396393473,685.227446178,0.0,122.71106,84.617158233,26.3188168869,0.0,24.1713,2.14751688686
 08/07  10:00:00,1042.20097939,76.1660848442,737.689706051,0.0,122.71106,88.818015033,42.7732084946,0.0,36.25695,6.51625849457
 08/07  11:00:00,1068.67283145,77.584655073,761.701465919,0.0,122.71106,88.818015033,44.9020439562,0.0,36.25695,8.64509395618
 08/07  12:00:00,1073.34006005,79.6799458802,765.050730578,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,1065.67771658,81.9258259227,759.403557562,0.0,122.71106,84.617158233,32.8354905856,0.0192663194865,24.1713,8.64492426608
 08/07  14:00:00,1062.49413258,83.5717753167,754.985747105,0.0,122.71106,84.617158233,32.8160554745,0.0,24.1713,8.64475547449
 08/07  15:00:00,1063.5885451,85.3667333131,760.978921342,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/07  16:00:00,1064.87806327,86.9399785204,765.402128032,0.0,122.71106,73.183824,13.4613255375,0.0,4.83426,8.62706553748
 08/07  17:00:00,1027.60291767,84.5304480572,763.795544251,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/07  18:00:00,956.706041777,73.4898972224,704.44635068,0.0,122.71106,39.942024,13.4997610287,0.0152739734631,4.83426,8.6502270552
 08/07  19:00:00,939.581897693,73.4898972224,686.988632031,0.0,122.71106,39.942024,13.4998200044,0.0,4.83426,8.66556000439
 08/07  20:00:00,806.195258987,73.4898972224,618.615109776,0.0,43.513341876,39.942024,13.492187827,0.0,4.83426,8.65792782703
 08/07  21:00:00,409.676135822,2.72398912746,298.213072081,0.0,43.513341876,39.243024,13.4926630707,0.0,4.83426,8.65840307075
 08/07  22:00:00,342.667341111,2.19253138206,232.648845939,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  23:00:00,198.724538294,0.810435140307,90.9775727428,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  24:00:00,105.097339494,0.0,0.0,0.0,43.513341876,39.243024,13.4484059193,0.0,4.83426,8.61414591928
 08/08  01:00:00,105.0772803,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  02:00:00,105.072131021,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,105.049470879,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,107.798215611,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,107.413672381,0.0,0.0,0.0,43.513341876,39.243024,13.4483892662,0.0,4.83426,8.61412926622
 08/08  06:00:00,728.449023098,73.4898972224,550.079012791,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/08  07:00:00,753.423318586,73.6112996799,582.377299067,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/08  08:00:00,948.527291101,75.6814672994,650.709505496,0.0,122.71106,84.617158233,32.8524752089,0.0,24.1713,8.68117520894
 08/08  09:00:00,980.383092436,76.71869374,681.190791261,0.0,122.71106,84.617158233,32.8159528544,0.0,24.1713,8.64465285435
 08/08  10:00:00,1003.64068195,77.7591266445,699.599391011,0.0,122.71106,88.818015033,44.9021738181,0.0,36.25695,8.64522381807
 08/08  11:00:00,1019.83974667,79.3222549544,713.386028638,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  12:00:00,1031.44826694,81.3953679285,723.265413244,0.0,122.71106,88.818015033,44.9020010048,0.0,36.25695,8.6450510048
 08/08  13:00:00,1042.68044741,83.7778084518,736.094752813,0.0,122.71106,84.617158233,32.8348605842,0.0186804687383,24.1713,8.64488011547
 08/08  14:00:00,1059.40771911,85.8816154564,750.690480445,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  15:00:00,1056.52530833,88.0366201834,752.221790119,0.0,122.71106,78.0003075165,13.4793710725,0.0,4.83426,8.64511107245
 08/08  16:00:00,1050.98067379,89.2990992485,750.298166641,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,1010.37846132,86.7012375486,745.824811791,0.0,122.71106,39.942024,13.4614783946,0.0,4.83426,8.62721839457
 08/08  18:00:00,940.009452692,73.4898972224,688.278746185,0.0,122.71106,39.942024,4.86926279341,0.0150027934121,4.83426,0.02
 08/08  19:00:00,916.165352928,73.4898972224,663.919663128,0.0,122.71106,39.942024,13.500407734,0.0,4.83426,8.66614773398
 08/08  20:00:00,809.451355268,73.4898972224,621.915811992,0.0,43.513341876,39.942024,13.4921993094,0.0,4.83426,8.65793930938
 08/08  21:00:00,407.787947056,2.80008421874,296.499801753,0.0,43.513341876,39.243024,13.4927213669,0.0,4.83426,8.65846136686
 08/08  22:00:00,458.662967641,3.1335081808,346.606801096,0.0,43.513341876,39.243024,13.4651343823,0.0,4.83426,8.63087438226
 08/08  23:00:00,413.905944731,2.65066600165,302.079363889,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  24:00:00,258.182914531,1.31634446751,150.108647614,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,105.091681566,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  02:00:00,105.08576812,0.0,0.0,0.0,43.513341876,39.243024,13.448562623,0.0,4.83426,8.61430262298
 08/09  03:00:00,105.08125668,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  04:00:00,105.652666519,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.606733075,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,733.927562079,73.4898972224,556.618909854,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/09  07:00:00,787.378065682,73.831602812,616.397026965,0.0,43.513341876,39.942024,13.4614405462,0.0,4.83426,8.62718054623
 08/09  08:00:00,954.555108649,75.8955045311,656.955991031,0.0,122.71106,84.617158233,32.8519585396,0.0,24.1713,8.68065853957
 08/09  09:00:00,974.647352728,76.6927240222,675.992935388,0.0,122.71106,84.617158233,32.8158964095,0.0,24.1713,8.64459640955
 08/09  10:00:00,998.838957609,77.8179451244,694.650012938,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  11:00:00,1003.13069794,79.379322117,696.478148196,0.0,122.71106,88.818015033,44.9021165416,0.0,36.25695,8.64516654155
 08/09  12:00:00,1009.91811402,81.3366903635,701.655787272,0.0,122.71106,88.818015033,44.9019438617,0.0,36.25695,8.64499386167
 08/09  13:00:00,1020.77484438,83.4446415221,714.010921642,0.0,122.71106,84.617158233,24.2099636862,0.0186636861865,24.1713,0.02
 08/09  14:00:00,1022.99905333,83.8820496378,715.613363348,0.0,122.71106,84.617158233,32.816122613,0.0,24.1713,8.64482261305
 08/09  15:00:00,1005.89208583,84.3674535683,704.500840854,0.0,122.71106,78.0003075165,13.4789121802,0.0,4.83426,8.64465218017
 08/09  16:00:00,986.232807336,82.2656401856,691.71670556,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,879.452173749,78.404177611,623.469028273,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/09  18:00:00,791.208902492,73.4898972224,541.393757483,0.0,122.71106,39.942024,13.5612305975,0.0763318947475,4.83426,8.65063870278
 08/09  19:00:00,801.825851484,73.4898972224,551.464053469,0.0,122.71106,39.942024,13.4995276034,0.0,4.83426,8.6652676034
 08/09  20:00:00,731.297866957,73.4898972224,545.7682479,0.0,43.513341876,39.942024,13.499776414,0.00775968734889,4.83426,8.65775672664
 08/09  21:00:00,105.367990869,0.0,0.0,0.0,43.513341876,39.243024,13.4918395535,0.0,4.83426,8.6575795535
 08/09  22:00:00,105.028824418,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  23:00:00,105.902846723,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,105.061305773,0.0,0.0,0.0,43.513341876,39.243024,13.4484722489,0.0,4.83426,8.61421224887
 08/10  01:00:00,105.076918263,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  02:00:00,105.088170313,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,105.071757526,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.607185337,0.0,0.0,0.0,43.513341876,39.243024,13.4484553559,0.0,4.83426,8.61419535589
 08/10  05:00:00,105.521543573,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  06:00:00,727.91043879,73.4898972224,551.419920527,0.0,43.513341876,39.942024,4.86132110079,0.00706110078667,4.83426,0.02
 08/10  07:00:00,754.300424798,73.4905523313,584.287944464,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  08:00:00,933.640002313,74.5966529646,637.884881517,0.0,122.71106,84.617158233,41.5129855163,0.0,24.1713,17.3416855163
 08/10  09:00:00,959.177055006,75.7154009174,661.736164251,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  10:00:00,985.943104532,76.6203763228,683.173171281,0.0,122.71106,88.818015033,44.9021902677,0.0,36.25695,8.64524026767
 08/10  11:00:00,1013.94743488,77.9105965509,709.02367777,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/10  12:00:00,1023.88004285,79.7336771832,717.997717014,0.0,122.71106,88.818015033,44.9020159914,0.0,36.25695,8.64506599144
 08/10  13:00:00,1025.35791184,81.7524988778,721.424515635,0.0,122.71106,84.617158233,32.8350861997,0.0188922867889,24.1713,8.6448939129
 08/10  14:00:00,1051.16471867,83.867208959,744.713681786,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  15:00:00,1013.45647532,85.027665369,712.755240891,0.0,122.71106,78.0003075165,13.4795175855,0.0,4.83426,8.6452575855
 08/10  16:00:00,977.519924498,84.1064110199,682.529069319,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,970.227215043,82.600753751,709.644539023,0.0,122.71106,39.942024,13.4613297849,0.0,4.83426,8.62706978491
 08/10  18:00:00,914.540610208,73.4898972224,663.655823616,0.0,122.71106,39.942024,13.5000085461,0.0153015951989,4.83426,8.65044695092
 08/10  19:00:00,898.389634756,73.4898972224,647.516706374,0.0,122.71106,39.942024,13.4997048086,0.0,4.83426,8.66544480861
 08/10  20:00:00,784.101990622,73.4898972224,598.192834368,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  21:00:00,213.557949942,0.851736467206,106.194650594,0.0,43.513341876,39.243024,13.4926664094,0.0,4.83426,8.65840640938
 08/10  22:00:00,271.463450481,1.48892277231,163.157314827,0.0,43.513341876,39.243024,13.4666946732,0.0,4.83426,8.63243467317
 08/10  23:00:00,188.542433431,0.72941585555,80.9587541148,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  24:00:00,142.953980343,0.361875805889,37.1158309625,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,105.018546284,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  02:00:00,105.012629713,0.0,0.0,0.0,43.513341876,39.243024,13.4485957991,0.0,4.83426,8.6143357991
 08/11  03:00:00,105.006529331,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.592043401,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,107.152497962,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  06:00:00,723.966028638,73.4898972224,547.64670955,0.0,43.513341876,39.942024,13.5629073626,0.114327251349,4.83426,8.61432011127
 08/11  07:00:00,720.010924146,73.4932181165,551.00214771,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/11  08:00:00,907.274233232,74.7995670676,612.40723267,0.0,122.71106,84.617158233,32.8521645669,0.0,24.1713,8.68086456694
 08/11  09:00:00,936.699506575,75.625258882,641.1662357,0.0,122.71106,84.617158233,32.8159248365,0.0,24.1713,8.64462483651
 08/11  10:00:00,942.286106729,76.0893977364,641.842133152,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  11:00:00,972.778145739,76.374447601,670.669643463,0.0,122.71106,88.818015033,44.902147608,0.0,36.25695,8.64519760803
 08/11  12:00:00,965.395714297,76.4090673375,664.454165528,0.0,122.71106,88.818015033,44.9019753822,0.0,36.25695,8.6450253822
 08/11  13:00:00,933.531496326,76.3412987621,637.086233683,0.0,122.71106,84.617158233,24.2120266598,0.0207266597862,24.1713,0.02
 08/11  14:00:00,947.019298751,76.7242493523,649.551244987,0.0,122.71106,84.617158233,32.8161543352,0.0,24.1713,8.64485433523
 08/11  15:00:00,963.95200065,76.9725162967,672.280878778,0.0,122.71106,78.0003075165,13.4789440202,0.0,4.83426,8.64468402022
 08/11  16:00:00,966.357014134,77.0677248085,679.496403943,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,939.343134801,76.7430807297,686.352659407,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  18:00:00,853.218181018,73.4898972224,603.795546459,0.0,122.71106,39.942024,13.5564079346,0.0717166208749,4.83426,8.65043131377
 08/11  19:00:00,839.967433692,73.4898972224,590.668114715,0.0,122.71106,39.942024,13.5002914981,0.0,4.83426,8.66603149814
 08/11  20:00:00,763.710598165,73.4898972224,576.421237819,0.0,43.513341876,39.942024,13.491837943,0.0,4.83426,8.657577943
 08/11  21:00:00,105.031505535,0.0,0.0,0.0,43.513341876,39.243024,13.4926083297,0.0,4.83426,8.65834832975
 08/11  22:00:00,105.035717661,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  23:00:00,105.881323422,0.0,0.0,0.0,43.513341876,39.243024,13.4587631246,0.0,4.83426,8.62450312465
 08/11  24:00:00,105.005491829,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,104.978632691,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,104.948519662,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,104.928059887,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.430924803,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.346513799,0.0,0.0,0.0,43.513341876,39.243024,13.4433302332,0.0,4.83426,8.6090702332
 08/12  06:00:00,93.3732329955,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,87.3271557295,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  08:00:00,87.4087788665,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,131.455976511,0.366606513202,43.1945592713,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,189.211555935,5.9058508538,94.8117971134,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,172.812784116,6.14167639578,77.5049790367,0.0,43.513341876,39.243024,13.4486032066,0.0,4.83426,8.6143432066
 08/12  12:00:00,422.056371687,10.7321159378,320.282955401,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  13:00:00,441.157122105,9.47136528174,340.537566081,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,508.328562376,12.3757328953,404.212596603,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,465.30310024,9.95680129952,364.033151975,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,556.756486568,13.0374921696,451.472710212,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,527.262748635,24.8079819914,410.802273477,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,533.045061784,11.6502292806,429.474319357,0.0,43.513341876,39.243024,13.4434390268,0.0,4.83426,8.60917902675
 08/12  19:00:00,441.258660437,8.0605392098,341.514857189,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,373.662154338,3.25682966154,261.602652519,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,204.362244478,1.18364608787,96.6683190315,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,197.87927307,1.08933574422,90.6820431749,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,105.741058943,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,104.890428308,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.868495774,0.0,0.0,0.0,43.513341876,39.243024,13.4433818771,0.0,4.83426,8.60912187706
 08/13  02:00:00,104.833111493,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.815579115,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.31949848,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,105.301523341,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,93.3622158637,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.2426765722,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,87.2562639701,0.0,0.0,0.0,43.513341876,39.243024,13.4485100001,0.0,4.83426,8.61425000008
 08/13  09:00:00,87.3004764267,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,87.3170028232,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,88.1629839134,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,87.3658661389,0.0,0.0,0.0,43.513341876,39.243024,13.4484968777,0.0,4.83426,8.61423687765
 08/13  13:00:00,290.677828867,1.99310843989,198.913481427,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,191.739234818,1.01966313375,102.059055817,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,278.674505918,2.0371895852,187.017720631,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,339.317205643,2.61554887072,246.589085428,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,378.633236492,3.06578982841,285.09913193,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  18:00:00,324.968486062,2.52458791115,232.544386918,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,320.133065366,2.57085968867,227.134259561,0.0,43.513341876,39.243024,13.4434240604,0.0,4.83426,8.6091640604
 08/13  20:00:00,105.667992038,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,105.32845772,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,104.926044245,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,105.739973241,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,104.899026592,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  01:00:00,104.89861552,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,104.860860274,0.0,0.0,0.0,43.513341876,39.243024,13.4485483775,0.0,4.83426,8.61428837748
 08/14  03:00:00,104.849921542,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.340238143,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  05:00:00,105.288631601,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,554.971822668,73.4898972224,381.696825461,0.0,43.513341876,39.942024,13.5960118825,0.147475269528,4.83426,8.61427661301
 08/14  07:00:00,581.154444335,73.4898972224,414.178981225,0.0,43.513341876,39.942024,52.8059642077,47.9517042077,4.83426,0.02
 08/14  08:00:00,843.647663502,73.7119710159,551.323865455,0.0,122.71106,84.617158233,32.8524096502,0.0,24.1713,8.6811096502
 08/14  09:00:00,900.863198967,74.1913689073,607.3301624,0.0,122.71106,84.617158233,32.816154783,0.0,24.1713,8.64485478296
 08/14  10:00:00,944.614268029,74.8666402655,646.040386688,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  11:00:00,973.738438608,75.9562259342,673.125344475,0.0,122.71106,88.818015033,44.9016389912,0.0,36.25695,8.64468899117
 08/14  12:00:00,965.495973859,77.2662705001,664.454276856,0.0,122.71106,88.818015033,44.9022148467,0.0,36.25695,8.64526484675
 08/14  13:00:00,963.969789257,78.5732830959,665.8939946,0.0,122.71106,84.617158233,24.2102487747,0.018948774737,24.1713,0.02
 08/14  14:00:00,992.363040658,78.1831938812,694.275143622,0.0,122.71106,84.617158233,32.816395543,0.0,24.1713,8.64509554298
 08/14  15:00:00,974.502273986,78.5549917564,682.611745808,0.0,122.71106,78.0003075165,13.4791881642,0.0,4.83426,8.6449281642
 08/14  16:00:00,976.502791751,78.5902259959,689.530640947,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
