Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/14  17:00:00,963.733366684,78.1268598781,710.528921753,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/14  18:00:00,887.669310073,73.4898972224,639.108770013,0.0,122.71106,39.942024,13.5936680934,0.108803734935,4.83426,8.65060435843
 08/14  19:00:00,858.881922268,73.4898972224,609.536227945,0.0,122.71106,39.942024,13.499614826,0.0,4.83426,8.665354826
 08/14  20:00:00,756.729416186,73.4898972224,569.139113253,0.0,43.513341876,39.942024,13.5451934131,0.0525731819545,4.83426,8.6583602311
 08/14  21:00:00,105.364809375,0.0,0.0,0.0,43.513341876,39.243024,13.491922315,0.0,4.83426,8.65766231505
 08/14  22:00:00,104.999912381,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  23:00:00,105.858982051,0.0,0.0,0.0,43.513341876,39.243024,13.4586020888,0.0,4.83426,8.62434208885
 08/14  24:00:00,104.949949548,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  01:00:00,104.922660188,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,104.900956245,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,104.869410866,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,107.241660989,0.0,0.0,0.0,43.513341876,39.243024,13.4484965904,0.0,4.83426,8.61423659037
 08/15  05:00:00,106.889402695,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,570.398330667,73.4898972224,396.312738537,0.0,43.513341876,39.942024,5.00284545782,0.148585457817,4.83426,0.02
 08/15  07:00:00,627.835346561,73.4898972224,460.571638464,0.0,43.513341876,39.942024,26.9066841432,13.4451838328,4.83426,8.62724031042
 08/15  08:00:00,872.271913805,73.5733645292,579.528812348,0.0,122.71106,84.617158233,32.8526753546,0.0,24.1713,8.68137535457
 08/15  09:00:00,933.258963917,74.044047926,639.094427227,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/15  10:00:00,984.185798946,74.7360336058,684.582203285,0.0,122.71106,88.818015033,44.9018111905,0.0,36.25695,8.64486119048
 08/15  11:00:00,1009.78103214,75.8522272702,707.661442713,0.0,122.71106,88.818015033,44.9016480214,0.0,36.25695,8.64469802142
 08/15  12:00:00,1010.45357827,77.4395253695,707.258943341,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  13:00:00,1021.58045754,79.4717977915,720.137235458,0.0,122.71106,84.617158233,32.8345084319,0.017931813234,24.1713,8.64527661866
 08/15  14:00:00,1031.9064201,80.6960743278,729.267236002,0.0,122.71106,84.617158233,32.816409825,0.0,24.1713,8.64510982496
 08/15  15:00:00,1021.85744874,81.9645175587,724.46518608,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/15  16:00:00,1005.11347224,82.726732595,711.876327954,0.0,122.71106,73.183824,13.4615432872,0.0,4.83426,8.62728328721
 08/15  17:00:00,960.69338132,79.9161680974,703.90590185,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  18:00:00,887.061050202,73.4898972224,636.820117696,0.0,122.71106,39.942024,13.599928728,0.115731245938,4.83426,8.64993748206
 08/15  19:00:00,871.480726091,73.4898972224,621.31679305,0.0,122.71106,39.942024,13.4997932791,0.0,4.83426,8.66553327906
 08/15  20:00:00,773.064362607,73.4898972224,584.753494481,0.0,43.513341876,39.942024,13.4920370833,0.0,4.83426,8.65777708334
 08/15  21:00:00,105.076377204,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  22:00:00,105.075858226,0.0,0.0,0.0,43.513341876,39.243024,13.4663930056,0.0,4.83426,8.63213300565
 08/15  23:00:00,105.941056955,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,105.076056263,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  01:00:00,105.087545616,0.0,0.0,0.0,43.513341876,39.243024,13.4485179218,0.0,4.83426,8.61425792183
 08/16  02:00:00,105.096438967,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,105.074993423,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.657549651,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  05:00:00,105.60507496,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,737.056766818,73.4898972224,559.70896752,0.0,43.513341876,39.942024,13.4486139476,0.0,4.83426,8.61435394763
 08/16  07:00:00,815.668975624,73.4934613863,644.463377195,0.0,43.513341876,39.942024,4.86419995826,0.00993995825798,4.83426,0.02
 08/16  08:00:00,975.978221922,75.0720853356,678.615467179,0.0,122.71106,84.617158233,32.8527626905,0.0,24.1713,8.68146269051
 08/16  09:00:00,1000.80113676,76.2085216519,702.222597644,0.0,122.71106,84.617158233,32.816399445,0.0,24.1713,8.64509944495
 08/16  10:00:00,1025.03365354,77.2253511101,721.298835894,0.0,122.71106,88.818015033,44.9018877822,0.0,36.25695,8.64493778222
 08/16  11:00:00,1029.55921732,78.6154033792,724.379090896,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  12:00:00,1030.55055442,80.4336966745,725.640073957,0.0,122.71106,88.818015033,44.901726484,0.0,36.25695,8.64477648398
 08/16  13:00:00,1026.28877916,82.2620765018,723.931788412,0.0,122.71106,84.617158233,32.8357099783,0.0197944850465,24.1713,8.64461549321
 08/16  14:00:00,1036.67332707,83.6016725951,733.093004477,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/16  15:00:00,1038.50492076,85.0323997536,740.403021805,0.0,122.71106,78.0003075165,13.4794554973,0.0,4.83426,8.64519549729
 08/16  16:00:00,1023.36475491,86.0292592797,729.57386581,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,986.648742202,83.9291698023,728.329547634,0.0,122.71106,39.942024,13.4613654138,0.0,4.83426,8.62710541383
 08/16  18:00:00,913.740351925,73.4898972224,666.08866849,0.0,122.71106,39.942024,4.86937905556,0.0151190555594,4.83426,0.02
 08/16  19:00:00,851.800068097,73.4898972224,604.015607603,0.0,122.71106,39.942024,13.5005284211,0.0,4.83426,8.66626842112
 08/16  20:00:00,696.483145666,73.4898972224,510.576276213,0.0,43.513341876,39.942024,13.501673908,0.00948159796307,4.83426,8.65793231
 08/16  21:00:00,138.848651986,0.366890319852,32.6996925577,0.0,43.513341876,39.243024,13.4920239675,0.0,4.83426,8.65776396747
 08/16  22:00:00,166.889629643,0.723751611779,60.4036417016,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  23:00:00,105.898560282,0.0,0.0,0.0,43.513341876,39.243024,13.4588173486,0.0,4.83426,8.62455734857
 08/16  24:00:00,105.000718327,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  01:00:00,104.961999808,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,104.906381751,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,104.873693121,0.0,0.0,0.0,43.513341876,39.243024,13.4485546978,0.0,4.83426,8.61429469782
 08/17  04:00:00,105.337722607,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  05:00:00,105.260266478,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,323.42706418,73.4898972224,149.766502296,0.0,43.513341876,39.942024,4.98297777146,0.128717771462,4.83426,0.02
 08/17  07:00:00,303.015208769,73.4898972224,138.415258394,0.0,43.513341876,39.942024,102.907431949,89.4460286969,4.83426,8.62714325208
 08/17  08:00:00,481.302618134,73.570847626,192.041490572,0.0,122.71106,84.617158233,32.852466044,0.0,24.1713,8.68116604402
 08/17  09:00:00,555.381863828,73.9051541981,265.357703282,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  10:00:00,631.952248334,74.3957622494,336.953479673,0.0,122.71106,88.818015033,44.9021825707,0.0,36.25695,8.64523257066
 08/17  11:00:00,733.189472113,75.275301455,436.194931154,0.0,122.71106,88.818015033,44.9019936838,0.0,36.25695,8.64504368381
 08/17  12:00:00,879.849511929,76.4641567678,581.896324527,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  13:00:00,936.319315143,77.9415342636,640.226011352,0.0,122.71106,84.617158233,32.8348214779,0.018635931313,24.1713,8.64488554663
 08/17  14:00:00,938.903128333,78.7180493725,641.645424282,0.0,122.71106,84.617158233,32.8160278026,0.0,24.1713,8.6447278026
 08/17  15:00:00,915.908522686,78.1323599694,625.83102479,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/17  16:00:00,890.46319993,77.4380624681,606.254211737,0.0,122.71106,73.183824,13.461274946,0.0,4.83426,8.627014946
 08/17  17:00:00,857.678787358,76.1553909641,608.38474262,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/17  18:00:00,718.966049333,73.4898972224,472.621068839,0.0,122.71106,39.942024,13.4844847066,0.0,4.83426,8.6502247066
 08/17  19:00:00,639.495309788,73.4898972224,392.854475877,0.0,122.71106,39.942024,13.4998540507,0.0,4.83426,8.66559405074
 08/17  20:00:00,525.743181345,73.4898972224,340.986448319,0.0,43.513341876,39.942024,13.4922188469,0.0,4.83426,8.65795884685
 08/17  21:00:00,105.211350306,0.0,0.0,0.0,43.513341876,39.243024,13.4920520899,0.0,4.83426,8.65779208987
 08/17  22:00:00,104.884677693,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  23:00:00,105.789229908,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,104.917057172,0.0,0.0,0.0,43.513341876,39.243024,13.4467945594,0.0,4.83426,8.61253455942
 08/18  01:00:00,104.896505719,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,104.879049353,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,104.8749806,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.30991227,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  05:00:00,106.911237063,0.0,0.0,0.0,43.513341876,39.243024,13.4474159173,0.0,4.83426,8.61315591733
 08/18  06:00:00,508.803786089,73.4898972224,332.388831099,0.0,43.513341876,39.942024,5.00699004598,0.152730045985,4.83426,0.02
 08/18  07:00:00,529.182595472,73.4898972224,362.84532387,0.0,43.513341876,39.942024,73.7138623716,68.8596023716,4.83426,0.02
 08/18  08:00:00,681.268702179,73.4898972224,390.559342636,0.0,122.71106,84.617158233,32.8526642253,0.0,24.1713,8.6813642253
 08/18  09:00:00,734.431986964,73.5124312704,443.131068587,0.0,122.71106,84.617158233,32.8164658878,0.0,24.1713,8.64516588782
 08/18  10:00:00,774.895164188,73.5487484079,479.081182945,0.0,122.71106,88.818015033,44.902303657,0.0,36.25695,8.64535365699
 08/18  11:00:00,801.426471523,73.5908648623,504.54398589,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  12:00:00,856.040396514,73.7597754943,559.388763759,0.0,122.71106,88.818015033,44.9021472357,0.0,36.25695,8.64519723568
 08/18  13:00:00,873.507111473,74.084992394,579.996862999,0.0,122.71106,84.617158233,32.8323864686,0.0160441244594,24.1713,8.64504234418
 08/18  14:00:00,855.952292151,74.0714362968,562.418839835,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/18  15:00:00,842.048386798,73.9965041479,555.749330424,0.0,122.71106,78.0003075165,13.495044203,0.0154940599752,4.83426,8.64529014304
 08/18  16:00:00,839.837418576,73.95683097,558.824694735,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/18  17:00:00,773.868714387,73.5550806217,526.846380548,0.0,122.71106,39.942024,13.4611690555,0.0,4.83426,8.62690905554
 08/18  18:00:00,772.310785312,73.4898972224,525.308314475,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  19:00:00,800.009344601,73.4898972224,552.672470674,0.0,122.71106,39.942024,13.5007419701,0.0,4.83426,8.66648197009
 08/18  20:00:00,708.103751917,73.4898972224,522.677492703,0.0,43.513341876,39.942024,13.492449513,0.0,4.83426,8.65818951297
 08/18  21:00:00,104.768051137,0.0,0.0,0.0,43.513341876,39.243024,13.4928121778,0.0,4.83426,8.65855217778
 08/18  22:00:00,104.806954371,0.0,0.0,0.0,43.513341876,39.243024,13.4663102686,0.0,4.83426,8.6320502686
 08/18  23:00:00,105.677343479,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,104.784884129,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  01:00:00,104.776912992,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,104.771621284,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,104.767415674,0.0,0.0,0.0,43.513341876,39.243024,13.443381657,0.0,4.83426,8.60912165703
 08/19  04:00:00,105.224203798,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,105.17270089,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,96.2693005519,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  07:00:00,87.2029935008,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,87.2827641792,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,87.4138339651,0.0,0.0,0.0,43.513341876,39.243024,6.9315202254,0.0,4.83426,2.0972602254
 08/19  10:00:00,87.4359118645,0.0,0.0,0.0,43.513341876,39.243024,11.37002142,0.0,4.83426,6.53576142004
 08/19  11:00:00,88.2624372978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  12:00:00,93.088534992,3.33410755938,2.27912865367,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,95.6526071085,5.00116133907,3.09459811952,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,387.028485534,8.77657234504,287.629573949,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,358.892927636,6.84055495147,261.651973797,0.0,43.513341876,39.243024,13.4434587134,0.0,4.83426,8.60919871341
 08/19  16:00:00,334.995551348,7.69741364445,237.402502942,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,347.328539566,6.85894691959,250.424829387,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  18:00:00,349.976800775,3.16893067137,256.612929667,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,168.391899894,1.03181914091,75.7176580884,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,105.590018956,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,105.223069712,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,104.815791801,0.0,0.0,0.0,43.513341876,39.243024,13.4433202891,0.0,4.83426,8.60906028912
 08/19  23:00:00,105.630844512,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,104.746610594,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,104.729915431,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.708503351,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.691677843,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.120337758,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,105.070744173,0.0,0.0,0.0,43.513341876,39.243024,13.4433822476,0.0,4.83426,8.60912224764
 08/20  06:00:00,96.1289309428,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  07:00:00,87.0844233616,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,87.1865250903,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,87.2805136943,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,87.2917058713,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  11:00:00,88.1260673968,0.0,0.0,0.0,43.513341876,39.243024,13.4486237087,0.0,4.83426,8.6143637087
 08/20  12:00:00,87.317896974,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,87.4063560784,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,87.4396697836,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,362.946168369,3.36928034907,268.980571502,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,371.955881504,3.60707412636,277.905562626,0.0,43.513341876,39.243024,13.4434022603,0.0,4.83426,8.60914226035
 08/20  17:00:00,407.258820667,3.87168960953,312.549636101,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,455.27338815,4.5663237688,359.310988179,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,213.434467479,1.62259916023,119.65811045,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,105.559601619,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,105.157899982,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,104.765856424,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,105.59914498,0.0,0.0,0.0,43.513341876,39.243024,13.4433816278,0.0,4.83426,8.60912162776
 08/20  24:00:00,104.727481678,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,104.707828255,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,104.673951711,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,104.656860173,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  04:00:00,105.09936311,0.0,0.0,0.0,43.513341876,39.243024,13.4484853891,0.0,4.83426,8.61422538906
 08/21  05:00:00,105.043773956,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,170.090501401,73.4898972224,0.0213852431166,0.0,43.513341876,39.942024,21.9550919844,17.1008319844,4.83426,0.02
 08/21  07:00:00,242.090813839,73.4898972224,79.2432809655,0.0,43.513341876,39.942024,407.832485375,402.978225375,4.83426,0.02
 08/21  08:00:00,379.8161374,73.4898972224,91.2829090059,0.0,122.71106,84.617158233,127.487931636,94.6347517787,24.1713,8.68187985702
 08/21  09:00:00,456.636585254,73.5094913193,167.327625674,0.0,122.71106,84.617158233,36.664434017,3.84765169249,24.1713,8.64548232452
 08/21  10:00:00,553.546191639,73.6241783085,259.383750267,0.0,122.71106,88.818015033,44.9022630423,0.0,36.25695,8.64531304232
 08/21  11:00:00,639.916862789,73.9090902583,344.302514671,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  12:00:00,733.522695809,74.670164689,437.940127238,0.0,122.71106,88.818015033,44.9021228111,0.0,36.25695,8.64517281111
 08/21  13:00:00,816.845997012,75.6414179983,524.300201189,0.0,122.71106,84.617158233,32.8349117672,0.0185784262058,24.1713,8.64503334097
 08/21  14:00:00,922.059016819,76.4622686853,628.442834462,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,942.691240434,77.2695040796,654.570334579,0.0,122.71106,78.0003075165,13.4796915694,0.0,4.83426,8.64543156944
 08/21  16:00:00,934.14588416,78.0755433606,649.772877828,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/21  17:00:00,902.306950356,77.2976557659,651.822197324,0.0,122.71106,39.942024,13.4614355445,0.0,4.83426,8.6271755445
 08/21  18:00:00,770.647053421,73.4898972224,524.035197513,0.0,122.71106,39.942024,13.5533699504,0.0684148331606,4.83426,8.65069511725
 08/21  19:00:00,696.640810238,73.4898972224,446.569258274,0.0,122.71106,39.942024,13.5000563074,0.0,4.83426,8.66579630743
 08/21  20:00:00,560.300450011,73.4898972224,375.266830193,0.0,43.513341876,39.942024,4.86352205417,0.00926205417368,4.83426,0.02
 08/21  21:00:00,105.16345177,0.0,0.0,0.0,43.513341876,39.243024,13.4930143689,0.0,4.83426,8.65875436886
 08/21  22:00:00,104.79804357,0.0,0.0,0.0,43.513341876,39.243024,13.4665687842,0.0,4.83426,8.63230878418
 08/21  23:00:00,105.704063429,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  24:00:00,104.794618186,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,104.77754083,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,104.790654608,0.0,0.0,0.0,43.513341876,39.243024,13.4485541803,0.0,4.83426,8.6142941803
 08/22  03:00:00,104.799408737,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  04:00:00,107.140217406,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,106.714753199,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,305.547772352,73.4898972224,131.130181951,0.0,43.513341876,39.942024,13.6667236405,0.218150502094,4.83426,8.61431313841
 08/22  07:00:00,287.427130018,73.4898972224,122.833736611,0.0,43.513341876,39.942024,215.796888492,210.942628492,4.83426,0.02
 08/22  08:00:00,504.856481242,73.4898972224,215.306258936,0.0,122.71106,84.617158233,41.2895651981,8.4367113602,24.1713,8.68155383789
 08/22  09:00:00,709.728958464,73.5507925583,418.580835951,0.0,122.71106,84.617158233,32.8163805806,0.0,24.1713,8.64508058055
 08/22  10:00:00,901.628862428,73.7882815175,604.882103034,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  11:00:00,947.996567074,74.4155832764,649.220229787,0.0,122.71106,88.818015033,44.9019452654,0.0,36.25695,8.64499526542
 08/22  12:00:00,962.17167612,75.6069097545,662.864608244,0.0,122.71106,88.818015033,44.9018133732,0.0,36.25695,8.6448633732
 08/22  13:00:00,976.555744542,77.2115566376,679.234702114,0.0,122.71106,84.617158233,24.2091103594,0.0178103593864,24.1713,0.02
 08/22  14:00:00,987.328057978,78.5846129266,688.198318104,0.0,122.71106,84.617158233,32.8167763987,0.0,24.1713,8.64547639868
 08/22  15:00:00,974.545783475,79.684522486,680.637905742,0.0,122.71106,78.0003075165,13.4796014364,0.0,4.83426,8.64534143638
 08/22  16:00:00,965.137048244,80.468566691,675.206101052,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/22  17:00:00,927.294652649,78.8647879512,672.499549462,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,849.022491045,73.4898972224,599.803913233,0.0,122.71106,39.942024,13.5576047137,0.0724493976113,4.83426,8.65089531611
 08/22  19:00:00,836.825753341,73.4898972224,584.693765113,0.0,122.71106,39.942024,13.5000427692,0.0,4.83426,8.66578276921
 08/22  20:00:00,751.665098019,73.4898972224,564.519666801,0.0,43.513341876,39.942024,13.5036401667,0.010981647517,4.83426,8.65839851918
 08/22  21:00:00,104.960228745,0.0,0.0,0.0,43.513341876,39.243024,13.4925153103,0.0,4.83426,8.65825531033
 08/22  22:00:00,104.967979972,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  23:00:00,105.820005971,0.0,0.0,0.0,43.513341876,39.243024,13.4590639435,0.0,4.83426,8.62480394348
 08/22  24:00:00,104.912116448,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,104.891994519,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,104.86833175,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,104.850223558,0.0,0.0,0.0,43.513341876,39.243024,13.4484494975,0.0,4.83426,8.61418949752
 08/23  04:00:00,105.327413587,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,105.270792404,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,483.126398926,73.4898972224,307.69034626,0.0,43.513341876,39.942024,4.96646111625,0.112201116251,4.83426,0.02
 08/23  07:00:00,524.845913879,73.4898972224,358.310777002,0.0,43.513341876,39.942024,87.3435438457,73.8821898897,4.83426,8.62709395601
 08/23  08:00:00,840.85602441,73.5179163528,548.848547884,0.0,122.71106,84.617158233,32.8530397236,0.0,24.1713,8.68173972361
 08/23  09:00:00,897.992147302,73.7283545427,604.854439444,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  10:00:00,924.782878627,74.0207955435,626.640329708,0.0,122.71106,88.818015033,44.9022159023,0.0,36.25695,8.64526590231
 08/23  11:00:00,933.031038601,74.2315804197,633.674490664,0.0,122.71106,88.818015033,44.9024327989,0.0,36.25695,8.64548279887
 08/23  12:00:00,930.584021083,74.3906686993,631.606316496,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  13:00:00,924.43479314,74.5045716181,629.248451116,0.0,122.71106,84.617158233,32.8362614561,0.0196064611868,24.1713,8.6453549949
 08/23  14:00:00,908.19780265,74.5538310137,612.483219242,0.0,122.71106,84.617158233,32.8165278897,0.0,24.1713,8.64522788967
 08/23  15:00:00,885.897227476,74.6056386223,596.401354965,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/23  16:00:00,895.395816715,74.8752944713,610.50348404,0.0,122.71106,73.183824,13.4614198568,0.0,4.83426,8.62715985682
 08/23  17:00:00,881.2790471,74.1809803254,630.632998132,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  18:00:00,805.654219559,73.4898972224,555.899398237,0.0,122.71106,39.942024,13.5398331553,0.0546847980305,4.83426,8.6508883573
 08/23  19:00:00,806.64649969,73.4898972224,553.178078556,0.0,122.71106,39.942024,13.5008695347,0.0,4.83426,8.66660953475
 08/23  20:00:00,735.579540632,73.4898972224,546.501709927,0.0,43.513341876,39.942024,13.4910003384,0.0,4.83426,8.65674033839
 08/23  21:00:00,105.399290052,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  22:00:00,104.98134804,0.0,0.0,0.0,43.513341876,39.243024,13.4668158615,0.0,4.83426,8.63255586153
 08/23  23:00:00,105.815634963,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  24:00:00,104.947726044,0.0,0.0,0.0,43.513341876,39.243024,13.448678709,0.0,4.83426,8.61441870897
 08/24  01:00:00,104.923142959,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,104.912521443,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,104.924554392,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  04:00:00,105.451828555,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.415175084,0.0,0.0,0.0,43.513341876,39.243024,13.4484669115,0.0,4.83426,8.61420691145
 08/24  06:00:00,717.548174968,73.4898972224,538.516028469,0.0,43.513341876,39.942024,4.87366291079,0.019402910791,4.83426,0.02
 08/24  07:00:00,710.788300415,73.4898972224,541.576869449,0.0,43.513341876,39.942024,5.87771266494,1.02345266494,4.83426,0.02
 08/24  08:00:00,837.038314659,73.4898972224,543.374744143,0.0,122.71106,84.617158233,32.8533541136,0.0,24.1713,8.68205411361
 08/24  09:00:00,888.93521771,73.5599271902,594.257067845,0.0,122.71106,84.617158233,32.8168865791,0.0,24.1713,8.64558657908
 08/24  10:00:00,971.952091283,73.9881488039,671.609408045,0.0,122.71106,88.818015033,44.9024153173,0.0,36.25695,8.64546531725
 08/24  11:00:00,997.531680644,74.9391249185,695.404454991,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  12:00:00,991.808986368,76.2848248606,689.66579516,0.0,122.71106,88.818015033,44.9022948906,0.0,36.25695,8.64534489059
 08/24  13:00:00,996.100030004,77.1642821045,697.364430825,0.0,122.71106,84.617158233,32.8352232529,0.0186982986809,24.1713,8.64522495425
 08/24  14:00:00,990.82503258,77.7143894638,691.576580946,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  15:00:00,962.175448812,77.5482181786,669.989715629,0.0,122.71106,78.0003075165,13.4797693524,0.0,4.83426,8.64550935235
 08/24  16:00:00,961.308094845,77.3044184243,674.369426922,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/24  17:00:00,932.700550982,75.9104972085,680.788909975,0.0,122.71106,39.942024,13.4613135668,0.0,4.83426,8.62705356685
 08/24  18:00:00,834.560217713,73.4898972224,585.452644652,0.0,122.71106,39.942024,12.6626839288,0.086172289866,4.83426,7.74225163898
 08/24  19:00:00,823.580289385,73.4898972224,570.73861903,0.0,122.71106,39.942024,5.76333133864,0.0,4.83426,0.92907133864
 08/24  20:00:00,745.358948134,73.4898972224,557.275268912,0.0,43.513341876,39.942024,13.5023066971,0.00942358726224,4.83426,8.65862310985
 08/24  21:00:00,105.337933822,0.0,0.0,0.0,43.513341876,39.243024,13.4927531941,0.0,4.83426,8.65849319409
 08/24  22:00:00,104.944971191,0.0,0.0,0.0,43.513341876,39.243024,13.4666272055,0.0,4.83426,8.6323672055
 08/24  23:00:00,105.787578083,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  24:00:00,104.895263403,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.869718917,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.833049108,0.0,0.0,0.0,43.513341876,39.243024,13.4485304801,0.0,4.83426,8.61427048014
 08/25  03:00:00,104.81472175,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,107.199773376,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,106.880289644,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,628.664408611,73.4898972224,451.219623667,0.0,43.513341876,39.942024,4.99927162658,0.145011626578,4.83426,0.02
 08/25  07:00:00,589.762202091,73.4898972224,422.810722839,0.0,43.513341876,39.942024,84.3486879092,70.8887662523,4.83426,8.62566165693
 08/25  08:00:00,782.043150774,73.5625892887,490.447698332,0.0,122.71106,84.617158233,32.8531816049,0.0,24.1713,8.68188160488
 08/25  09:00:00,842.042890788,73.7471598263,549.743811132,0.0,122.71106,84.617158233,32.8168198176,0.0,24.1713,8.64551981758
 08/25  10:00:00,875.349797808,74.0963930336,577.349310677,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  11:00:00,941.319831613,75.0536748109,640.827698075,0.0,122.71106,88.818015033,44.9023583404,0.0,36.25695,8.6454083404
 08/25  12:00:00,980.315782421,76.6816493463,679.033162702,0.0,122.71106,88.818015033,44.9022461017,0.0,36.25695,8.64529610169
 08/25  13:00:00,980.233893983,78.3609504135,681.995022086,0.0,122.71106,84.617158233,24.2116178404,0.0203178403864,24.1713,0.02
 08/25  14:00:00,985.467036424,79.5125927999,686.342780256,0.0,122.71106,84.617158233,32.81648399,0.0,24.1713,8.64518398999
 08/25  15:00:00,984.143705607,80.6337475598,690.668236928,0.0,122.71106,78.0003075165,13.4793321545,0.0,4.83426,8.64507215446
 08/25  16:00:00,977.047976315,81.4128113658,687.755034787,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/25  17:00:00,945.961529071,79.9407800651,691.270989379,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/25  18:00:00,871.160258801,73.4898972224,623.010024169,0.0,122.71106,39.942024,13.5909845296,0.105732056438,4.83426,8.65099247313
 08/25  19:00:00,850.431138369,73.4898972224,599.268186434,0.0,122.71106,39.942024,13.5009582667,0.0,4.83426,8.6666982667
 08/25  20:00:00,756.646687549,73.4898972224,570.234493641,0.0,43.513341876,39.942024,13.5455030346,0.0524902724968,4.83426,8.65875276206
 08/25  21:00:00,104.903839183,0.0,0.0,0.0,43.513341876,39.243024,13.492361856,0.0,4.83426,8.65810185599
 08/25  22:00:00,104.90509947,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.794919376,0.0,0.0,0.0,43.513341876,39.243024,13.4588206423,0.0,4.83426,8.62456064228
 08/25  24:00:00,104.885383779,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,104.826768998,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.81151526,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.800695765,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.256540966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  05:00:00,105.220495574,0.0,0.0,0.0,43.513341876,39.243024,13.4434009285,0.0,4.83426,8.6091409285
 08/26  06:00:00,96.2497363257,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.1848013313,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.2858495429,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.3955907197,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,87.4849672436,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,91.5387132739,1.66705377969,1.49477215461,0.0,43.513341876,39.243024,13.4486070184,0.0,4.83426,8.6143470184
 08/26  12:00:00,424.70990662,10.1254754076,323.438212217,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,451.012750115,9.01844898278,350.604723508,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,551.548346589,12.1105084882,447.210703243,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,551.729472165,11.0316863288,448.495393933,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,599.0813785,13.2106251178,493.35931516,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,556.104048234,10.1740549272,453.939202137,0.0,43.513341876,39.243024,13.4434911663,0.0,4.83426,8.60923116632
 08/26  18:00:00,567.917781284,11.7955128295,464.017608425,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,438.082679007,3.60812796053,336.971035314,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,380.318293988,3.01409619282,268.556436457,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,288.360301648,2.11455089198,178.780024413,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,104.964641205,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,105.801162094,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,104.961245496,0.0,0.0,0.0,43.513341876,39.243024,13.4434537677,0.0,4.83426,8.60919376774
 08/27  01:00:00,104.945386816,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,104.924826871,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.927070245,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.436970889,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,105.384376892,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,96.4069989905,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.3000321999,0.0,0.0,0.0,43.513341876,39.243024,13.4433954608,0.0,4.83426,8.60913546078
 08/27  08:00:00,87.3552220186,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,87.4601231932,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,87.4738284761,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,88.241378288,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,87.417570548,0.0,0.0,0.0,43.513341876,39.243024,13.4472054417,0.0,4.83426,8.6129454417
 08/27  13:00:00,87.4899041517,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,365.316386823,2.06133589864,272.70926873,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,206.629869475,0.930904804113,116.886611936,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,87.2518356211,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,87.1519757696,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,87.1492944114,0.0,0.0,0.0,43.513341876,39.243024,13.4434147326,0.0,4.83426,8.60915473263
 08/27  19:00:00,93.6342349854,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,105.523236559,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  21:00:00,105.225432628,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,104.862239874,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,105.700963082,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,104.858104301,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,104.857715721,0.0,0.0,0.0,43.513341876,39.243024,13.448674762,0.0,4.83426,8.61441476197
 08/28  02:00:00,104.856492515,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  03:00:00,104.854477182,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,105.379858849,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.338992371,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,727.96947241,73.4898972224,546.799405293,0.0,43.513341876,39.942024,13.5480663968,0.0993273272834,4.83426,8.61447906954
 08/28  07:00:00,717.571204241,73.4898972224,549.232900832,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/28  08:00:00,840.24257447,73.498836978,547.503326298,0.0,122.71106,84.617158233,32.8536543289,0.0,24.1713,8.68235432886
 08/28  09:00:00,843.700689912,73.6260615613,550.251637934,0.0,122.71106,84.617158233,32.8169078726,0.0,24.1713,8.64560787263
 08/28  10:00:00,881.88599377,73.7382583661,583.727627363,0.0,122.71106,88.818015033,44.9024725669,0.0,36.25695,8.64552256688
 08/28  11:00:00,905.177858557,74.2776725869,605.464669431,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  12:00:00,916.187162499,75.5843121893,615.808125812,0.0,122.71106,88.818015033,44.9023864266,0.0,36.25695,8.64543642656
 08/28  13:00:00,931.252600741,76.6181295753,633.770449277,0.0,122.71106,84.617158233,32.834906242,0.0182561720513,24.1713,8.64535006991
 08/28  14:00:00,940.239247979,77.5508739403,642.011003916,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/28  15:00:00,943.938328956,78.2564761606,651.722777708,0.0,122.71106,78.0003075165,13.4795238859,0.0,4.83426,8.64526388588
 08/28  16:00:00,957.881328789,79.044753739,669.938985886,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/28  17:00:00,926.418610328,77.921270495,672.875765355,0.0,122.71106,39.942024,13.4615666431,0.0,4.83426,8.62730664307
 08/28  18:00:00,830.486372883,73.4898972224,581.090426229,0.0,122.71106,39.942024,4.94150428421,0.0872442842129,4.83426,0.02
 08/28  19:00:00,823.994101818,73.4898972224,567.906471312,0.0,122.71106,39.942024,13.5006086772,0.0,4.83426,8.66634867717
 08/28  20:00:00,745.456313813,73.4898972224,557.297308801,0.0,43.513341876,39.942024,13.5027204397,0.00937292319811,4.83426,8.65908751645
 08/28  21:00:00,105.35648458,0.0,0.0,0.0,43.513341876,39.243024,13.4932450357,0.0,4.83426,8.65898503566
 08/28  22:00:00,104.989915085,0.0,0.0,0.0,43.513341876,39.243024,13.4666478691,0.0,4.83426,8.63238786914
 08/28  23:00:00,105.836627963,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  24:00:00,104.936953797,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,104.917318454,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,104.931051075,0.0,0.0,0.0,43.513341876,39.243024,13.4486919841,0.0,4.83426,8.61443198407
 08/29  03:00:00,104.940418706,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  04:00:00,107.517480313,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,107.091723484,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,725.836690183,73.4898972224,543.328791843,0.0,43.513341876,39.942024,4.87539307889,0.0211330788857,4.83426,0.02
 08/29  07:00:00,715.434311178,73.4898972224,546.421735021,0.0,43.513341876,39.942024,13.461584976,0.0,4.83426,8.62732497598
 08/29  08:00:00,839.370568892,73.5117203732,546.310777189,0.0,122.71106,84.617158233,32.8530691913,0.0,24.1713,8.6817691913
 08/29  09:00:00,837.149156502,73.6229007031,543.558997853,0.0,122.71106,84.617158233,32.8165253964,0.0,24.1713,8.64522539645
 08/29  10:00:00,838.44591392,73.6756761706,540.352559233,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  11:00:00,854.913627461,73.8042142265,555.266519462,0.0,122.71106,88.818015033,44.9012417457,0.0,36.25695,8.64429174572
 08/29  12:00:00,888.441720451,74.0762354042,588.480867367,0.0,122.71106,88.818015033,44.9027741347,0.0,36.25695,8.64582413475
 08/29  13:00:00,909.47077875,74.6300989233,612.945888319,0.0,122.71106,84.617158233,24.2093663733,0.0180663733359,24.1713,0.02
 08/29  14:00:00,906.019567549,75.1238384878,609.590622877,0.0,122.71106,84.617158233,32.8170463761,0.0,24.1713,8.64574637607
 08/29  15:00:00,885.864120035,75.5588905118,595.607736911,0.0,122.71106,78.0003075165,13.4799290707,0.0,4.83426,8.64566907071
 08/29  16:00:00,878.413192543,75.5255630739,592.916264296,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/29  17:00:00,854.473262636,74.6027901941,603.238805298,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,789.664205679,73.4898972224,539.679060173,0.0,122.71106,39.942024,13.5549102967,0.0710740409552,4.83426,8.64957625573
 08/29  19:00:00,792.994627416,73.4898972224,537.254094937,0.0,122.71106,39.942024,13.5009709637,0.0,4.83426,8.66671096373
 08/29  20:00:00,723.966839828,73.4898972224,535.864247366,0.0,43.513341876,39.942024,13.4934550989,0.0,4.83426,8.65919509886
 08/29  21:00:00,104.965204765,0.0,0.0,0.0,43.513341876,39.243024,13.4933612245,0.0,4.83426,8.65910122447
 08/29  22:00:00,104.989402389,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  23:00:00,105.828778142,0.0,0.0,0.0,43.513341876,39.243024,13.4591301944,0.0,4.83426,8.62487019436
 08/29  24:00:00,104.97419387,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,104.968788396,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  02:00:00,104.965592687,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.962643323,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.492609967,0.0,0.0,0.0,43.513341876,39.243024,13.4485614759,0.0,4.83426,8.6143014759
 08/30  05:00:00,105.455857734,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,724.617691203,73.4898972224,541.604191421,0.0,43.513341876,39.942024,4.86530149511,0.0110414951113,4.83426,0.02
 08/30  07:00:00,713.71594101,73.4898972224,543.753454702,0.0,43.513341876,39.942024,13.4615996455,0.0,4.83426,8.62733964548
 08/30  08:00:00,842.525167857,73.4898972224,548.656455087,0.0,122.71106,84.617158233,32.8527540159,0.0,24.1713,8.68145401586
 08/30  09:00:00,846.465963601,73.5433620178,552.453656677,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/30  10:00:00,867.254227888,73.6618705092,568.796695864,0.0,122.71106,88.818015033,44.9026576332,0.0,36.25695,8.64570763319
 08/30  11:00:00,895.687959787,73.9107639265,595.936042492,0.0,122.71106,88.818015033,44.9025924313,0.0,36.25695,8.64564243128
 08/30  12:00:00,919.563950501,74.1621618355,620.175219524,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,937.769254667,74.6338156011,641.800899131,0.0,122.71106,84.617158233,32.8352180194,0.0183418928644,24.1713,8.64557612651
 08/30  14:00:00,956.716060959,75.7905958045,659.291679192,0.0,122.71106,84.617158233,32.8168094112,0.0,24.1713,8.64550941116
 08/30  15:00:00,954.211041934,75.9301922839,663.188448489,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/30  16:00:00,948.936925082,76.1706893295,662.697504679,0.0,122.71106,73.183824,13.4615763631,0.0,4.83426,8.62731636309
 08/30  17:00:00,923.52002537,75.3579315376,671.391630222,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/30  18:00:00,817.108806976,73.4898972224,566.662407462,0.0,122.71106,39.942024,13.5683649404,0.0827923951295,4.83426,8.65131254522
 08/30  19:00:00,801.307323018,73.4898972224,544.06062631,0.0,122.71106,39.942024,13.5014937363,0.0,4.83426,8.66723373631
 08/30  20:00:00,726.530494332,73.4898972224,536.80270125,0.0,43.513341876,39.942024,13.5094184048,0.0166699174467,4.83426,8.65848848731
 08/30  21:00:00,105.437809315,0.0,0.0,0.0,43.513341876,39.243024,13.4926683718,0.0,4.83426,8.65840837179
 08/30  22:00:00,105.038810735,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  23:00:00,105.875482096,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,105.018151989,0.0,0.0,0.0,43.513341876,39.243024,13.4487422479,0.0,4.83426,8.61448224788
 08/31  01:00:00,105.012609121,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  02:00:00,105.008465556,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,105.005647821,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.545313454,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.50793224,0.0,0.0,0.0,43.513341876,39.243024,13.4485869413,0.0,4.83426,8.61432694126
 08/31  06:00:00,722.268248986,73.4898972224,538.398399513,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  07:00:00,713.998822595,73.4898972224,543.160161869,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  08:00:00,879.726115801,73.5816403279,584.418875319,0.0,122.71106,84.617158233,32.8540461857,0.0,24.1713,8.68274618571
 08/31  09:00:00,894.89206279,73.8074049889,598.968497538,0.0,122.71106,84.617158233,32.8169455249,0.0,24.1713,8.6456455249
 08/31  10:00:00,911.10698869,73.988979497,610.53196101,0.0,122.71106,88.818015033,44.9025402101,0.0,36.25695,8.64559021014
 08/31  11:00:00,924.428394631,74.3816924087,622.219563668,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  12:00:00,931.687968957,74.5768650633,629.715746127,0.0,122.71106,88.818015033,44.9024842326,0.0,36.25695,8.64553423255
 08/31  13:00:00,923.871803987,74.8214659196,625.910846742,0.0,122.71106,84.617158233,32.8361941491,0.0194161306567,24.1713,8.64547801839
 08/31  14:00:00,936.012725569,74.9568502959,637.993944818,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/31  15:00:00,935.19939949,75.4153903214,643.239757578,0.0,122.71106,78.0003075165,13.4802257527,0.0,4.83426,8.64596575272
 08/31  16:00:00,943.121088481,75.8938265237,655.414703408,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,927.930060622,75.3518896007,674.148749616,0.0,122.71106,39.942024,13.4617933185,0.0,4.83426,8.62753331855
 08/31  18:00:00,816.856218227,73.4898972224,564.834684304,0.0,122.71106,39.942024,13.5500423591,0.0643594045452,4.83426,8.65142295457
 08/31  19:00:00,813.381584111,73.4898972224,554.784970125,0.0,122.71106,39.942024,13.5010478094,0.0,4.83426,8.66678780938
 08/31  20:00:00,725.458780176,73.4898972224,534.639687364,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  21:00:00,105.526019874,0.0,0.0,0.0,43.513341876,39.243024,13.4936154462,0.0,4.83426,8.65935544625
 08/31  22:00:00,105.088631318,0.0,0.0,0.0,43.513341876,39.243024,13.466766318,0.0,4.83426,8.63250631801
 08/31  23:00:00,105.867444529,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  24:00:00,104.984578249,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,104.938493324,0.0,0.0,0.0,43.513341876,39.243024,13.4486596221,0.0,4.83426,8.61439962205
 09/01  02:00:00,104.892385742,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,104.84499162,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.165998486,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,106.730245703,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,402.347412056,73.4898972224,223.816108543,0.0,43.513341876,39.942024,13.683500616,0.234740334059,4.83426,8.61450028196
 09/01  07:00:00,338.458165277,73.4898972224,173.133574979,0.0,43.513341876,39.942024,246.489592484,241.635332484,4.83426,0.02
 09/01  08:00:00,578.643612018,73.4898972224,288.453776955,0.0,122.71106,84.617158233,71.6969962213,38.8430606026,24.1713,8.68263561871
 09/01  09:00:00,757.557370004,73.4900877817,466.080966877,0.0,122.71106,84.617158233,32.8173795575,0.0,24.1713,8.64607955746
 09/01  10:00:00,893.733659172,73.6986047817,596.461261469,0.0,122.71106,88.818015033,44.9025774028,0.0,36.25695,8.6456274028
 09/01  11:00:00,969.946921605,74.4957689459,669.955426166,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  12:00:00,1004.25431011,76.1233297022,703.219456398,0.0,122.71106,88.818015033,44.9025331009,0.0,36.25695,8.6455831009
 09/01  13:00:00,1017.1373648,77.842566848,718.905674598,0.0,122.71106,84.617158233,32.8353144013,0.0184762192278,24.1713,8.64553818208
 09/01  14:00:00,1023.35485288,79.1723300392,723.837220896,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 09/01  15:00:00,1012.47992297,80.0520792497,718.777169382,0.0,122.71106,78.0003075165,13.4797532542,0.0,4.83426,8.64549325418
 09/01  16:00:00,1017.57974703,80.8378461785,728.135863304,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
