Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/01  17:00:00,986.693320419,79.1379398192,732.283346662,0.0,122.71106,39.942024,13.4617099723,0.0,4.83426,8.62744997227
 09/01  18:00:00,894.522389481,73.4898972224,645.852640014,0.0,122.71106,39.942024,4.97158559298,0.117325592981,4.83426,0.02
 09/01  19:00:00,860.976665491,73.4898972224,606.00208349,0.0,122.71106,39.942024,13.5010288024,0.0,4.83426,8.66676880236
 09/01  20:00:00,753.335795582,73.4898972224,566.110170744,0.0,43.513341876,39.942024,13.5460473608,0.0523921328035,4.83426,8.65939522799
 09/01  21:00:00,104.930439569,0.0,0.0,0.0,43.513341876,39.243024,13.4937022129,0.0,4.83426,8.6594422129
 09/01  22:00:00,104.908410756,0.0,0.0,0.0,43.513341876,39.243024,13.4669809735,0.0,4.83426,8.63272097353
 09/01  23:00:00,105.786768941,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  24:00:00,104.891630617,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/02  01:00:00,118.142569996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.109212877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.08520303,0.0,0.0,0.0,43.513341876,52.539744,13.443560234,0.0,4.83426,8.60930023405
 09/02  04:00:00,118.517633729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,118.441911587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,112.489025837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,100.440141488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.544962649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.687232805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,100.801519065,0.0,0.0,0.0,43.513341876,52.539744,22.1894078709,0.0,4.83426,17.3551478709
 09/02  11:00:00,101.653882918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,408.412391428,6.30315834514,297.732680094,0.0,43.513341876,52.539744,13.4745496471,0.0,4.83426,8.6402896471
 09/02  13:00:00,437.423197374,9.85156146729,323.137523593,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,601.738540916,9.66768996188,486.18944774,0.0,43.513341876,52.539744,13.469084259,0.0,4.83426,8.63482425896
 09/02  15:00:00,544.920658728,10.6564081526,429.222532525,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  16:00:00,646.335077378,11.0693794998,529.366594174,0.0,43.513341876,52.539744,13.4420198066,0.0,4.83426,8.60775980661
 09/02  17:00:00,551.645999416,10.8088801974,435.920812643,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,613.818656053,11.3269853623,496.854351587,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,442.245684608,3.36760909873,325.256043868,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,366.463296227,2.70103745734,242.052969481,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,318.009565793,2.19760116988,194.849941797,0.0,43.513341876,52.539744,22.3289425808,0.0,4.83426,17.4946825808
 09/02  22:00:00,118.230376113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,119.035753961,0.0,0.0,0.0,43.513341876,52.539744,13.4435701594,0.0,4.83426,8.60931015935
 09/02  24:00:00,118.160339569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,118.130263957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,118.126346523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,118.122749896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  04:00:00,118.613568939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.579047396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,112.593514392,0.0,0.0,0.0,43.513341876,52.539744,13.4435696674,0.0,4.83426,8.60930966737
 09/03  07:00:00,100.505638978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,100.563044312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  09:00:00,100.700572981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,100.794895225,0.0,0.0,0.0,43.513341876,52.539744,13.5219687262,0.0,4.83426,8.68770872615
 09/03  11:00:00,101.631953227,0.0,0.0,0.0,43.513341876,52.539744,13.4741166085,0.0,4.83426,8.63985660846
 09/03  12:00:00,407.8967593,2.7056536847,301.015855753,0.0,43.513341876,52.539744,13.4745973062,0.0,4.83426,8.64033730617
 09/03  13:00:00,414.938745688,2.96081622817,307.639952151,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  14:00:00,393.917692034,2.84367016177,287.008329883,0.0,43.513341876,52.539744,13.4692672258,0.0,4.83426,8.63500722577
 09/03  15:00:00,383.163982119,2.76026078385,276.517655857,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  16:00:00,374.864292883,2.76016180672,268.474631842,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,360.853023299,2.54629664261,254.912442654,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  18:00:00,264.159748987,1.6610324243,160.100853511,0.0,43.513341876,52.539744,13.4418251745,0.0,4.83426,8.60756517451
 09/03  19:00:00,145.273232286,0.361875805889,34.5060316368,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,118.884416838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,118.617960224,0.0,0.0,0.0,43.513341876,52.539744,22.328019256,0.0,4.83426,17.493759256
 09/03  22:00:00,118.199608396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,119.019966092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,118.182334641,0.0,0.0,0.0,43.513341876,52.539744,13.4436036779,0.0,4.83426,8.6093436779
 09/04  01:00:00,118.180401931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  02:00:00,118.159974715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,118.144736294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.669762286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,118.652113473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,112.685836004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.583259029,0.0,0.0,0.0,43.513341876,52.539744,13.4436154206,0.0,4.83426,8.60935542057
 09/04  08:00:00,100.584071793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,100.632652068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,100.632479586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,101.430237234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,192.1643244,0.694650735234,89.785145933,0.0,43.513341876,52.539744,13.4486931901,0.0,4.83426,8.61443319006
 09/04  13:00:00,394.518977955,2.76667083378,287.178122904,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,434.632521471,2.94449746373,327.171244879,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  15:00:00,378.255048276,2.48126991075,271.94047082,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,307.620760467,1.98536238591,202.791643724,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,367.510208058,2.4849510928,261.540073407,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,282.127175018,1.62391572734,177.940986934,0.0,43.513341876,52.539744,13.4436183978,0.0,4.83426,8.60935839779
 09/04  19:00:00,181.019135858,0.673694725593,69.5021708423,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,118.967048283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  21:00:00,118.667046693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,118.276987811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,119.095425708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,118.274708962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,118.27568911,0.0,0.0,0.0,43.513341876,52.539744,13.4487639917,0.0,4.83426,8.61450399174
 09/05  02:00:00,118.275410983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  03:00:00,118.274801394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,120.905421887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,120.519349012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,729.876408015,75.12272863,529.66428709,0.0,43.513341876,53.238744,13.448910829,0.0,4.83426,8.61465082902
 09/05  07:00:00,898.922119162,74.2560651658,535.324010251,0.0,220.879908,53.238744,22.2923095682,0.0,4.83426,17.4580495682
 09/05  08:00:00,1014.13190076,81.7993010259,550.251945945,0.0,220.879908,145.652643033,44.9774882866,0.0,36.25695,8.72053828661
 09/05  09:00:00,1033.85858016,83.6008272927,567.797235518,0.0,220.879908,145.652643033,53.6757033517,0.0,36.25695,17.4187533517
 09/05  10:00:00,1067.116598,85.8527430098,592.236629429,0.0,220.879908,151.653867033,65.763785885,0.0,48.3426,17.421185885
 09/05  11:00:00,1122.41070732,90.4512205611,641.479067444,0.0,220.879908,151.653867033,57.0625897146,0.0,48.3426,8.71998971456
 09/05  12:00:00,1160.0637962,92.0538466294,678.238661829,0.0,220.879908,151.653867033,65.763383372,0.0,48.3426,17.420783372
 09/05  13:00:00,1160.8033827,93.6715483496,683.337144494,0.0,220.879908,145.652643033,41.6079080012,0.0160805500449,24.1713,17.4205274511
 09/05  14:00:00,1162.59252489,95.624915771,683.175873056,0.0,220.879908,145.652643033,41.5915572904,0.0,24.1713,17.4202572904
 09/05  15:00:00,1164.07011698,97.5875195957,690.614611296,0.0,220.879908,137.835547516,13.5618248313,0.00705758894945,4.83426,8.72050724238
 09/05  16:00:00,1195.11048502,90.7620495363,733.602101974,0.0,220.879908,133.019064,31.2389903083,0.0,4.83426,26.4047303083
 09/05  17:00:00,1098.4836632,83.8958717693,723.93003967,0.0,220.879908,53.238744,31.2382128764,0.0,4.83426,26.4039528764
 09/05  18:00:00,1072.07946628,81.7809841658,700.004016684,0.0,220.879908,53.238744,31.3127315693,0.0,4.83426,26.4784715693
 09/05  19:00:00,1051.63191003,80.1071126136,673.106285144,0.0,220.879908,53.238744,13.5019614069,0.0,4.83426,8.66770140689
 09/05  20:00:00,1038.82729262,78.8229936006,653.302108859,0.0,220.879908,53.238744,13.493716406,0.0,4.83426,8.65945640598
 09/05  21:00:00,118.3673232,0.0,0.0,0.0,43.513341876,52.539744,13.4940976121,0.0,4.83426,8.6598376121
 09/05  22:00:00,118.3860222,0.0,0.0,0.0,43.513341876,52.539744,13.46726992,0.0,4.83426,8.63300992004
 09/05  23:00:00,119.223057156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,118.347434782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,118.327714758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  02:00:00,118.322849681,0.0,0.0,0.0,43.513341876,52.539744,13.4487091665,0.0,4.83426,8.61444916646
 09/06  03:00:00,118.300525529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.815957401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.80123401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,740.139095122,75.2394024352,542.434228247,0.0,43.513341876,53.238744,13.4488623036,0.0,4.83426,8.61460230362
 09/06  07:00:00,927.576190242,74.5922327554,564.951161327,0.0,220.879908,53.238744,13.5720806437,0.0,4.83426,8.73782064368
 09/06  08:00:00,1017.59345501,82.7495329274,553.712984846,0.0,220.879908,145.652643033,53.6788388098,0.0,36.25695,17.4218888098
 09/06  09:00:00,1015.31145374,84.2522201949,549.423568679,0.0,220.879908,145.652643033,53.6784079745,0.0,36.25695,17.4214579745
 09/06  10:00:00,1017.93153803,85.3143839478,544.618850294,0.0,220.879908,151.653867033,65.7638579565,0.0,48.3426,17.4212579565
 09/06  11:00:00,1043.20274997,86.277208452,567.429819478,0.0,220.879908,151.653867033,57.0636379938,0.0,48.3426,8.72103799376
 09/06  12:00:00,1064.08054253,87.1352674138,587.83252498,0.0,220.879908,151.653867033,65.7635360235,0.0,48.3426,17.4209360235
 09/06  13:00:00,1053.67033234,87.6642316556,582.78873961,0.0,220.879908,145.652643033,41.6043811232,0.0123443489371,24.1713,17.4207367742
 09/06  14:00:00,1053.56668115,87.6124657329,582.733390072,0.0,220.879908,145.652643033,32.8911124821,0.0,24.1713,8.71981248213
 09/06  15:00:00,1051.76221737,87.4640547485,589.30428357,0.0,220.879908,137.835547516,22.2746515078,0.019965830255,4.83426,17.4204256775
 09/06  16:00:00,1089.7911896,81.1581509976,639.525935592,0.0,220.879908,133.019064,31.2385064114,0.0,4.83426,26.4042464114
 09/06  17:00:00,980.070795499,77.5201773403,613.895534087,0.0,220.879908,53.238744,31.2350005726,0.0,4.83426,26.4007405726
 09/06  18:00:00,973.346112336,76.9554848409,607.912699307,0.0,220.879908,53.238744,31.3111713151,0.0,4.83426,26.4769113151
 09/06  19:00:00,1010.63217224,76.6665856715,635.433916916,0.0,220.879908,53.238744,13.50227837,0.0,4.83426,8.66801837004
 09/06  20:00:00,1036.18910717,76.5022008684,651.848013992,0.0,220.879908,53.238744,13.4938941595,0.0,4.83426,8.65963415951
 09/06  21:00:00,118.782778887,0.0,0.0,0.0,43.513341876,52.539744,13.4939466809,0.0,4.83426,8.65968668092
 09/06  22:00:00,118.405670206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  23:00:00,119.22278351,0.0,0.0,0.0,43.513341876,52.539744,13.4595567733,0.0,4.83426,8.6252967733
 09/06  24:00:00,118.366273965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  01:00:00,118.354174819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.34842961,0.0,0.0,0.0,43.513341876,52.539744,13.4488636929,0.0,4.83426,8.61460369286
 09/07  03:00:00,118.326354228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.851778351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.789926084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  06:00:00,731.099572538,74.9091069629,533.397563283,0.0,43.513341876,53.238744,4.86537394347,0.0111139434672,4.83426,0.02
 09/07  07:00:00,909.948015941,74.0072175374,547.989833787,0.0,220.879908,53.238744,22.2940067127,0.0,4.83426,17.4597467127
 09/07  08:00:00,1027.85603242,81.2851499622,565.702570139,0.0,220.879908,145.652643033,53.6803568608,0.0,36.25695,17.4234068608
 09/07  09:00:00,1074.5861907,84.9917501485,607.912474828,0.0,220.879908,145.652643033,53.6791216622,0.0,36.25695,17.4221716622
 09/07  10:00:00,1117.25249005,88.9143457686,640.090737644,0.0,220.879908,151.653867033,57.0631330352,0.0,48.3426,8.72053303516
 09/07  11:00:00,1136.16311579,91.1315653226,655.482415332,0.0,220.879908,151.653867033,65.7645553428,0.0,48.3426,17.4219553428
 09/07  12:00:00,1135.11750619,91.9788750631,654.476943958,0.0,220.879908,151.653867033,65.7644044299,0.0,48.3426,17.4218044299
 09/07  13:00:00,1132.8168623,93.6206048656,656.598076347,0.0,220.879908,145.652643033,41.6048139651,0.0118523214827,24.1713,17.4216616436
 09/07  14:00:00,1142.80349569,97.1752675865,663.146790857,0.0,220.879908,145.652643033,32.892560632,0.0,24.1713,8.721260632
 09/07  15:00:00,1159.89130223,98.4934962614,686.778990621,0.0,220.879908,137.835547516,22.2734783998,0.0177895242083,4.83426,17.4214288756
 09/07  16:00:00,1197.93887818,92.6016675509,736.079773058,0.0,220.879908,133.019064,31.2456754189,0.0,4.83426,26.4114154189
 09/07  17:00:00,1092.87618243,84.9003945215,718.860654494,0.0,220.879908,53.238744,31.2448398184,0.0,4.83426,26.4105798184
 09/07  18:00:00,1066.77862667,82.4757619186,694.996278306,0.0,220.879908,53.238744,31.3144169268,0.0,4.83426,26.4801569268
 09/07  19:00:00,1049.96023429,80.4776154329,671.120296388,0.0,220.879908,53.238744,13.5017957295,0.0,4.83426,8.66753572948
 09/07  20:00:00,1026.5942082,78.8962467035,641.083933881,0.0,220.879908,53.238744,13.4944047012,0.0,4.83426,8.66014470121
 09/07  21:00:00,283.068954619,1.08870684147,162.066888104,0.0,43.513341876,52.539744,13.4934140981,0.0,4.83426,8.65915409805
 09/07  22:00:00,118.33340426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  23:00:00,119.158830938,0.0,0.0,0.0,43.513341876,52.539744,13.4594601171,0.0,4.83426,8.62520011712
 09/07  24:00:00,118.255016621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,118.233319392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,118.208570413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.18906135,0.0,0.0,0.0,43.513341876,52.539744,13.4488383305,0.0,4.83426,8.61457833051
 09/08  04:00:00,120.667016234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  05:00:00,120.294056794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,710.26484555,74.1923953831,511.998193533,0.0,43.513341876,53.238744,8.97170748868,4.11744748868,4.83426,0.02
 09/08  07:00:00,895.807266543,73.6513349402,536.040792968,0.0,220.879908,53.238744,22.2944656621,0.0,4.83426,17.4602056621
 09/08  08:00:00,996.183736267,79.4321961859,536.873473573,0.0,220.879908,145.652643033,53.6848684316,0.00509867483353,36.25695,17.4228197567
 09/08  09:00:00,1034.95164163,81.6692795181,572.412083809,0.0,220.879908,145.652643033,53.6787593104,0.0,36.25695,17.4218093104
 09/08  10:00:00,1081.97889494,84.1977944488,610.069795811,0.0,220.879908,151.653867033,57.0629973153,0.0,48.3426,8.72039731528
 09/08  11:00:00,1131.1159911,87.8570553204,653.995367316,0.0,220.879908,151.653867033,65.7642857908,0.0,48.3426,17.4216857908
 09/08  12:00:00,1162.19554616,92.5434495798,680.500888936,0.0,220.879908,151.653867033,65.7641971153,0.0,48.3426,17.4215971153
 09/08  13:00:00,1168.27874603,95.0988114289,689.886323871,0.0,220.879908,145.652643033,41.6043976153,0.0115811425433,24.1713,17.4215164728
 09/08  14:00:00,1156.54004131,96.7427391447,676.487130094,0.0,220.879908,145.652643033,32.8924954142,0.0,24.1713,8.72119541419
 09/08  15:00:00,1092.9139664,95.7473461929,622.267524048,0.0,220.879908,137.835547516,22.2659391713,0.00916368814749,4.83426,17.4225154832
 09/08  16:00:00,1108.0725485,88.0068824324,650.547920418,0.0,220.879908,133.019064,31.2463430542,0.0,4.83426,26.4120830542
 09/08  17:00:00,1026.45469957,83.3179740941,653.255746801,0.0,220.879908,53.238744,31.2457381411,0.0,4.83426,26.4114781411
 09/08  18:00:00,1034.14330719,82.1282856496,662.160205658,0.0,220.879908,53.238744,31.316197581,0.0,4.83426,26.481937581
 09/08  19:00:00,1038.4226727,79.86622002,656.758824219,0.0,220.879908,53.238744,13.5017907169,0.0,4.83426,8.66753071686
 09/08  20:00:00,1022.17833843,78.3058912772,636.466435999,0.0,220.879908,53.238744,13.4943964316,0.0,4.83426,8.66013643163
 09/08  21:00:00,298.651729058,1.08868904805,177.928767283,0.0,43.513341876,52.539744,13.4945058646,0.0,4.83426,8.6602458646
 09/08  22:00:00,118.366025232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,119.171713307,0.0,0.0,0.0,43.513341876,52.539744,13.4594085171,0.0,4.83426,8.62514851707
 09/08  24:00:00,118.299715704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,118.290316923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.283940384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.26060206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.741465517,0.0,0.0,0.0,43.513341876,52.539744,13.4436276997,0.0,4.83426,8.60936769966
 09/09  05:00:00,118.686121376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  06:00:00,115.704420209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.643648262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.717411926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,225.870088072,0.730211441687,123.238749512,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,250.337713488,4.29628388362,143.795273402,0.0,43.513341876,52.539744,22.1926197676,0.0,4.83426,17.3583597676
 09/09  11:00:00,560.263268181,9.9481509152,443.79062405,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  12:00:00,597.326738776,10.4081379423,480.354188168,0.0,43.513341876,52.539744,13.475097935,0.0,4.83426,8.64083793496
 09/09  13:00:00,656.902222973,13.3055082431,536.858773199,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  14:00:00,625.32811602,11.4901988051,507.558435935,0.0,43.513341876,52.539744,13.4679879668,0.0,4.83426,8.63372796683
 09/09  15:00:00,652.418853618,13.4392429045,532.533187563,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  16:00:00,622.461992346,11.5042664072,504.796521523,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,678.996643349,29.7373428967,542.986214758,0.0,43.513341876,52.539744,13.4436972233,0.0,4.83426,8.60943722332
 09/09  18:00:00,602.015541845,8.77636467424,487.332782093,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,561.297519438,8.49307521731,434.829143797,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,478.54173349,3.866515895,351.601124314,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,377.039295917,2.6908303443,252.721405134,0.0,43.513341876,52.539744,22.3339851636,0.0,4.83426,17.4997251636
 09/09  22:00:00,335.715577667,2.19979749362,212.74223052,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,119.10355538,0.0,0.0,0.0,43.513341876,52.539744,13.4435801585,0.0,4.83426,8.60932015849
 09/09  24:00:00,118.274935146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  01:00:00,118.253721294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.21931475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.203685253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.690133853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.637634067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,115.659739259,0.0,0.0,0.0,43.513341876,52.539744,13.4436575746,0.0,4.83426,8.6093975746
 09/10  07:00:00,100.592451016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.626776282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.736226149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,100.830567846,0.0,0.0,0.0,43.513341876,52.539744,13.5234111934,0.0,4.83426,8.68915119345
 09/10  11:00:00,486.960907065,3.1783790479,377.486049812,0.0,43.513341876,52.539744,13.4748854762,0.0,4.83426,8.64062547621
 09/10  12:00:00,396.326261505,2.27897706402,290.09177875,0.0,43.513341876,52.539744,13.4752203061,0.0,4.83426,8.64096030611
 09/10  13:00:00,527.777943876,3.65042192713,418.665022978,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  14:00:00,549.052148966,4.96180802895,438.852635682,0.0,43.513341876,52.539744,13.4694551057,0.0,4.83426,8.63519510569
 09/10  15:00:00,657.380003343,10.4595956862,540.527019866,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,562.915036983,7.97759883221,449.752002793,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,568.403221759,5.86958622722,457.214980147,0.0,43.513341876,52.539744,13.4437001712,0.0,4.83426,8.60944017124
 09/10  18:00:00,467.785616656,3.36375437607,360.053255466,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,416.590459467,3.01313141011,297.126883302,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,416.637377049,2.89106952972,291.52266887,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,310.358147632,1.75626633642,187.783519688,0.0,43.513341876,52.539744,22.3363403153,0.0,4.83426,17.5020803153
 09/10  22:00:00,186.562728322,0.596701989291,66.8914082271,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,203.821409232,0.723751611779,83.0278739565,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,118.305890477,0.0,0.0,0.0,43.513341876,52.539744,13.4436616748,0.0,4.83426,8.6094016748
 09/11  01:00:00,118.29324906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  02:00:00,118.292445791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,118.289124769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.830135583,0.0,0.0,0.0,43.513341876,52.539744,13.4489732757,0.0,4.83426,8.61471327565
 09/11  05:00:00,118.772229336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  06:00:00,745.738365077,75.3715942866,545.27301314,0.0,43.513341876,53.238744,4.86337725542,0.00911725542455,4.83426,0.02
 09/11  07:00:00,907.492769241,74.7996560941,545.497433611,0.0,220.879908,53.238744,22.2953313512,0.0,4.83426,17.4610713512
 09/11  08:00:00,1005.12746949,83.367943461,541.652537187,0.0,220.879908,145.652643033,53.6815533041,0.0,36.25695,17.4246033041
 09/11  09:00:00,1011.83268085,85.0164223132,546.442608044,0.0,220.879908,145.652643033,44.9780439096,0.0,36.25695,8.72109390963
 09/11  10:00:00,1019.62494731,86.1708002176,547.038830243,0.0,220.879908,151.653867033,65.7659750485,0.0,48.3426,17.4233750485
 09/11  11:00:00,1047.33122095,87.4001374143,572.778505233,0.0,220.879908,151.653867033,65.7659099779,0.0,48.3426,17.4233099779
 09/11  12:00:00,1059.04532954,88.7905994107,584.061626908,0.0,220.879908,151.653867033,65.7660251374,0.0,48.3426,17.4234251374
 09/11  13:00:00,1067.93918513,91.7477503219,595.345375873,0.0,220.879908,145.652643033,32.9048307209,0.0112892355065,24.1713,8.72224148544
 09/11  14:00:00,1094.79599976,94.4156870245,618.892566481,0.0,220.879908,145.652643033,41.5948931713,0.0,24.1713,17.4235931713
 09/11  15:00:00,1110.28236263,96.2055378859,640.246909914,0.0,220.879908,137.835547516,22.2651139962,0.00714696811984,4.83426,17.423707028
 09/11  16:00:00,1154.09891741,89.6923356939,695.910000538,0.0,220.879908,133.019064,31.2463210727,0.0,4.83426,26.4120610727
 09/11  17:00:00,1056.53211421,83.7455038551,684.800579165,0.0,220.879908,53.238744,31.2463712494,0.0,4.83426,26.4121112494
 09/11  18:00:00,1040.66720892,81.53695809,671.580269694,0.0,220.879908,53.238744,31.3245232052,0.0,4.83426,26.4902632052
 09/11  19:00:00,1011.25044595,79.4102881325,632.062173753,0.0,220.879908,53.238744,13.5021595874,0.0,4.83426,8.66789958736
 09/11  20:00:00,977.840892968,77.9412732621,594.485594376,0.0,220.879908,53.238744,13.4946352326,0.0,4.83426,8.66037523265
 09/11  21:00:00,118.598943097,0.0,0.0,0.0,43.513341876,52.539744,13.4947112016,0.0,4.83426,8.66045120161
 09/11  22:00:00,118.232429297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,119.113483951,0.0,0.0,0.0,43.513341876,52.539744,13.4597929687,0.0,4.83426,8.62553296871
 09/11  24:00:00,118.211534057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,118.172504959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.152947876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,118.145216453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,120.570466023,0.0,0.0,0.0,43.513341876,52.539744,13.4491198564,0.0,4.83426,8.61485985638
 09/12  05:00:00,120.196625709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,622.372826201,73.9565762883,425.616262646,0.0,43.513341876,53.238744,63.3181188542,58.4638588542,4.83426,0.02
 09/12  07:00:00,778.044187359,73.5397647362,419.750141545,0.0,220.879908,53.238744,42.0264860323,19.7275946937,4.83426,17.4646313386
 09/12  08:00:00,983.958371505,77.8924499408,527.84927781,0.0,220.879908,145.652643033,53.6816893117,0.0,36.25695,17.4247393117
 09/12  09:00:00,980.538588514,80.3108254062,520.701678445,0.0,220.879908,145.652643033,53.6829871868,0.0,36.25695,17.4260371868
 09/12  10:00:00,1021.25511829,82.1053517593,552.77439026,0.0,220.879908,151.653867033,57.0655239894,0.0,48.3426,8.72292398937
 09/12  11:00:00,1035.12980791,83.3211073864,564.22761102,0.0,220.879908,151.653867033,65.7675814041,0.0,48.3426,17.4249814041
 09/12  12:00:00,1052.70199191,85.1993054487,580.555487766,0.0,220.879908,151.653867033,65.7677593052,0.0,48.3426,17.4251593052
 09/12  13:00:00,1057.90267843,86.9313181427,589.992425175,0.0,220.879908,145.652643033,34.6122498357,0.011926941271,24.1713,10.4290228944
 09/12  14:00:00,1082.94216499,88.7542224708,612.918835055,0.0,220.879908,145.652643033,39.8882981004,0.0,24.1713,15.7169981004
 09/12  15:00:00,1107.34168128,90.1026037402,643.89221288,0.0,220.879908,137.835547516,22.27623261,0.0183519600877,4.83426,17.4236206499
 09/12  16:00:00,1132.40994791,84.6347449215,679.944254875,0.0,220.879908,133.019064,31.2533370357,0.0,4.83426,26.4190770357
 09/12  17:00:00,1033.6822331,79.4524455504,666.468340229,0.0,220.879908,53.238744,31.2533658872,0.0,4.83426,26.4191058872
 09/12  18:00:00,1025.07720826,78.3417461042,658.97314973,0.0,220.879908,53.238744,31.3209288397,0.0,4.83426,26.4866688397
 09/12  19:00:00,1004.64816317,77.459546991,627.873140878,0.0,220.879908,53.238744,13.5030232887,0.0,4.83426,8.66876328868
 09/12  20:00:00,978.28221403,76.7640130463,596.647842801,0.0,220.879908,53.238744,13.4946204221,0.0,4.83426,8.66036042209
 09/12  21:00:00,118.235888378,0.0,0.0,0.0,43.513341876,52.539744,13.4947082959,0.0,4.83426,8.66044829594
 09/12  22:00:00,118.249663377,0.0,0.0,0.0,43.513341876,52.539744,13.4675352549,0.0,4.83426,8.63327525489
 09/12  23:00:00,119.108734256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  24:00:00,118.242601057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,118.249211855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  02:00:00,118.208329751,0.0,0.0,0.0,43.513341876,52.539744,13.4489926401,0.0,4.83426,8.61473264014
 09/13  03:00:00,118.169775372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.654477963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.60492344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  06:00:00,668.587383722,74.1241234623,471.812943061,0.0,43.513341876,53.238744,46.4436373852,41.5893773852,4.83426,0.02
 09/13  07:00:00,800.397304176,73.5155816296,441.906421582,0.0,220.879908,53.238744,44.9150207687,22.6160586526,4.83426,17.4647021161
 09/13  08:00:00,987.183816133,78.5652358457,530.486343073,0.0,220.879908,145.652643033,53.6826482594,0.0,36.25695,17.4256982594
 09/13  09:00:00,1000.59524119,80.9171544611,540.993629526,0.0,220.879908,145.652643033,53.6822346179,0.0,36.25695,17.4252846179
 09/13  10:00:00,1020.31884244,83.6923202796,551.855317415,0.0,220.879908,151.653867033,65.7681432333,0.0,48.3426,17.4255432333
 09/13  11:00:00,1048.76197033,86.8250307756,576.588173598,0.0,220.879908,151.653867033,57.06597432,0.0,48.3426,8.72337431999
 09/13  12:00:00,1051.56486938,90.0657924346,577.394767233,0.0,220.879908,151.653867033,65.7685150584,0.0,48.3426,17.4259150584
 09/13  13:00:00,1006.15129297,89.4897694421,539.134181674,0.0,220.879908,145.652643033,41.6089184339,0.0134357548732,24.1713,17.424182679
 09/13  14:00:00,1012.618745,91.6646935219,543.789966802,0.0,220.879908,145.652643033,41.5957157418,0.0,24.1713,17.4244157418
 09/13  15:00:00,1040.54096232,92.4072514873,578.800486268,0.0,220.879908,137.835547516,13.5570434714,0.0,4.83426,8.72278347143
 09/13  16:00:00,1075.8653632,86.309273748,625.512306281,0.0,220.879908,133.019064,31.2525110601,0.0,4.83426,26.4182510601
 09/13  17:00:00,968.854818394,80.797148842,604.269181612,0.0,220.879908,53.238744,31.2512393196,0.0,4.83426,26.4169793196
 09/13  18:00:00,851.61583066,78.7860911912,489.391625402,0.0,220.879908,53.238744,40.1492922284,0.0,4.83426,35.3150322284
 09/13  19:00:00,692.060828907,77.10174579,319.477002947,0.0,220.879908,53.238744,13.5030147617,0.0,4.83426,8.66875476165
 09/13  20:00:00,583.514147912,76.1047988715,206.371225889,0.0,220.879908,53.238744,8.33771231579,3.48345231579,4.83426,0.02
 09/13  21:00:00,118.295305624,0.0,0.0,0.0,43.513341876,52.539744,13.4951573526,0.0,4.83426,8.66089735255
 09/13  22:00:00,118.007654084,0.0,0.0,0.0,43.513341876,52.539744,13.4676097467,0.0,4.83426,8.63334974667
 09/13  23:00:00,118.919469547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  24:00:00,118.012812921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,118.011346392,0.0,0.0,0.0,43.513341876,52.539744,13.4489898329,0.0,4.83426,8.61472983289
 09/14  02:00:00,118.004608068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,117.998237808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.424749873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.350542638,0.0,0.0,0.0,43.513341876,52.539744,13.4489980623,0.0,4.83426,8.61473806229
 09/14  06:00:00,189.400619598,73.4898972224,0.00592798222886,0.0,43.513341876,53.238744,437.000959438,432.146699438,4.83426,0.02
 09/14  07:00:00,352.129618029,73.4898972224,0.0,0.0,220.879908,53.238744,380.077413767,357.777747527,4.83426,17.4654062403
 09/14  08:00:00,545.206362304,75.3809429335,95.3771170683,0.0,220.879908,145.652643033,143.58227368,94.9675494917,36.25695,12.3577741887
 09/14  09:00:00,643.200950333,77.0202975561,191.187239756,0.0,220.879908,145.652643033,50.6088161307,0.56098960571,36.25695,13.790876525
 09/14  10:00:00,783.24133948,79.3683904327,322.383254733,0.0,220.879908,151.653867033,65.7688987526,0.0,48.3426,17.4262987526
 09/14  11:00:00,934.427112543,82.224247021,469.200265568,0.0,220.879908,151.653867033,65.7680744846,0.0,48.3426,17.4254744846
 09/14  12:00:00,1043.07624347,84.7643022582,575.461983958,0.0,220.879908,151.653867033,57.0649583012,0.0,48.3426,8.7223583012
 09/14  13:00:00,1033.66228907,87.2884393547,569.122832826,0.0,220.879908,145.652643033,41.609802075,0.0124068367245,24.1713,17.4260952383
 09/14  14:00:00,1038.02911389,88.0352579517,572.790663904,0.0,220.879908,145.652643033,41.5975600473,0.0,24.1713,17.4262600473
 09/14  15:00:00,1047.08467078,89.4515439256,588.175858491,0.0,220.879908,137.835547516,22.2691304591,0.00827971437294,4.83426,17.4265907448
 09/14  16:00:00,1078.40876952,82.8448468637,630.723214531,0.0,220.879908,133.019064,31.2505155771,0.0,4.83426,26.4162555771
 09/14  17:00:00,957.002569408,78.8521259528,592.912221312,0.0,220.879908,53.238744,31.2510129426,0.0,4.83426,26.4167529426
 09/14  18:00:00,835.87385655,77.4360245089,473.665342385,0.0,220.879908,53.238744,31.3305188877,0.0,4.83426,26.4962588877
 09/14  19:00:00,687.339923569,76.1947969176,312.109505853,0.0,220.879908,53.238744,13.5110094515,0.00832804108396,4.83426,8.6684214104
 09/14  20:00:00,527.744940117,75.2515075582,151.670818254,0.0,220.879908,53.238744,39.8357583576,26.340606318,4.83426,8.66089203954
 09/14  21:00:00,118.210903314,0.0,0.0,0.0,43.513341876,52.539744,13.4952750165,0.0,4.83426,8.66101501649
 09/14  22:00:00,117.936012631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  23:00:00,118.863176853,0.0,0.0,0.0,43.513341876,52.539744,13.4597196845,0.0,4.83426,8.62545968452
 09/14  24:00:00,117.939357238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  01:00:00,117.919122987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,117.899040092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,117.892048141,0.0,0.0,0.0,43.513341876,52.539744,13.4491904306,0.0,4.83426,8.61493043056
 09/15  04:00:00,120.001980108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  05:00:00,119.678752052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,190.090034886,73.4898972224,0.00531179875845,0.0,43.513341876,53.238744,550.816889459,545.962629459,4.83426,0.02
 09/15  07:00:00,352.126797982,73.4898972224,0.0,0.0,220.879908,53.238744,474.151005296,451.852477516,4.83426,17.4642677799
 09/15  08:00:00,485.724261571,74.7522300122,37.6940444085,0.0,220.879908,145.652643033,240.057174677,186.372685118,36.25695,17.4275395596
 09/15  09:00:00,567.631309389,75.936968293,116.958977852,0.0,220.879908,145.652643033,86.6993347077,33.0154666082,36.25695,17.4269180995
 09/15  10:00:00,769.700631636,78.2520261784,309.759829093,0.0,220.879908,151.653867033,57.0663086781,0.0,48.3426,8.72370867814
 09/15  11:00:00,986.4372354,81.4467639368,521.925047781,0.0,220.879908,151.653867033,65.7691207016,0.0,48.3426,17.4265207016
 09/15  12:00:00,1062.28992678,84.353684397,595.162706175,0.0,220.879908,151.653867033,65.7693354225,0.0,48.3426,17.4267354225
 09/15  13:00:00,1059.00574906,87.4671314117,594.586302212,0.0,220.879908,145.652643033,41.6103909308,0.0119496183525,24.1713,17.4271413124
 09/15  14:00:00,1062.71145021,90.1790362076,595.60837248,0.0,220.879908,145.652643033,32.8927083233,0.0,24.1713,8.72140832326
 09/15  15:00:00,1077.5608345,91.6474912638,616.873302948,0.0,220.879908,137.835547516,22.2671060181,0.00695152453891,4.83426,17.4258944936
 09/15  16:00:00,1097.53847305,85.0973318556,648.587548831,0.0,220.879908,133.019064,31.2545092532,0.0,4.83426,26.4202492532
 09/15  17:00:00,999.665667042,79.8169531352,636.026300513,0.0,220.879908,53.238744,31.252283262,0.0,4.83426,26.418023262
 09/15  18:00:00,899.146629687,77.9059811229,537.745876449,0.0,220.879908,53.238744,40.1557474449,0.0,4.83426,35.3214874449
 09/15  19:00:00,746.778439616,76.6302663206,372.227281566,0.0,220.879908,53.238744,13.5026977814,0.0,4.83426,8.66843778137
 09/15  20:00:00,633.162378039,75.8126009938,256.848933357,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/15  21:00:00,117.991259025,0.0,0.0,0.0,43.513341876,52.539744,13.4954321056,0.0,4.83426,8.66117210557
 09/15  22:00:00,118.059132512,0.0,0.0,0.0,43.513341876,52.539744,13.4677431206,0.0,4.83426,8.63348312064
 09/15  23:00:00,118.97778958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,118.071349403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,118.067092743,0.0,0.0,0.0,43.513341876,52.539744,6.48316241169,0.0,4.83426,1.64890241169
 09/16  02:00:00,118.063127163,0.0,0.0,0.0,43.513341876,52.539744,11.8138017625,0.0,4.83426,6.97954176247
 09/16  03:00:00,118.039666921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.486563779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.45181724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,115.458751643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,100.410460457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,100.434656708,0.0,0.0,0.0,43.513341876,52.539744,13.443812547,0.0,4.83426,8.60955254703
 09/16  09:00:00,100.479865422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.483049762,0.0,0.0,0.0,43.513341876,52.539744,13.5249109537,0.0,4.83426,8.69065095371
 09/16  11:00:00,101.285350793,0.0,0.0,0.0,43.513341876,52.539744,13.4754561807,0.0,4.83426,8.6411961807
 09/16  12:00:00,100.428340337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  13:00:00,100.498872357,0.0,0.0,0.0,43.513341876,52.539744,13.4704155762,0.0,4.83426,8.63615557619
 09/16  14:00:00,100.521923794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  15:00:00,100.496925681,0.0,0.0,0.0,43.513341876,52.539744,13.4701256509,0.0,4.83426,8.63586565093
 09/16  16:00:00,100.295477188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  17:00:00,100.29325017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,100.270407518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,115.690371296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,118.661150063,0.0,0.0,0.0,43.513341876,52.539744,13.4437303688,0.0,4.83426,8.60947036882
 09/16  21:00:00,118.419499757,0.0,0.0,0.0,43.513341876,52.539744,22.33908594,0.0,4.83426,17.50482594
 09/16  22:00:00,118.046861383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,118.89656246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,118.043383697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,118.022335909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,118.024218435,0.0,0.0,0.0,43.513341876,52.539744,13.4437383566,0.0,4.83426,8.60947835661
 09/17  03:00:00,118.036223877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  04:00:00,118.519224168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.486579302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,115.514507753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,100.431915975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.450104734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,100.490499993,0.0,0.0,0.0,43.513341876,52.539744,13.4492109557,0.0,4.83426,8.61495095567
 09/17  10:00:00,100.49974588,0.0,0.0,0.0,43.513341876,52.539744,13.5249642891,0.0,4.83426,8.69070428907
 09/17  11:00:00,101.30746096,0.0,0.0,0.0,43.513341876,52.539744,13.4753750754,0.0,4.83426,8.64111507539
 09/17  12:00:00,100.462661497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  13:00:00,100.557820511,0.0,0.0,0.0,43.513341876,52.539744,13.4753874523,0.0,4.83426,8.64112745228
 09/17  14:00:00,100.596790099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  15:00:00,100.593134222,0.0,0.0,0.0,43.513341876,52.539744,13.4699945532,0.0,4.83426,8.63573455315
 09/17  16:00:00,100.388849822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  17:00:00,100.393890125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,100.387431115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,115.798277503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,118.683341538,0.0,0.0,0.0,43.513341876,52.539744,13.4438020759,0.0,4.83426,8.60954207595
 09/17  21:00:00,118.405741845,0.0,0.0,0.0,43.513341876,52.539744,22.3409445032,0.0,4.83426,17.5066845032
 09/17  22:00:00,118.033110484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,118.883098802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,118.030306749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,118.031071153,0.0,0.0,0.0,43.513341876,52.539744,13.4492555327,0.0,4.83426,8.6149955327
 09/18  02:00:00,118.030550372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  03:00:00,118.029014457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.514463814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.481521958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,340.712299586,73.4898972224,147.644689966,0.0,43.513341876,53.238744,147.959990893,134.510719465,4.83426,8.61501142755
 09/18  07:00:00,479.00094106,73.4898972224,123.469499861,0.0,220.879908,53.238744,128.230643922,105.92918748,4.83426,17.467196442
 09/18  08:00:00,635.920425836,75.2404519979,185.383230956,0.0,220.879908,145.652643033,54.6416308099,0.819696117238,36.25695,17.5649846926
 09/18  09:00:00,716.696391536,76.6016534829,264.081714466,0.0,220.879908,145.652643033,71.655786516,0.0,36.25695,35.398836516
 09/18  10:00:00,813.874725942,78.2732567327,353.100079072,0.0,220.879908,151.653867033,83.7776399425,0.0,48.3426,35.4350399425
 09/18  11:00:00,993.542786821,79.6725001016,529.927821269,0.0,220.879908,151.653867033,83.8805278457,0.0,48.3426,35.5379278457
 09/18  12:00:00,1064.35154341,81.9237999804,599.44092959,0.0,220.879908,151.653867033,83.9618794012,0.0,48.3426,35.6192794012
 09/18  13:00:00,1065.98305577,83.7438452071,605.235709334,0.0,220.879908,145.652643033,59.8469738042,0.0111655132722,24.1713,35.6645082909
 09/18  14:00:00,1057.88077009,84.6930549775,596.296719605,0.0,220.879908,145.652643033,59.5816108053,0.0,24.1713,35.4103108053
 09/18  15:00:00,1079.85378705,87.0260473966,623.501767813,0.0,220.879908,137.835547516,40.2931454969,0.0,4.83426,35.4588854969
 09/18  16:00:00,1124.13630501,82.1396972231,677.765656955,0.0,220.879908,133.019064,31.2762576787,0.0112976682047,4.83426,26.4307000105
 09/18  17:00:00,1022.45885878,77.8664727245,660.4351535,0.0,220.879908,53.238744,31.2583813185,0.0,4.83426,26.4241213185
 09/18  18:00:00,921.899999366,76.5586585467,561.634774629,0.0,220.879908,53.238744,31.3352682656,0.0,4.83426,26.5010082656
 09/18  19:00:00,804.264160865,75.7442112718,429.643806596,0.0,220.879908,53.238744,13.5037653908,0.0,4.83426,8.66950539077
 09/18  20:00:00,724.547423761,75.2228874431,347.622955522,0.0,220.879908,53.238744,13.4945010276,0.0,4.83426,8.66024102765
 09/18  21:00:00,118.435556447,0.0,0.0,0.0,43.513341876,52.539744,13.4957054677,0.0,4.83426,8.66144546773
 09/18  22:00:00,118.120483626,0.0,0.0,0.0,43.513341876,52.539744,13.4680444176,0.0,4.83426,8.63378441759
 09/18  23:00:00,119.040672042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  24:00:00,118.14160394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,118.130802263,0.0,0.0,0.0,43.513341876,52.539744,13.4491630864,0.0,4.83426,8.61490308636
 09/19  02:00:00,118.116496938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,118.095781485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,120.47506307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,120.073893335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,322.629534317,73.5068844152,126.189056887,0.0,43.513341876,53.238744,181.031574143,167.582324871,4.83426,8.61498927116
 09/19  07:00:00,457.530084071,73.4898972224,102.145014389,0.0,220.879908,53.238744,136.21420435,113.9120389,4.83426,17.46790545
 09/19  08:00:00,648.694421298,76.2770282793,197.177729876,0.0,220.879908,145.652643033,54.1498299485,0.326827028404,36.25695,17.5660529201
 09/19  09:00:00,776.493917178,78.1816549802,322.342236176,0.0,220.879908,145.652643033,71.658963288,0.0,36.25695,35.402013288
 09/19  10:00:00,937.348040333,81.0877648307,473.915629511,0.0,220.879908,151.653867033,83.7811596175,0.0,48.3426,35.4385596175
 09/19  11:00:00,1070.43435123,84.8293248322,601.959042323,0.0,220.879908,151.653867033,83.8843984849,0.0,48.3426,35.5417984849
 09/19  12:00:00,1097.0760527,88.8316508502,625.12303583,0.0,220.879908,151.653867033,83.9665865067,0.0,48.3426,35.6239865067
 09/19  13:00:00,1094.85906016,91.8322004117,625.537883811,0.0,220.879908,145.652643033,68.066315303,0.0118455167483,24.1713,43.8831697863
 09/19  14:00:00,1104.03295324,94.747585859,631.072172886,0.0,220.879908,145.652643033,51.4258036931,0.0,24.1713,27.2545036931
