Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  15:00:00,1103.76929154,97.3433607023,635.673754995,0.0,220.879908,137.835547516,40.304518469,0.00741821658505,4.83426,35.4628402524
 09/19  16:00:00,1117.35368412,91.3598176963,660.230030507,0.0,220.879908,133.019064,31.2717816071,0.0111729681755,4.83426,26.426348639
 09/19  17:00:00,1028.07530485,84.8803985474,657.238351218,0.0,220.879908,53.238744,31.2584617847,0.0,4.83426,26.4242017847
 09/19  18:00:00,1011.88890723,81.710473543,645.028175687,0.0,220.879908,53.238744,40.1663078602,0.0,4.83426,35.3320478602
 09/19  19:00:00,928.672578957,78.750805187,550.85399461,0.0,220.879908,53.238744,12.5495943003,0.0,4.83426,7.71533430032
 09/19  20:00:00,783.965577453,77.1084468423,405.362314528,0.0,220.879908,53.238744,5.80647842204,0.0,4.83426,0.972218422039
 09/19  21:00:00,118.009494446,0.0,0.0,0.0,43.513341876,52.539744,13.4955086587,0.0,4.83426,8.66124865867
 09/19  22:00:00,118.013319671,0.0,0.0,0.0,43.513341876,52.539744,13.4681365259,0.0,4.83426,8.63387652588
 09/19  23:00:00,118.95472738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,118.014651438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,117.988029851,0.0,0.0,0.0,43.513341876,52.539744,13.4492748754,0.0,4.83426,8.61501487545
 09/20  02:00:00,117.980424835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,117.955478953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.349987942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.285991653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,192.432398366,73.4898972224,0.00600074522021,0.0,43.513341876,53.238744,620.821831812,607.372449192,4.83426,8.6151226205
 09/20  07:00:00,352.149043661,73.4898972224,0.0,0.0,220.879908,53.238744,539.638419882,517.33406717,4.83426,17.4700927123
 09/20  08:00:00,512.505098054,75.1540062498,64.7223639009,0.0,220.879908,145.652643033,260.755706459,206.935238123,36.25695,17.5635183362
 09/20  09:00:00,655.009438186,76.9800698025,202.449817648,0.0,220.879908,145.652643033,91.9525702987,20.283669654,36.25695,35.4119506448
 09/20  10:00:00,899.268647218,80.1187507204,436.51360763,0.0,220.879908,151.653867033,83.7831524043,0.0,48.3426,35.4405524043
 09/20  11:00:00,1049.36300983,83.7152443449,581.810880395,0.0,220.879908,151.653867033,83.886934783,0.0,48.3426,35.544334783
 09/20  12:00:00,1096.26736714,87.5021441358,625.614111557,0.0,220.879908,151.653867033,83.9694001335,0.0,48.3426,35.6268001335
 09/20  13:00:00,1106.68771599,91.4075102991,637.815660834,0.0,220.879908,145.652643033,68.7682109522,0.0114994414992,24.1713,44.5854115107
 09/20  14:00:00,1112.64984606,94.3649899105,640.334990335,0.0,220.879908,145.652643033,50.7370663873,0.0,24.1713,26.5657663873
 09/20  15:00:00,1112.4274859,97.5351598487,643.912128816,0.0,220.879908,137.835547516,40.3031615454,0.00715304722827,4.83426,35.4617484981
 09/20  16:00:00,1140.51481851,92.7085715632,681.057810678,0.0,220.879908,133.019064,31.2741422785,0.0107210421714,4.83426,26.4291612364
 09/20  17:00:00,1049.2780925,86.7084487397,675.566209138,0.0,220.879908,53.238744,31.2660818914,0.0,4.83426,26.4318218914
 09/20  18:00:00,1022.37894451,83.147176439,654.15013481,0.0,220.879908,53.238744,40.1709553409,0.0,4.83426,35.3366953409
 09/20  19:00:00,952.26756633,79.3849626803,573.762527843,0.0,220.879908,53.238744,13.5352955083,0.0308325665592,4.83426,8.67020294172
 09/20  20:00:00,691.754186498,77.023663047,313.496736529,0.0,220.879908,53.238744,28.2788668576,14.7828312073,4.83426,8.66177565028
 09/20  21:00:00,118.284720728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  22:00:00,118.005978722,0.0,0.0,0.0,43.513341876,52.539744,13.4685793539,0.0,4.83426,8.63431935395
 09/20  23:00:00,118.916596004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,117.972518246,0.0,0.0,0.0,43.513341876,52.539744,13.4492594654,0.0,4.83426,8.61499946537
 09/21  01:00:00,117.95111972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  02:00:00,117.925964925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,117.905760469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.327210276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.28009354,0.0,0.0,0.0,43.513341876,52.539744,13.449390105,0.0,4.83426,8.615130105
 09/21  06:00:00,192.436208825,73.4898972224,0.00588488410456,0.0,43.513341876,53.238744,619.993575477,615.139315477,4.83426,0.02
 09/21  07:00:00,352.155640396,73.4898972224,0.0,0.0,220.879908,53.238744,547.674800368,525.37113621,4.83426,17.4694041575
 09/21  08:00:00,479.128008959,74.8909957365,32.1926488418,0.0,220.879908,145.652643033,315.984511488,253.387455761,36.25695,26.3401057274
 09/21  09:00:00,517.747159196,76.0652608329,67.1432036916,0.0,220.879908,145.652643033,198.956573021,136.136261325,36.25695,26.5633616961
 09/21  10:00:00,686.056009551,78.191957092,225.786355954,0.0,220.879908,151.653867033,103.588003435,19.7971022229,48.3426,35.4483012119
 09/21  11:00:00,1009.60366242,81.1951406794,543.79573984,0.0,220.879908,151.653867033,83.9119697592,0.0111476938171,48.3426,35.5582220654
 09/21  12:00:00,1058.95715996,84.9436241318,589.574689314,0.0,220.879908,151.653867033,83.9703971094,0.0,48.3426,35.6277971094
 09/21  13:00:00,1072.10573257,88.9986350151,604.20136603,0.0,220.879908,145.652643033,68.7784171428,0.0114012321869,24.1713,44.5957159106
 09/21  14:00:00,1090.53754514,92.4419649845,618.958271385,0.0,220.879908,145.652643033,59.5905226468,0.0,24.1713,35.4192226468
 09/21  15:00:00,1104.66718649,95.6188166064,637.731051715,0.0,220.879908,137.835547516,31.4452962699,0.00701178389151,4.83426,26.604024486
 09/21  16:00:00,1133.2471095,89.5943045104,677.684134143,0.0,220.879908,133.019064,40.0802517486,0.011225453817,4.83426,35.2347662948
 09/21  17:00:00,1023.78904053,82.5918630222,655.960713209,0.0,220.879908,53.238744,31.2634393904,0.0,4.83426,26.4291793904
 09/21  18:00:00,1004.12663432,79.9697065944,639.514672778,0.0,220.879908,53.238744,31.3432136237,0.0,4.83426,26.5089536237
 09/21  19:00:00,991.713110953,77.8699337399,611.010712313,0.0,220.879908,53.238744,13.5041428404,0.0,4.83426,8.66988284035
 09/21  20:00:00,872.708510343,76.6680711974,493.676438997,0.0,220.879908,53.238744,13.4955827401,0.0,4.83426,8.66132274007
 09/21  21:00:00,118.41928685,0.0,0.0,0.0,43.513341876,52.539744,13.4958288227,0.0,4.83426,8.6615688227
 09/21  22:00:00,118.110827059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  23:00:00,118.991282593,0.0,0.0,0.0,43.513341876,52.539744,13.460311839,0.0,4.83426,8.62605183902
 09/21  24:00:00,118.084107872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,118.09544146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  02:00:00,118.121223473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,118.129467838,0.0,0.0,0.0,43.513341876,52.539744,13.4493589532,0.0,4.83426,8.61509895318
 09/22  04:00:00,120.562755128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,120.171537498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  06:00:00,552.529461629,73.710964654,353.675434328,0.0,43.513341876,53.238744,99.425615118,94.571355118,4.83426,0.02
 09/22  07:00:00,683.231120572,73.4969560922,325.856713193,0.0,220.879908,53.238744,110.96451857,88.6582811601,4.83426,17.4719774096
 09/22  08:00:00,929.80360644,76.5819574556,476.001054038,0.0,220.879908,145.652643033,63.1616208579,0.561800817932,36.25695,26.34287004
 09/22  09:00:00,988.876659539,78.7581793039,531.800988136,0.0,220.879908,145.652643033,71.6692677483,0.0,36.25695,35.4123177483
 09/22  10:00:00,1014.13852064,81.4696519308,548.396367744,0.0,220.879908,151.653867033,74.9320708262,0.0,48.3426,26.5894708262
 09/22  11:00:00,1068.14150065,85.2448041956,597.983149065,0.0,220.879908,151.653867033,92.7758608845,0.0,48.3426,44.4332608845
 09/22  12:00:00,1062.8885314,89.3075972472,589.735902385,0.0,220.879908,151.653867033,83.9779030369,0.0,48.3426,35.6353030369
 09/22  13:00:00,1057.41404233,92.3859719213,587.005384677,0.0,220.879908,145.652643033,59.8650720416,0.0114551419483,24.1713,35.6823168997
 09/22  14:00:00,1084.24827473,94.5368575865,611.475443894,0.0,220.879908,145.652643033,59.597538837,0.0,24.1713,35.426238837
 09/22  15:00:00,1086.60404742,96.6360595366,619.686151572,0.0,220.879908,137.835547516,40.3236862195,0.019457378127,4.83426,35.4699688413
 09/22  16:00:00,1106.59738324,89.5400333307,652.336798762,0.0,220.879908,133.019064,31.2814183384,0.0112567172177,4.83426,26.4359016212
 09/22  17:00:00,995.675580422,82.6139100235,628.827646833,0.0,220.879908,53.238744,31.264594945,0.0,4.83426,26.430334945
 09/22  18:00:00,912.411547,79.629144572,549.024200043,0.0,220.879908,53.238744,40.1762739686,0.0,4.83426,35.3420139686
 09/22  19:00:00,832.44452672,77.7971633626,453.307240123,0.0,220.879908,53.238744,13.5041849673,0.0,4.83426,8.66992496729
 09/22  20:00:00,772.06952514,76.8508893304,394.156412479,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/22  21:00:00,118.051399108,0.0,0.0,0.0,43.513341876,52.539744,13.4967015457,0.0,4.83426,8.66244154574
 09/22  22:00:00,118.060417597,0.0,0.0,0.0,43.513341876,52.539744,13.4688138215,0.0,4.83426,8.6345538215
 09/22  23:00:00,118.975204381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  24:00:00,118.117219728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,118.087171598,0.0,0.0,0.0,43.513341876,52.539744,13.4438801637,0.0,4.83426,8.60962016374
 09/23  02:00:00,118.095314129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,118.147315511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.635800995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.605749649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,118.631892927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,100.536742663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.555440438,0.0,0.0,0.0,43.513341876,52.539744,13.4439728993,0.0,4.83426,8.60971289926
 09/23  09:00:00,100.634497985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.651400222,0.0,0.0,0.0,43.513341876,52.539744,13.5261862956,0.0,4.83426,8.69192629563
 09/23  11:00:00,124.618812166,0.330923716433,22.5882244406,0.0,43.513341876,52.539744,13.4765615939,0.0,4.83426,8.64230159394
 09/23  12:00:00,359.158523772,3.74039813062,251.710265872,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  13:00:00,406.895867693,4.17695401647,298.443572149,0.0,43.513341876,52.539744,13.4711936117,0.0,4.83426,8.63693361171
 09/23  14:00:00,434.876592078,6.42841756786,323.946977791,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  15:00:00,449.295127826,6.12173878321,338.562132341,0.0,43.513341876,52.539744,13.4711600763,0.0,4.83426,8.63690007634
 09/23  16:00:00,451.904014426,8.76527113102,338.699213573,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,413.219181732,4.02923253694,305.128637495,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,367.050480972,3.54363316246,259.936505265,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,242.979183524,1.6946944497,120.943439155,0.0,43.513341876,52.539744,13.4439729471,0.0,4.83426,8.6097129471
 09/23  20:00:00,118.681925391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,118.39971594,0.0,0.0,0.0,43.513341876,52.539744,22.3437871436,0.0,4.83426,17.5095271436
 09/23  22:00:00,118.021504816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.859992449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,117.982767794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,117.960657312,0.0,0.0,0.0,43.513341876,52.539744,13.4439740644,0.0,4.83426,8.60971406444
 09/24  02:00:00,117.925343474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,117.925809603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.381509003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.349115669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,118.39257855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,100.349307442,0.0,0.0,0.0,43.513341876,52.539744,13.4439122657,0.0,4.83426,8.6096522657
 09/24  08:00:00,100.347646884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.391719402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.394227899,0.0,0.0,0.0,43.513341876,52.539744,13.5274453235,0.0,4.83426,8.69318532345
 09/24  11:00:00,101.252069341,0.0,0.0,0.0,43.513341876,52.539744,13.4762965002,0.0,4.83426,8.64203650023
 09/24  12:00:00,100.428294407,0.0,0.0,0.0,43.513341876,52.539744,13.4764497,0.0,4.83426,8.64218970001
 09/24  13:00:00,100.538130561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  14:00:00,100.590627991,0.0,0.0,0.0,43.513341876,52.539744,13.4707504832,0.0,4.83426,8.63649048324
 09/24  15:00:00,100.581793818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  16:00:00,100.386428152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,100.385220011,0.0,0.0,0.0,43.513341876,52.539744,13.4439911862,0.0,4.83426,8.60973118622
 09/24  18:00:00,100.383361771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,118.846782718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.754089181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,118.45244141,0.0,0.0,0.0,43.513341876,52.539744,22.3459612433,0.0,4.83426,17.5117012433
 09/24  22:00:00,118.072390454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.897189998,0.0,0.0,0.0,43.513341876,52.539744,13.4439691725,0.0,4.83426,8.60970917249
 09/24  24:00:00,118.037571598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,117.983260992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,117.959762365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,117.951960248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.34581036,0.0,0.0,0.0,43.513341876,52.539744,13.4476966804,0.0,4.83426,8.61343668035
 09/25  05:00:00,118.258408485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,192.369119313,73.4898972224,0.00449309927698,0.0,43.513341876,53.238744,506.969286172,502.115026172,4.83426,0.02
 09/25  07:00:00,417.846427271,73.4898972224,64.2652934818,0.0,220.879908,53.238744,345.643878033,323.333967046,4.83426,17.4756509866
 09/25  08:00:00,562.758881435,74.7212560634,113.208729207,0.0,220.879908,145.652643033,114.501783613,51.8952070236,36.25695,26.3496265893
 09/25  09:00:00,650.327208137,76.0835185336,198.949421179,0.0,220.879908,145.652643033,71.6779823713,0.0,36.25695,35.4210323713
 09/25  10:00:00,754.622411984,78.3473729713,294.499564238,0.0,220.879908,151.653867033,74.9420403009,0.0,48.3426,26.5994403009
 09/25  11:00:00,883.147680638,81.2990410624,418.628404489,0.0,220.879908,151.653867033,86.3859825828,0.0,48.3426,38.0433825828
 09/25  12:00:00,988.774672861,84.8652480179,521.187586029,0.0,220.879908,151.653867033,90.4124895491,0.0,48.3426,42.0698895491
 09/25  13:00:00,1037.30481221,87.3740775515,572.96951131,0.0,220.879908,145.652643033,59.8798281881,0.01337537331,24.1713,35.6951528148
 09/25  14:00:00,1053.14289746,89.5987452817,586.143316393,0.0,220.879908,145.652643033,59.6046541675,0.0,24.1713,35.4333541675
 09/25  15:00:00,1060.78069165,91.328565197,599.277881762,0.0,220.879908,137.835547516,40.3193039788,0.0,4.83426,35.4850439788
 09/25  16:00:00,1082.21078013,85.4584657381,631.12183435,0.0,220.879908,133.019064,31.2860618279,0.0112969098771,4.83426,26.4405049181
 09/25  17:00:00,971.668855883,79.9993679388,605.679221858,0.0,220.879908,53.238744,31.2742484092,0.0,4.83426,26.4399884092
 09/25  18:00:00,817.706900075,77.975541349,454.461064175,0.0,220.879908,53.238744,40.186999789,0.0,4.83426,35.352739789
 09/25  19:00:00,637.996011976,76.2337605801,259.582101843,0.0,220.879908,53.238744,13.8316033859,0.325976424171,4.83426,8.67136696175
 09/25  20:00:00,502.60126158,75.2217848872,126.315007791,0.0,220.879908,53.238744,49.718623932,36.2215025132,4.83426,8.66286141876
 09/25  21:00:00,118.191321746,0.0,0.0,0.0,43.513341876,52.539744,13.4964107014,0.0,4.83426,8.66215070143
 09/25  22:00:00,117.897776798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  23:00:00,118.822234464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  24:00:00,117.895370829,0.0,0.0,0.0,43.513341876,52.539744,13.4477967083,0.0,4.83426,8.61353670828
 09/26  01:00:00,117.884245297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,117.855052438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  03:00:00,117.838938561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,119.950427917,0.0,0.0,0.0,43.513341876,52.539744,13.4495788355,0.0,4.83426,8.61531883547
 09/26  05:00:00,119.625612073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,193.215463457,73.4898972224,0.00493157394158,0.0,43.513341876,53.238744,805.353623235,800.499363235,4.83426,0.02
 09/26  07:00:00,352.202818886,73.4898972224,0.0,0.0,220.879908,53.238744,686.141804507,663.832038847,4.83426,17.4755056604
 09/26  08:00:00,445.46208942,74.3391535767,0.00254436596626,0.0,220.879908,145.652643033,448.658815259,386.050154283,36.25695,26.3517109755
 09/26  09:00:00,469.361773768,75.1057960494,21.5743644855,0.0,220.879908,145.652643033,294.398595917,225.168945426,36.25695,32.9727004919
 09/26  10:00:00,502.446639796,76.0194349601,46.0936310192,0.0,220.879908,151.653867033,213.920240248,136.521929766,48.3426,29.0557104823
 09/26  11:00:00,565.24019243,76.9451774675,106.683052032,0.0,220.879908,151.653867033,125.772877768,41.8615868191,48.3426,35.568690949
 09/26  12:00:00,728.573137949,77.9381516267,268.758976963,0.0,220.879908,151.653867033,95.5169428396,2.61390650085,48.3426,44.5604363387
 09/26  13:00:00,811.703429572,80.2846857621,355.208297373,0.0,220.879908,145.652643033,60.0624527555,0.189687670841,24.1713,35.7014650846
 09/26  14:00:00,706.446349859,80.9870416176,249.805380702,0.0,220.879908,145.652643033,59.6081725489,0.0,24.1713,35.4368725489
 09/26  15:00:00,766.569023825,81.5241722324,316.747880914,0.0,220.879908,137.835547516,40.3241491349,0.0,4.83426,35.4898891349
 09/26  16:00:00,787.391047691,77.2267727421,346.770837665,0.0,220.879908,133.019064,31.2902429287,0.0120753854623,4.83426,26.4439075432
 09/26  17:00:00,674.444412313,74.994206707,315.913968401,0.0,220.879908,53.238744,31.2802276095,0.0,4.83426,26.4459676095
 09/26  18:00:00,651.25920673,74.5838204707,293.165609632,0.0,220.879908,53.238744,40.191647252,0.0,4.83426,35.357387252
 09/26  19:00:00,644.844292676,74.2577201616,269.28277779,0.0,220.879908,53.238744,21.9714124754,8.46586178602,4.83426,8.67129068936
 09/26  20:00:00,617.870321481,74.0411285651,242.635861189,0.0,220.879908,53.238744,42.1830276693,28.6863742166,4.83426,8.66239345267
 09/26  21:00:00,117.973797679,0.0,0.0,0.0,43.513341876,52.539744,13.4969916084,0.0,4.83426,8.66273160843
 09/26  22:00:00,118.039420874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,118.980542549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  24:00:00,118.12273862,0.0,0.0,0.0,43.513341876,52.539744,13.4495570502,0.0,4.83426,8.6152970502
 09/27  01:00:00,118.131151481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,118.110011583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,118.093796264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  04:00:00,118.584532924,0.0,0.0,0.0,43.513341876,52.539744,13.4495308138,0.0,4.83426,8.61527081381
 09/27  05:00:00,118.549849101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,422.394586449,73.4973189654,225.466669139,0.0,43.513341876,53.238744,73.9310945777,69.0768345777,4.83426,0.02
 09/27  07:00:00,604.484054202,73.4898972224,247.829318919,0.0,220.879908,53.238744,74.479365196,52.1676253191,4.83426,17.477479877
 09/27  08:00:00,826.397437585,75.9085586262,373.935214777,0.0,220.879908,145.652643033,62.6102322543,0.0,36.25695,26.3532822543
 09/27  09:00:00,984.383200446,77.3809571619,529.485306803,0.0,220.879908,145.652643033,71.6831824974,0.0,36.25695,35.4262324974
 09/27  10:00:00,1007.97329358,78.3786292211,545.576047176,0.0,220.879908,151.653867033,74.9438737516,0.0,48.3426,26.6012737516
 09/27  11:00:00,1023.90525838,80.7598211448,557.268954224,0.0,220.879908,151.653867033,92.8127465751,0.00769461147866,48.3426,44.4624519636
 09/27  12:00:00,1042.04326435,82.0298695523,574.541256443,0.0,220.879908,151.653867033,83.9958060871,0.0,48.3426,35.6532060871
 09/27  13:00:00,1028.30990644,82.847353444,566.000695412,0.0,220.879908,145.652643033,68.8034725233,0.011737505449,24.1713,44.6204350178
 09/27  14:00:00,1029.09552875,83.5084144017,566.267466265,0.0,220.879908,145.652643033,50.7576610718,0.0,24.1713,26.5863610718
 09/27  15:00:00,1032.86180547,83.8479067896,577.221335063,0.0,220.879908,137.835547516,40.3280090798,0.00711308339393,4.83426,35.4866359964
 09/27  16:00:00,1071.2213845,78.6304976381,625.816393286,0.0,220.879908,133.019064,31.2933806088,0.0113624942505,4.83426,26.4477581146
 09/27  17:00:00,990.385588697,76.2177081663,627.139319219,0.0,220.879908,53.238744,32.5950916896,0.0,4.83426,27.7608316896
 09/27  18:00:00,990.860557079,75.8448354545,625.139848689,0.0,220.879908,53.238744,38.8795835728,0.0,4.83426,34.0453235728
 09/27  19:00:00,998.815236751,75.5326483064,618.253418377,0.0,220.879908,53.238744,13.5059632111,0.0,4.83426,8.67170321106
 09/27  20:00:00,985.558833121,75.2555091309,605.460318583,0.0,220.879908,53.238744,13.4971998026,0.0,4.83426,8.66293980258
 09/27  21:00:00,118.613335395,0.0,0.0,0.0,43.513341876,52.539744,13.4958044411,0.0,4.83426,8.66154444111
 09/27  22:00:00,118.26739193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  23:00:00,119.121951702,0.0,0.0,0.0,43.513341876,52.539744,13.4589944783,0.0,4.83426,8.6247344783
 09/27  24:00:00,118.241343049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  01:00:00,118.234929769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,118.230432893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,118.208367355,0.0,0.0,0.0,43.513341876,52.539744,13.4497111831,0.0,4.83426,8.61545118315
 09/28  04:00:00,118.704406944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  05:00:00,118.667729274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,727.390257929,74.1329285098,527.18167616,0.0,43.513341876,53.238744,4.87622801272,0.0219680127211,4.83426,0.02
 09/28  07:00:00,871.345968617,73.494537649,512.517683016,0.0,220.879908,53.238744,22.3118814413,0.0,4.83426,17.4776214413
 09/28  08:00:00,993.43022237,77.8579187296,537.364203662,0.0,220.879908,145.652643033,62.6107280817,0.0,36.25695,26.3537780817
 09/28  09:00:00,988.456705009,79.1928332761,530.3155087,0.0,220.879908,145.652643033,71.6891122742,0.0,36.25695,35.4321622742
 09/28  10:00:00,990.538639743,80.2382810808,524.982310108,0.0,220.879908,151.653867033,83.8132326436,0.0,48.3426,35.4706326436
 09/28  11:00:00,997.517096533,81.250212589,530.048170145,0.0,220.879908,151.653867033,83.9206658009,0.0,48.3426,35.5780658009
 09/28  12:00:00,1003.7936536,82.5320912921,535.469863281,0.0,220.879908,151.653867033,83.9979439729,0.0,48.3426,35.6553439729
 09/28  13:00:00,980.224978875,83.6417969354,516.579914502,0.0,220.879908,145.652643033,68.8106026167,0.0121816930836,24.1713,44.6271209236
 09/28  14:00:00,970.923686088,83.879969895,507.138099434,0.0,220.879908,145.652643033,59.6173805937,0.0,24.1713,35.4460805937
 09/28  15:00:00,992.94713259,84.1323136751,536.290376862,0.0,220.879908,137.835547516,38.9628367459,0.0103544497797,4.83426,34.1182222962
 09/28  16:00:00,1007.3521805,78.4297479669,563.249418947,0.0,220.879908,133.019064,32.706761069,0.0591022358176,4.83426,27.8133988331
 09/28  17:00:00,721.498919496,75.5451032637,362.25506872,0.0,220.879908,53.238744,31.5479881024,0.263021323189,4.83426,26.4507067792
 09/28  18:00:00,603.069688526,74.9241531141,242.009887609,0.0,220.879908,53.238744,48.1878575428,16.8266683011,4.83426,26.5269292417
 09/28  19:00:00,576.737165298,74.2496816917,201.108971362,0.0,220.879908,53.238744,46.1412155455,32.6364702353,4.83426,8.67048531024
 09/28  20:00:00,549.544065863,74.0187392868,174.357772803,0.0,220.879908,53.238744,69.8887772202,56.393196958,4.83426,8.66132026214
 09/28  21:00:00,118.260902557,0.0,0.0,0.0,43.513341876,52.539744,13.4976902208,0.0,4.83426,8.66343022078
 09/28  22:00:00,117.995384042,0.0,0.0,0.0,43.513341876,52.539744,13.4674838518,0.0,4.83426,8.6332238518
 09/28  23:00:00,118.917764006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,118.03102017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,118.004738944,0.0,0.0,0.0,43.513341876,52.539744,13.449633631,0.0,4.83426,8.61537363095
 09/29  02:00:00,117.948567487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  03:00:00,117.918432421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,120.074064444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  05:00:00,119.706408448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,193.079854922,73.4898972224,0.00531446217042,0.0,43.513341876,53.238744,539.908879862,526.459108066,4.83426,8.61551179538
 09/29  07:00:00,352.128898451,73.4898972224,0.0,0.0,220.879908,53.238744,467.230203828,444.917238704,4.83426,17.4787051245
 09/29  08:00:00,473.504867843,74.7396063912,26.6946286658,0.0,220.879908,145.652643033,279.71195055,217.805487498,36.25695,25.6495130521
 09/29  09:00:00,540.739582063,76.1605624755,90.1325826534,0.0,220.879908,145.652643033,136.127741935,72.579411545,36.25695,27.2913803896
 09/29  10:00:00,661.424274221,78.2910169804,202.110010427,0.0,220.879908,151.653867033,84.3782641722,0.562701094983,48.3426,35.4729630772
 09/29  11:00:00,799.632344872,81.1047570839,336.048585063,0.0,220.879908,151.653867033,83.9336898702,0.0103166999641,48.3426,35.5807731702
 09/29  12:00:00,924.35883779,83.6445039612,458.818754638,0.0,220.879908,151.653867033,92.9147850843,0.0,48.3426,44.5721850843
 09/29  13:00:00,989.850160037,85.2303328622,528.5228437,0.0,220.879908,145.652643033,59.8938039874,0.0105910992436,24.1713,35.7119128881
 09/29  14:00:00,1027.50667288,87.6006514592,563.518814401,0.0,220.879908,145.652643033,59.6208727225,0.0,24.1713,35.4495727225
 09/29  15:00:00,1040.04186192,89.1203093599,581.960175621,0.0,220.879908,137.835547516,40.3441410221,0.0101402525935,4.83426,35.4997407695
 09/29  16:00:00,1068.60009581,82.2855276117,622.208624996,0.0,220.879908,133.019064,31.2953984011,0.0108844530317,4.83426,26.4502539481
 09/29  17:00:00,873.180316187,78.0822654397,510.818459165,0.0,220.879908,53.238744,31.2848504635,0.0,4.83426,26.4505904635
 09/29  18:00:00,750.74683756,76.67213113,387.276171704,0.0,220.879908,53.238744,40.199335184,0.0,4.83426,35.365075184
 09/29  19:00:00,599.538772369,75.5853572553,223.406654602,0.0,220.879908,53.238744,18.2328870719,4.72669325032,4.83426,8.67193382158
 09/29  20:00:00,462.529555786,74.7264972836,88.1766211981,0.0,220.879908,53.238744,73.8148215045,60.3170249567,4.83426,8.66353654781
 09/29  21:00:00,117.864686297,0.0,0.0,0.0,43.513341876,52.539744,13.4971597783,0.0,4.83426,8.66289977831
 09/29  22:00:00,117.944296646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  23:00:00,118.856689612,0.0,0.0,0.0,43.513341876,52.539744,13.4607773364,0.0,4.83426,8.62651733642
 09/29  24:00:00,117.93064676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,117.926096049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,117.918610223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,117.894507603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.278181603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.225001753,0.0,0.0,0.0,43.513341876,52.539744,13.4441185135,0.0,4.83426,8.60985851345
 09/30  06:00:00,118.247739934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  07:00:00,103.20223859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.29135281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.441889333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.566136318,0.0,0.0,0.0,43.513341876,52.539744,22.2052954673,0.0,4.83426,17.3710354673
 09/30  11:00:00,101.451534011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,179.065502144,1.7700716939,75.0071698243,0.0,43.513341876,52.539744,13.4772233126,0.0,4.83426,8.64296331265
 09/30  13:00:00,349.029219331,3.59563530552,241.467331825,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  14:00:00,474.266901499,4.92837826348,364.243362005,0.0,43.513341876,52.539744,13.4718997322,0.0,4.83426,8.63763973222
 09/30  15:00:00,399.528559167,8.16684169209,287.269406229,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  16:00:00,476.454434923,4.6986785476,366.903389434,0.0,43.513341876,52.539744,13.4440239891,0.0,4.83426,8.60976398907
 09/30  17:00:00,376.801760389,3.466769236,269.579578623,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,319.288200295,2.85479093395,210.377475141,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,253.81333634,1.88460365394,131.403001462,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,118.69703927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  21:00:00,118.3806702,0.0,0.0,0.0,43.513341876,52.539744,31.1033371098,0.0,4.83426,26.2690771098
 09/30  22:00:00,117.990148926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.829356258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  24:00:00,117.939160075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,117.911354756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,117.880238102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,117.85054844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.254965449,0.0,0.0,0.0,43.513341876,52.539744,13.4441868297,0.0,4.83426,8.60992682969
 10/01  05:00:00,118.213954003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  06:00:00,118.23722926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,103.172564062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.21132471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.322937268,0.0,0.0,0.0,43.513341876,52.539744,13.449801803,0.0,4.83426,8.61554180299
 10/01  10:00:00,100.397651302,0.0,0.0,0.0,43.513341876,52.539744,13.5300249427,0.0,4.83426,8.69576494271
 10/01  11:00:00,101.368068595,0.0,0.0,0.0,43.513341876,52.539744,13.4774859721,0.0,4.83426,8.64322597207
 10/01  12:00:00,225.322926099,1.73799665715,121.526890165,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  13:00:00,366.528091682,3.6268429142,259.17525222,0.0,43.513341876,52.539744,13.4778401588,0.0,4.83426,8.64358015877
 10/01  14:00:00,346.879688675,3.25431232387,240.115293399,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  15:00:00,320.921464246,2.85419289267,214.88120385,0.0,43.513341876,52.539744,13.4721679696,0.0,4.83426,8.63790796962
 10/01  16:00:00,307.457491129,2.6447857745,201.982332509,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,221.060979203,1.62734747999,117.587338936,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,103.401805198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,118.820018895,0.0,0.0,0.0,43.513341876,52.539744,13.4440440756,0.0,4.83426,8.60978407561
 10/01  20:00:00,118.765330483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,118.486296992,0.0,0.0,0.0,43.513341876,52.539744,22.3556709769,0.0,4.83426,17.5214109769
 10/01  22:00:00,118.082704791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.921304421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,118.078733555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,118.06077304,0.0,0.0,0.0,43.513341876,52.539744,13.4498217348,0.0,4.83426,8.6155617348
 10/02  02:00:00,118.046511821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  03:00:00,118.026279882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.471670618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.421606924,0.0,0.0,0.0,43.513341876,52.539744,13.4498849449,0.0,4.83426,8.61562494485
 10/02  06:00:00,454.142881949,73.5487828833,257.249062277,0.0,43.513341876,53.238744,212.264647186,207.410387186,4.83426,0.02
 10/02  07:00:00,593.729329844,73.4898972224,234.24338453,0.0,220.879908,53.238744,201.90527209,179.590888956,4.83426,17.4801231337
 10/02  08:00:00,741.035323993,74.7308815163,290.187180122,0.0,220.879908,145.652643033,118.011195024,55.3912848151,36.25695,26.3629602093
 10/02  09:00:00,861.888694341,75.7533990088,408.991283865,0.0,220.879908,145.652643033,81.4102488331,9.70582214917,36.25695,35.4474766839
 10/02  10:00:00,952.762722315,76.3092833372,492.849099336,0.0,220.879908,151.653867033,74.9624363654,0.0,48.3426,26.6198363654
 10/02  11:00:00,1002.71299654,77.0042383466,540.870883857,0.0,220.879908,151.653867033,92.8405230753,0.010289421298,48.3426,44.487633654
 10/02  12:00:00,1007.65934561,77.7220906655,545.836865932,0.0,220.879908,151.653867033,84.0216338249,0.0,48.3426,35.6790338249
 10/02  13:00:00,1000.42249328,78.5382758317,543.584943324,0.0,220.879908,145.652643033,68.8331685954,0.00763328752895,24.1713,44.6542353079
 10/02  14:00:00,1013.03561542,79.4627220352,554.649630342,0.0,220.879908,145.652643033,59.6313164625,0.0,24.1713,35.4600164625
 10/02  15:00:00,1019.55863257,80.1967387961,568.011107286,0.0,220.879908,137.835547516,40.3394143744,0.0,4.83426,35.5051543744
 10/02  16:00:00,1050.03446054,76.8711660415,607.184052758,0.0,220.879908,133.019064,31.30509146,0.0124260440044,4.83426,26.458405416
 10/02  17:00:00,950.033566326,74.8053323242,589.508741171,0.0,220.879908,53.238744,31.2949511702,0.0,4.83426,26.4606911702
 10/02  18:00:00,940.370716088,74.4030038143,577.588722567,0.0,220.879908,53.238744,31.3708649909,0.0,4.83426,26.5366049909
 10/02  19:00:00,925.638356319,74.0865481698,548.04136082,0.0,220.879908,53.238744,22.158981582,0.0,4.83426,17.324721582
 10/02  20:00:00,856.894922451,73.8673461138,479.838474555,0.0,220.879908,53.238744,9.19726064084,4.34300064084,4.83426,0.02
 10/02  21:00:00,118.381501347,0.0,0.0,0.0,43.513341876,52.539744,13.4984754897,0.0,4.83426,8.66421548973
 10/02  22:00:00,118.060991103,0.0,0.0,0.0,43.513341876,52.539744,13.469492927,0.0,4.83426,8.63523292699
 10/02  23:00:00,118.929044191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,118.025850945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  01:00:00,118.036015604,0.0,0.0,0.0,43.513341876,52.539744,13.4499187461,0.0,4.83426,8.61565874613
 10/03  02:00:00,118.043960268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,118.021070248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,120.485604756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,120.164743448,0.0,0.0,0.0,43.513341876,52.539744,13.4497315806,0.0,4.83426,8.61547158057
 10/03  06:00:00,365.056392953,73.4898972224,168.231674881,0.0,43.513341876,53.238744,168.955367811,164.101107811,4.83426,0.02
 10/03  07:00:00,442.68449489,73.4898972224,84.5619335378,0.0,220.879908,53.238744,233.832045057,211.516345217,4.83426,17.4814398399
 10/03  08:00:00,521.492872642,74.5807815725,72.0687013379,0.0,220.879908,145.652643033,192.820710082,130.198155943,36.25695,26.365604139
 10/03  09:00:00,526.093421772,75.590273109,74.9107572191,0.0,220.879908,145.652643033,197.125255123,125.416049956,36.25695,35.4522551662
 10/03  10:00:00,546.769929945,77.1844703101,87.5243932498,0.0,220.879908,151.653867033,190.639938277,115.677935377,48.3426,26.6194029
 10/03  11:00:00,622.799468929,79.8879736138,159.036750601,0.0,220.879908,151.653867033,132.292856848,39.4580058544,48.3426,44.4922509937
 10/03  12:00:00,661.266078392,81.0316728724,198.63467529,0.0,220.879908,151.653867033,87.7018488648,3.67312645227,48.3426,35.6861224125
 10/03  13:00:00,727.351900352,84.0629780245,268.743316622,0.0,220.879908,145.652643033,68.8778557258,0.0485665499287,24.1713,44.6579891759
 10/03  14:00:00,829.186029887,86.2135979475,368.321826323,0.0,220.879908,145.652643033,59.634184076,0.0,24.1713,35.462884076
 10/03  15:00:00,851.386624703,87.118834317,397.470415888,0.0,220.879908,137.835547516,40.3469729762,0.0,4.83426,35.5127129762
 10/03  16:00:00,772.519750161,80.8523228923,330.050803403,0.0,220.879908,133.019064,31.3106870619,0.0125235640428,4.83426,26.4639034979
 10/03  17:00:00,580.763269683,76.3667058914,222.772272432,0.0,220.879908,53.238744,37.376802754,6.07956068704,4.83426,26.462982067
 10/03  18:00:00,478.468223528,75.0308157176,116.307103334,0.0,220.879908,53.238744,91.4442513754,51.2281275601,4.83426,35.3818638153
 10/03  19:00:00,387.417983159,74.1958203731,16.1127435042,0.0,220.879908,53.238744,144.971302661,131.46393424,4.83426,8.67310842157
 10/03  20:00:00,370.137752435,73.7816009665,0.0,0.0,220.879908,53.238744,306.013423038,292.515143803,4.83426,8.66401923451
 10/03  21:00:00,117.649722663,0.0,0.0,0.0,43.513341876,52.539744,9.82112097925,0.0,4.83426,4.98686097925
 10/03  22:00:00,117.731000244,0.0,0.0,0.0,43.513341876,52.539744,8.5171574491,0.0,4.83426,3.6828974491
 10/03  23:00:00,118.720472906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,117.762471321,0.0,0.0,0.0,43.513341876,52.539744,13.4499080857,0.0,4.83426,8.61564808566
 10/04  01:00:00,117.757027777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,117.728012549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,117.698020785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.096430707,0.0,0.0,0.0,43.513341876,52.539744,13.4497513236,0.0,4.83426,8.61549132362
 10/04  05:00:00,118.051494417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,193.969625083,73.4898972224,0.00278733775049,0.0,43.513341876,53.238744,1453.47982124,1448.62556124,4.83426,0.02
 10/04  07:00:00,356.64022974,73.4898972224,0.0,0.0,220.879908,53.238744,1162.63129539,1140.3122873,4.83426,17.4847480933
 10/04  08:00:00,445.128728835,73.5287805105,0.00201892894063,0.0,220.879908,145.652643033,815.476132221,752.853096749,36.25695,26.3660854725
 10/04  09:00:00,445.125543805,73.8744237714,0.00259923901639,0.0,220.879908,145.652643033,635.567533609,563.856541155,36.25695,35.4540424546
 10/04  10:00:00,451.872618562,74.7030818051,0.0018064096203,0.0,220.879908,151.653867033,522.105739316,438.269738264,48.3426,35.493401052
 10/04  11:00:00,454.03125496,75.974767909,0.0,0.0,220.879908,151.653867033,424.486254735,340.542740519,48.3426,35.6009142152
 10/04  12:00:00,454.72575213,77.6142871654,0.0,0.0,220.879908,151.653867033,365.23708802,281.208561197,48.3426,35.6859268234
 10/04  13:00:00,472.534680013,79.6791401206,19.885287512,0.0,220.879908,145.652643033,304.963091709,236.126064744,24.1713,44.6657269648
 10/04  14:00:00,475.767016076,81.0477171627,21.3080088053,0.0,220.879908,145.652643033,268.44537817,208.805704675,24.1713,35.4683734945
 10/04  15:00:00,485.760612733,82.0115386768,38.0456722559,0.0,220.879908,137.835547516,173.756497143,133.404230751,4.83426,35.5180063924
 10/04  16:00:00,489.167809015,77.442578885,51.0783256943,0.0,220.879908,133.019064,62.8085049506,31.5112222303,4.83426,26.4630227202
 10/04  17:00:00,375.797138632,74.6838148516,21.1948208159,0.0,220.879908,53.238744,124.151149045,92.853047919,4.83426,26.4638411257
 10/04  18:00:00,358.461080019,74.0876020472,0.0,0.0,220.879908,53.238744,201.551475592,161.3312872,4.83426,35.3859283918
 10/04  19:00:00,370.49798748,73.6768483049,0.0,0.0,220.879908,53.238744,389.138686156,375.631336474,4.83426,8.67308968265
 10/04  20:00:00,370.458874476,73.5463755861,0.0,0.0,220.879908,53.238744,549.851352955,536.352819581,4.83426,8.66427337341
 10/04  21:00:00,117.856492115,0.0,0.0,0.0,43.513341876,52.539744,13.4979999014,0.0,4.83426,8.66373990136
 10/04  22:00:00,117.622350497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  23:00:00,118.661718399,0.0,0.0,0.0,43.513341876,52.539744,13.461275148,0.0,4.83426,8.62701514802
 10/04  24:00:00,117.655069641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,117.641097483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,117.624582376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,117.616681626,0.0,0.0,0.0,43.513341876,52.539744,13.4498562336,0.0,4.83426,8.61559623363
 10/05  04:00:00,118.037767234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,117.990215163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,194.34803458,73.4898972224,0.00229075829787,0.0,43.513341876,53.238744,1610.468245,1605.613985,4.83426,0.02
 10/05  07:00:00,356.951958958,73.4898972224,0.0,0.0,220.879908,53.238744,1362.14466163,1336.84574575,4.83426,20.4646558879
 10/05  08:00:00,446.356774783,73.4898972224,0.001715508687,0.0,220.879908,145.652643033,1130.72808058,1071.09902053,36.25695,23.3721100578
 10/05  09:00:00,445.364287815,73.5495172239,0.00282032824379,0.0,220.879908,145.652643033,879.653248072,807.934876606,36.25695,35.4614214663
 10/05  10:00:00,451.074228041,73.879487955,0.0045673943756,0.0,220.879908,151.653867033,561.404194233,477.561032591,48.3426,35.5005616426
 10/05  11:00:00,452.172336903,74.1474916641,0.0,0.0,220.879908,151.653867033,344.383529161,260.435800811,48.3426,35.6051283501
 10/05  12:00:00,478.393335945,75.6017468862,23.6988099256,0.0,220.879908,151.653867033,246.618687837,153.66817881,48.3426,44.607909027
 10/05  13:00:00,518.519684948,77.6168128276,67.1582997308,0.0,220.879908,145.652643033,190.096110915,125.563015001,24.1713,40.3617959144
 10/05  14:00:00,557.509678413,79.0620104395,104.534969208,0.0,220.879908,145.652643033,144.264346006,89.2074062612,24.1713,30.8856397445
 10/05  15:00:00,582.670182533,78.9392432771,137.579380649,0.0,220.879908,137.835547516,92.1897936985,51.8320380216,4.83426,35.5234956769
 10/05  16:00:00,559.749993865,75.6788402659,123.042012845,0.0,220.879908,133.019064,59.4360002264,19.3204250372,4.83426,35.2813151891
 10/05  17:00:00,446.385096474,74.1561245968,91.1562998998,0.0,220.879908,53.238744,80.2176312699,48.9177471621,4.83426,26.4656241077
 10/05  18:00:00,395.355426609,73.7981629714,35.5825393017,0.0,220.879908,53.238744,124.992666351,93.610852318,4.83426,26.5475540326
 10/05  19:00:00,370.343527927,73.5765599508,0.0,0.0,220.879908,53.238744,183.853082756,170.345822951,4.83426,8.67299980546
 10/05  20:00:00,370.27981979,73.5258368398,0.0,0.0,220.879908,53.238744,302.238524306,288.739652288,4.83426,8.6646120187
 10/05  21:00:00,117.912766055,0.0,0.0,0.0,43.513341876,52.539744,13.4991342939,0.0,4.83426,8.66487429393
 10/05  22:00:00,117.670896898,0.0,0.0,0.0,43.513341876,52.539744,13.4700880637,0.0,4.83426,8.63582806369
 10/05  23:00:00,118.679188404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  24:00:00,117.698744651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,117.693715596,0.0,0.0,0.0,43.513341876,52.539744,13.4500541828,0.0,4.83426,8.61579418281
 10/06  02:00:00,117.686643126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,117.679857009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  04:00:00,119.781383843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.439200639,0.0,0.0,0.0,43.513341876,52.539744,13.4499258059,0.0,4.83426,8.61566580588
 10/06  06:00:00,194.430334562,73.4898972224,0.002172006115,0.0,43.513341876,53.238744,1364.52284487,1359.66858487,4.83426,0.02
 10/06  07:00:00,356.275226292,73.4898972224,0.0,0.0,220.879908,53.238744,1146.54263888,1124.22378314,4.83426,17.4845957477
 10/06  08:00:00,444.869277291,73.4909105638,0.00222077219499,0.0,220.879908,145.652643033,770.575946947,707.946569946,36.25695,26.3724270014
 10/06  09:00:00,444.849724757,73.6798073573,0.00358261038776,0.0,220.879908,145.652643033,542.121044658,470.398604226,36.25695,35.4654904321
 10/06  10:00:00,467.556233573,74.0747806107,15.0510347635,0.0,220.879908,151.653867033,362.379018277,278.537380355,48.3426,35.4990379226
 10/06  11:00:00,504.266319654,74.9086791742,47.1118972506,0.0,220.879908,151.653867033,222.603354894,138.648714035,48.3426,35.612040859
 10/06  12:00:00,565.273980497,75.920235964,107.336565454,0.0,220.879908,151.653867033,145.555647787,61.5184909497,48.3426,35.6945568378
 10/06  13:00:00,642.560004213,78.1719069537,187.637905979,0.0,220.879908,145.652643033,81.4613082103,12.611749577,24.1713,44.6782586333
 10/06  14:00:00,678.863183999,80.1264719734,221.511140416,0.0,220.879908,145.652643033,68.7661524082,9.11790642409,24.1713,35.4769459841
 10/06  15:00:00,656.054526991,80.7250923181,207.850887005,0.0,220.879908,137.835547516,47.0844190864,6.72333216191,4.83426,35.5268269245
 10/06  16:00:00,664.245418446,76.7395191617,226.010493999,0.0,220.879908,133.019064,35.3064871461,4.00344135843,4.83426,26.4687857877
 10/06  17:00:00,534.860692207,74.5261095118,178.805855065,0.0,220.879908,53.238744,41.7512238049,10.4436819726,4.83426,26.4732818322
 10/06  18:00:00,486.593998865,74.0635786827,125.253862425,0.0,220.879908,53.238744,74.9284744702,34.6971233971,4.83426,35.3970910731
 10/06  19:00:00,408.573136425,73.6854526547,37.3371804665,0.0,220.879908,53.238744,151.710884677,138.20323674,4.83426,8.67338793711
 10/06  20:00:00,369.958484845,73.5456786424,0.0,0.0,220.879908,53.238744,366.419641469,352.920810185,4.83426,8.66457128483
 10/06  21:00:00,117.621494156,0.0,0.0,0.0,43.513341876,52.539744,13.4970583175,0.0,4.83426,8.66279831754
 10/06  22:00:00,117.693587829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
