Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/06  23:00:00,118.697319653,0.0,0.0,0.0,43.513341876,52.539744,13.4615752297,0.0,4.83426,8.62731522973
 10/06  24:00:00,117.732018352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,117.711675919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.681139909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.664137012,0.0,0.0,0.0,43.513341876,52.539744,13.4442046138,0.0,4.83426,8.60994461378
 10/07  04:00:00,118.085460901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.038118974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.05107748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,102.99918029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.06298347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,100.156644507,0.0,0.0,0.0,43.513341876,52.539744,13.4499097266,0.0,4.83426,8.61564972656
 10/07  10:00:00,100.204269716,0.0,0.0,0.0,43.513341876,52.539744,13.5307967908,0.0,4.83426,8.69653679082
 10/07  11:00:00,101.118292906,0.0,0.0,0.0,43.513341876,52.539744,13.478060195,0.0,4.83426,8.64380019504
 10/07  12:00:00,100.304749802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  13:00:00,100.427185474,0.0,0.0,0.0,43.513341876,52.539744,13.472518652,0.0,4.83426,8.63825865202
 10/07  14:00:00,100.489293641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  15:00:00,100.494708895,0.0,0.0,0.0,43.513341876,52.539744,13.4726826643,0.0,4.83426,8.63842266433
 10/07  16:00:00,100.305659627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,100.284072496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,106.202723462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.581006629,0.0,0.0,0.0,43.513341876,52.539744,13.4442816613,0.0,4.83426,8.61002166131
 10/07  20:00:00,118.479551624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  21:00:00,118.220447393,0.0,0.0,0.0,43.513341876,52.539744,22.361201601,0.0,4.83426,17.526941601
 10/07  22:00:00,117.866463111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.740224917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.886094943,0.0,0.0,0.0,43.513341876,52.539744,13.4442869111,0.0,4.83426,8.61002691107
 10/08  01:00:00,117.892321736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,117.890739793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,117.88910118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,118.352826123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,118.321279175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,118.341109763,0.0,0.0,0.0,43.513341876,52.539744,13.4443063951,0.0,4.83426,8.61004639515
 10/08  07:00:00,103.262527908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,100.273344171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  09:00:00,100.298911869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.287678594,0.0,0.0,0.0,43.513341876,52.539744,22.2088511497,0.0,4.83426,17.3745911497
 10/08  11:00:00,101.100091439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  12:00:00,100.233161439,0.0,0.0,0.0,43.513341876,52.539744,13.4788601657,0.0,4.83426,8.64460016569
 10/08  13:00:00,100.305708616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  14:00:00,100.326811273,0.0,0.0,0.0,43.513341876,52.539744,13.4727702438,0.0,4.83426,8.63851024376
 10/08  15:00:00,100.301867217,0.0,0.0,0.0,43.513341876,52.539744,13.4729573007,0.0,4.83426,8.63869730067
 10/08  16:00:00,100.102171535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,100.08143577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,106.040608002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.440357558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.410546876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,118.193525894,0.0,0.0,0.0,43.513341876,52.539744,31.1189334194,0.0,4.83426,26.2846734194
 10/08  22:00:00,117.840738175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,118.70709659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,117.82915362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.811881803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.803491463,0.0,0.0,0.0,43.513341876,52.539744,13.444325994,0.0,4.83426,8.61006599396
 10/09  03:00:00,117.766017877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,118.153325207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,118.11348651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.140129871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,103.061256187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.109359391,0.0,0.0,0.0,43.513341876,52.539744,13.4500269839,0.0,4.83426,8.61576698394
 10/09  09:00:00,100.277323814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  10:00:00,100.373234225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,101.230141605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,100.378967252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,100.478616973,0.0,0.0,0.0,43.513341876,52.539744,13.4502285829,0.0,4.83426,8.61596858292
 10/09  14:00:00,100.529399253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,100.469089818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,100.204685806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,100.152317583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,109.079788823,0.0,0.0,0.0,43.513341876,52.539744,13.4442912178,0.0,4.83426,8.61003121776
 10/09  19:00:00,118.491178956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  20:00:00,118.458717685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,118.209899109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,117.875795958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.737341435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.856640419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,117.844635917,0.0,0.0,0.0,43.513341876,52.539744,13.4500808807,0.0,4.83426,8.61582088075
 10/10  02:00:00,117.844380992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.84325107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,120.054893074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.6786372,0.0,0.0,0.0,43.513341876,52.539744,13.4500353337,0.0,4.83426,8.6157753337
 10/10  06:00:00,193.081517982,73.4898972224,0.0,0.0,43.513341876,53.238744,527.482929936,522.628669936,4.83426,0.02
 10/10  07:00:00,358.063572988,73.4898972224,0.0,0.0,220.879908,53.238744,507.345864376,485.022218778,4.83426,17.4893855984
 10/10  08:00:00,444.534271887,73.4898972224,0.00239106702961,0.0,220.879908,145.652643033,425.050004763,362.412072189,36.25695,26.3809825735
 10/10  09:00:00,466.664117165,73.5491301915,20.7069494067,0.0,220.879908,145.652643033,329.587040736,257.849901541,36.25695,35.4801891956
 10/10  10:00:00,502.809942442,73.7361406819,47.499710286,0.0,220.879908,151.653867033,251.622774359,167.759856548,48.3426,35.5203178108
 10/10  11:00:00,525.82551197,74.1624086725,68.8821714557,0.0,220.879908,151.653867033,181.403405961,97.4284900415,48.3426,35.6323159194
 10/10  12:00:00,533.818161772,74.780358448,79.1840833295,0.0,220.879908,151.653867033,164.24325545,71.2616179383,48.3426,44.6390375118
 10/10  13:00:00,557.765043105,76.1596087129,107.656787679,0.0,220.879908,145.652643033,128.857616372,68.9185794058,24.1713,35.767736966
 10/10  14:00:00,580.604292739,77.8741439337,128.716440105,0.0,220.879908,145.652643033,117.555808292,57.8890220479,24.1713,35.495486244
 10/10  15:00:00,585.157056372,78.2166969283,140.77417812,0.0,220.879908,137.835547516,87.9762905929,47.5955898239,4.83426,35.546440769
 10/10  16:00:00,544.157666337,74.7860207111,108.434141913,0.0,220.879908,133.019064,61.3985864433,21.2627382701,4.83426,35.3015881732
 10/10  17:00:00,417.453448931,73.6538505203,62.9479198914,0.0,220.879908,53.238744,97.7388117472,66.4206237225,4.83426,26.4839280246
 10/10  18:00:00,377.703306803,73.5423704425,15.6734732212,0.0,220.879908,53.238744,151.075353294,110.830796462,4.83426,35.4102968326
 10/10  19:00:00,369.831058878,73.5063373541,0.0,0.0,220.879908,53.238744,197.290530093,183.782198465,4.83426,8.67407162761
 10/10  20:00:00,369.815379205,73.489974555,0.0,0.0,220.879908,53.238744,239.938047779,226.438717881,4.83426,8.66506989838
 10/10  21:00:00,117.659934547,0.0,0.0,0.0,43.513341876,52.539744,13.4999932959,0.0,4.83426,8.6657332959
 10/10  22:00:00,117.72064518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,118.699430303,0.0,0.0,0.0,43.513341876,52.539744,13.4618723134,0.0,4.83426,8.6276123134
 10/10  24:00:00,117.7674059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,117.77124583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,117.756281948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  03:00:00,117.724880062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.141475509,0.0,0.0,0.0,43.513341876,52.539744,13.4503256381,0.0,4.83426,8.61606563814
 10/11  05:00:00,118.130805078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,192.460638268,73.4898972224,0.00215152844099,0.0,43.513341876,53.238744,819.082108262,814.227848262,4.83426,0.02
 10/11  07:00:00,358.105929777,73.4898972224,0.0,0.0,220.879908,53.238744,692.981902847,670.655761874,4.83426,17.4918809729
 10/11  08:00:00,444.568638865,73.4990667879,0.00225745689631,0.0,220.879908,145.652643033,549.419667966,486.779542796,36.25695,26.3831751698
 10/11  09:00:00,444.802759833,73.6822279691,0.00286683202311,0.0,220.879908,145.652643033,506.006064774,434.26282732,36.25695,35.4862874542
 10/11  10:00:00,451.258607152,74.125941936,0.00214205217491,0.0,220.879908,151.653867033,452.417119703,368.545832246,48.3426,35.5286874571
 10/11  11:00:00,453.371642851,75.3304873049,0.0,0.0,220.879908,151.653867033,327.932315814,242.531155062,48.3426,37.0585607514
 10/11  12:00:00,454.458739572,77.3393591115,0.0,0.0,220.879908,151.653867033,291.570958399,200.010489994,48.3426,43.2178684053
 10/11  13:00:00,491.390724723,79.4341681846,38.3326407992,0.0,220.879908,145.652643033,226.572236832,157.69409578,24.1713,44.7068410524
 10/11  14:00:00,550.510483868,80.9552774153,95.7178565352,0.0,220.879908,145.652643033,169.188149546,109.523511195,24.1713,35.4933383512
 10/11  15:00:00,585.061864244,81.980647464,136.950028908,0.0,220.879908,137.835547516,100.549343658,60.1689234391,4.83426,35.5461602186
 10/11  16:00:00,568.076371362,77.5611569935,129.55777058,0.0,220.879908,133.019064,54.1795052153,22.8624917331,4.83426,26.4827534822
 10/11  17:00:00,423.389720356,74.7189146867,67.7845337309,0.0,220.879908,53.238744,105.396571465,66.4529467224,4.83426,34.1093647428
 10/11  18:00:00,367.929261223,74.0027987795,6.16959439087,0.0,220.879908,53.238744,213.476690073,180.876926884,4.83426,27.7655031889
 10/11  19:00:00,370.392690909,73.621848321,0.0,0.0,220.879908,53.238744,344.17557484,330.667189464,4.83426,8.67412537655
 10/11  20:00:00,370.323889436,73.5385054252,0.0,0.0,220.879908,53.238744,451.244489606,437.744665731,4.83426,8.6655638751
 10/11  21:00:00,117.852938988,0.0,0.0,0.0,43.513341876,52.539744,13.4983833668,0.0,4.83426,8.66412336684
 10/11  22:00:00,117.598602353,0.0,0.0,0.0,43.513341876,52.539744,13.4708492316,0.0,4.83426,8.63658923165
 10/11  23:00:00,118.637321792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  24:00:00,117.624277864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,117.624224978,0.0,0.0,0.0,43.513341876,52.539744,13.4501369892,0.0,4.83426,8.61587698923
 10/12  02:00:00,117.617850196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  03:00:00,117.610437967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.018931717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,117.961853014,0.0,0.0,0.0,43.513341876,52.539744,13.4501322546,0.0,4.83426,8.61587225456
 10/12  06:00:00,194.356937554,73.4898972224,0.00201721760391,0.0,43.513341876,53.238744,1901.40674934,1896.55248934,4.83426,0.02
 10/12  07:00:00,359.901728423,73.4898972224,0.0,0.0,220.879908,53.238744,1541.35476964,1519.02763015,4.83426,17.4928794948
 10/12  08:00:00,446.372438629,73.4898972224,0.00161436887718,0.0,220.879908,145.652643033,1207.23766525,1144.59534403,36.25695,26.3853712243
 10/12  09:00:00,445.75678267,73.4997131303,0.00259138696458,0.0,220.879908,145.652643033,972.693227237,900.944560277,36.25695,35.4917169601
 10/12  10:00:00,450.906867473,73.6828891043,0.00212054623605,0.0,220.879908,151.653867033,603.195612575,519.324756647,48.3426,35.5282559273
 10/12  11:00:00,452.088811144,74.0589010573,0.0,0.0,220.879908,151.653867033,345.710662517,261.726482408,48.3426,35.6415801085
 10/12  12:00:00,490.859717783,74.3820284505,36.2251717593,0.0,220.879908,151.653867033,257.675278789,164.679850326,48.3426,44.6528284622
 10/12  13:00:00,561.674474257,75.9413234244,109.302009751,0.0,220.879908,145.652643033,142.912648323,74.0256826183,24.1713,44.7156657049
 10/12  14:00:00,624.694963185,76.9890584366,170.80236292,0.0,220.879908,145.652643033,75.6829092426,24.8815766833,24.1713,26.6300325593
 10/12  15:00:00,644.991210241,77.0236890395,198.666129391,0.0,220.879908,137.835547516,57.8830225512,8.61406008751,4.83426,44.4347024637
 10/12  16:00:00,593.872448744,74.7910734132,156.137306725,0.0,220.879908,133.019064,40.7173741002,9.39502196287,4.83426,26.4880921373
 10/12  17:00:00,466.305823687,73.7689488221,111.275438858,0.0,220.879908,53.238744,62.8810210044,31.5613737473,4.83426,26.4853872571
 10/12  18:00:00,434.993766893,73.5828114454,71.5571391797,0.0,220.879908,53.238744,111.20322549,70.9493638134,4.83426,35.419601677
 10/12  19:00:00,377.064107552,73.5194404137,6.40732640168,0.0,220.879908,53.238744,197.090982525,183.58196175,4.83426,8.67476077483
 10/12  20:00:00,370.296572387,73.4904619113,0.0,0.0,220.879908,53.238744,378.097796808,364.597658958,4.83426,8.66587784925
 10/12  21:00:00,117.926767071,0.0,0.0,0.0,43.513341876,52.539744,13.499770823,0.0,4.83426,8.66551082303
 10/12  22:00:00,117.686524407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,118.687627711,0.0,0.0,0.0,43.513341876,52.539744,13.4622006861,0.0,4.83426,8.6279406861
 10/12  24:00:00,117.722267615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.726681715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,117.730489373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  03:00:00,117.737733771,0.0,0.0,0.0,43.513341876,52.539744,13.4503583027,0.0,4.83426,8.61609830273
 10/13  04:00:00,119.862571939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.531806293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,193.201993071,73.4898972224,0.0022145817142,0.0,43.513341876,53.238744,823.570171007,818.715911007,4.83426,0.02
 10/13  07:00:00,358.190752573,73.4898972224,0.0,0.0,220.879908,53.238744,769.370904117,738.306358269,4.83426,26.2302858479
 10/13  08:00:00,444.631969994,73.4932044474,0.00244056348974,0.0,220.879908,145.652643033,624.587693694,561.946724468,36.25695,26.3840192256
 10/13  09:00:00,444.791753896,73.6418999551,0.00360295047461,0.0,220.879908,145.652643033,482.501519732,419.617578761,36.25695,26.6269909708
 10/13  10:00:00,464.732354187,74.1098701584,12.5140862526,0.0,220.879908,151.653867033,337.456584795,253.57924846,48.3426,35.5347363348
 10/13  11:00:00,524.249696829,74.9239126433,68.0513373295,0.0,220.879908,151.653867033,177.625299173,84.7295623354,48.3426,44.5531368381
 10/13  12:00:00,639.667521341,76.3165639589,182.476314335,0.0,220.879908,151.653867033,93.1128099152,2.39913101687,48.3426,42.3710788983
 10/13  13:00:00,865.42459252,79.2747999645,410.301458148,0.0,220.879908,145.652643033,62.2637009934,0.0155071162322,24.1713,38.0768938772
 10/13  14:00:00,1042.59376506,81.9099228691,584.179791407,0.0,220.879908,145.652643033,59.676472754,0.0,24.1713,35.505172754
 10/13  15:00:00,1070.13560565,83.8736450111,616.910762408,0.0,220.879908,137.835547516,40.3894480067,0.0,4.83426,35.5551880067
 10/13  16:00:00,1102.00920664,79.5517432657,657.826509348,0.0,220.879908,133.019064,40.1577690659,0.01227481722,4.83426,35.3112342487
 10/13  17:00:00,897.113796365,75.7925196339,536.823480656,0.0,220.879908,53.238744,31.3231468458,0.0,4.83426,26.4888868458
 10/13  18:00:00,697.586564476,74.712627405,330.193806337,0.0,220.879908,53.238744,40.2709674281,0.00853023947629,4.83426,35.4281771886
 10/13  19:00:00,563.649428386,74.1408487002,188.640425139,0.0,220.879908,53.238744,19.6491919013,6.13957195295,4.83426,8.67535994832
 10/13  20:00:00,480.967414805,73.8078628457,106.910052562,0.0,220.879908,53.238744,67.8374597299,54.3368630928,4.83426,8.66633663713
 10/13  21:00:00,117.8071169,0.0,0.0,0.0,43.513341876,52.539744,13.5002533033,0.0,4.83426,8.66599330331
 10/13  22:00:00,117.859088312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  23:00:00,118.81673115,0.0,0.0,0.0,43.513341876,52.539744,13.4619521786,0.0,4.83426,8.62769217859
 10/13  24:00:00,117.890567832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,117.872696141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,117.883069771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.961348535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.469840586,0.0,0.0,0.0,43.513341876,52.539744,13.4445156754,0.0,4.83426,8.61025567536
 10/14  05:00:00,118.418188416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,118.411365977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,106.344010179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,100.45292113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.573097932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.630456504,0.0,0.0,0.0,43.513341876,52.539744,22.2136945909,0.0,4.83426,17.3794345909
 10/14  11:00:00,101.443180589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  12:00:00,140.117008236,0.937683805441,37.6217003623,0.0,43.513341876,52.539744,13.4796318134,0.0,4.83426,8.64537181338
 10/14  13:00:00,328.021072203,3.42688717493,220.7015859,0.0,43.513341876,52.539744,13.4739641214,0.0,4.83426,8.63970412143
 10/14  14:00:00,296.64720927,2.6707788262,190.81383354,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  15:00:00,323.316402926,2.95877742783,216.974337958,0.0,43.513341876,52.539744,13.4739763459,0.0,4.83426,8.63971634593
 10/14  16:00:00,349.197025249,3.34495505271,242.38124631,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,197.513514948,1.31981777169,94.5444560663,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,109.379525088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.782032046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,118.708931503,0.0,0.0,0.0,43.513341876,52.539744,13.4444553942,0.0,4.83426,8.61019539423
 10/14  21:00:00,118.422426059,0.0,0.0,0.0,43.513341876,52.539744,22.3736279389,0.0,4.83426,17.5393679389
 10/14  22:00:00,117.993952397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  23:00:00,118.809259453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.919911124,0.0,0.0,0.0,43.513341876,52.539744,13.444454409,0.0,4.83426,8.61019440901
 10/15  01:00:00,117.885329328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.832843228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.802595994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.213776358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  05:00:00,118.14668556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,118.152200501,0.0,0.0,0.0,43.513341876,52.539744,13.4444316272,0.0,4.83426,8.61017162715
 10/15  07:00:00,106.053216639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  08:00:00,100.137044065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.293567437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  10:00:00,100.349354921,0.0,0.0,0.0,43.513341876,52.539744,22.2148630348,0.0,4.83426,17.3806030348
 10/15  11:00:00,101.203465126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  12:00:00,169.625047443,1.39429157327,66.988246823,0.0,43.513341876,52.539744,13.4798846453,0.0,4.83426,8.64562464531
 10/15  13:00:00,320.806812112,3.48584610421,214.171730669,0.0,43.513341876,52.539744,13.4793126508,0.0,4.83426,8.64505265076
 10/15  14:00:00,380.574689874,4.52024373118,272.193934461,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  15:00:00,405.989154789,4.48957988602,297.305856017,0.0,43.513341876,52.539744,13.4739696557,0.0,4.83426,8.63970965575
 10/15  16:00:00,391.131699411,4.61582702422,282.637807813,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,333.023717886,3.53824646777,226.462726095,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,197.880068814,1.62352548123,85.991873822,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,118.540413342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.386059467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,118.139311787,0.0,0.0,0.0,43.513341876,52.539744,31.1347766157,0.0,4.83426,26.3005166157
 10/15  22:00:00,117.789774494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.671057682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.758675531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  01:00:00,117.746821138,0.0,0.0,0.0,43.513341876,52.539744,13.4503200498,0.0,4.83426,8.61606004983
 10/16  02:00:00,117.743165482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.779576134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.193757263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  05:00:00,118.132895091,0.0,0.0,0.0,43.513341876,52.539744,13.4504044134,0.0,4.83426,8.61614441339
 10/16  06:00:00,192.48150128,73.4898972224,0.00230619679845,0.0,43.513341876,53.238744,834.396060531,829.541800531,4.83426,0.02
 10/16  07:00:00,358.226219617,73.4898972224,0.0,0.0,220.879908,53.238744,819.271861073,796.939703681,4.83426,17.4978973923
 10/16  08:00:00,444.865149905,73.7152879898,0.00273395698996,0.0,220.879908,145.652643033,599.890620063,537.239802967,36.25695,26.393867096
 10/16  09:00:00,526.006970911,74.4017249409,78.8914096675,0.0,220.879908,145.652643033,319.92742445,248.162629317,36.25695,35.5078451329
 10/16  10:00:00,614.788037205,76.2733455189,157.63421407,0.0,220.879908,151.653867033,124.076045454,40.1806674937,48.3426,35.5527779602
 10/16  11:00:00,945.625724295,79.1453552125,482.545104788,0.0,220.879908,151.653867033,91.1560712461,0.0127213694266,48.3426,42.8007498767
 10/16  12:00:00,1067.34547807,82.5263316146,600.005894084,0.0,220.879908,151.653867033,85.8726195456,0.0,48.3426,37.5300195456
 10/16  13:00:00,1087.92960055,84.9108180153,623.346093584,0.0,220.879908,145.652643033,68.9278021995,0.00989820159103,24.1713,44.746603998
 10/16  14:00:00,1113.81354942,86.9608912708,646.78154719,0.0,220.879908,145.652643033,59.6933795762,0.0,24.1713,35.5220795762
 10/16  15:00:00,1124.23198652,89.4021937561,662.383026844,0.0,220.879908,137.835547516,40.4064789223,0.0,4.83426,35.5722189223
 10/16  16:00:00,1146.03622399,83.2673459781,696.054483129,0.0,220.879908,133.019064,40.173836558,0.0123000578399,4.83426,35.3272765002
 10/16  17:00:00,1033.73691418,77.8848119066,669.926506404,0.0,220.879908,53.238744,31.333634339,0.0,4.83426,26.499374339
 10/16  18:00:00,1011.10180847,76.3730520872,637.14996481,0.0,220.879908,53.238744,40.2703611859,0.0,4.83426,35.4361011859
 10/16  19:00:00,979.58062138,75.5349912916,600.318117411,0.0,220.879908,53.238744,13.510212199,0.0,4.83426,8.67595219904
 10/16  20:00:00,930.844242955,74.9207931434,552.807038776,0.0,220.879908,53.238744,13.5011547347,0.0,4.83426,8.66689473473
 10/16  21:00:00,118.410510378,0.0,0.0,0.0,43.513341876,52.539744,13.5008761424,0.0,4.83426,8.66661614243
 10/16  22:00:00,118.07819699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  23:00:00,118.968110141,0.0,0.0,0.0,43.513341876,52.539744,13.4622268541,0.0,4.83426,8.62796685407
 10/16  24:00:00,118.066166496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,118.004210855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  02:00:00,117.95825846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.951261686,0.0,0.0,0.0,43.513341876,52.539744,13.4503895755,0.0,4.83426,8.61612957552
 10/17  04:00:00,120.197792703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,119.774254636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  06:00:00,193.08231812,73.4898972224,0.00459289132989,0.0,43.513341876,53.238744,524.606359932,519.752099932,4.83426,0.02
 10/17  07:00:00,358.114363401,73.4898972224,0.0,0.0,220.879908,53.238744,545.01776885,513.944642255,4.83426,26.2388665946
 10/17  08:00:00,496.648728363,74.2323726524,50.4152450577,0.0,220.879908,145.652643033,331.288589166,272.001563214,36.25695,23.0300759512
 10/17  09:00:00,611.187789267,75.9281263067,159.938726056,0.0,220.879908,145.652643033,159.08582972,92.791872827,36.25695,30.0370068933
 10/17  10:00:00,898.410775435,79.0177304106,436.479654353,0.0,220.879908,151.653867033,93.4199764852,0.640284526273,48.3426,44.4370919589
 10/17  11:00:00,1049.67874717,82.8673017257,581.953495735,0.0,220.879908,151.653867033,84.0093843031,0.0,48.3426,35.6667843031
 10/17  12:00:00,1096.03393334,86.3618320859,625.172044733,0.0,220.879908,151.653867033,93.0277320073,0.0,48.3426,44.6851320073
 10/17  13:00:00,1107.73285417,88.8072243215,639.927060101,0.0,220.879908,145.652643033,68.9341188968,0.0108361145755,24.1713,44.7519827823
 10/17  14:00:00,1103.83996835,90.116819207,634.813716296,0.0,220.879908,145.652643033,59.6943531965,0.0,24.1713,35.5230531965
 10/17  15:00:00,1098.86129845,90.4909087613,637.122417044,0.0,220.879908,137.835547516,40.4110595805,0.0,4.83426,35.5767995805
 10/17  16:00:00,1134.23758173,85.7948101169,682.038469759,0.0,220.879908,133.019064,31.348547404,0.0111364018521,4.83426,26.5031510021
 10/17  17:00:00,1032.68708592,79.7556197132,667.093055967,0.0,220.879908,53.238744,40.1623855185,0.0,4.83426,35.3281255185
 10/17  18:00:00,1003.74736998,77.5364418477,629.375568162,0.0,220.879908,53.238744,31.4204242034,0.0,4.83426,26.5861642034
 10/17  19:00:00,958.891974391,76.1789367544,580.358084125,0.0,220.879908,53.238744,13.510958399,0.0,4.83426,8.67669839901
 10/17  20:00:00,737.328866148,75.2500922758,360.703807355,0.0,220.879908,53.238744,18.6268365895,5.12499904538,4.83426,8.66757754414
 10/17  21:00:00,117.963571225,0.0,0.0,0.0,43.513341876,52.539744,13.5019537856,0.0,4.83426,8.66769378564
 10/17  22:00:00,118.015926206,0.0,0.0,0.0,43.513341876,52.539744,13.4711591607,0.0,4.83426,8.63689916071
 10/17  23:00:00,118.922715714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,117.996627593,0.0,0.0,0.0,43.513341876,52.539744,13.4505833544,0.0,4.83426,8.61632335445
 10/18  01:00:00,117.974421804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  02:00:00,117.966807008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.94193231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.345864689,0.0,0.0,0.0,43.513341876,52.539744,13.4504447085,0.0,4.83426,8.61618470849
 10/18  05:00:00,118.296639671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  06:00:00,192.387687102,73.4898972224,0.00476099817415,0.0,43.513341876,53.238744,485.394901852,480.540641852,4.83426,0.02
 10/18  07:00:00,358.114088597,73.4898972224,0.0,0.0,220.879908,53.238744,462.565815639,440.229902141,4.83426,17.5016534984
 10/18  08:00:00,510.866101394,74.3774959283,63.3979824281,0.0,220.879908,145.652643033,274.001184391,211.346157502,36.25695,26.3980768899
 10/18  09:00:00,714.172731991,76.0194824024,261.932570022,0.0,220.879908,145.652643033,105.668688246,33.8883134074,36.25695,35.5234248384
 10/18  10:00:00,996.495953932,77.9220573831,534.793179971,0.0,220.879908,151.653867033,83.8947678929,0.0,48.3426,35.5521678929
 10/18  11:00:00,1015.09873361,78.7156042491,550.809562095,0.0,220.879908,151.653867033,92.9254826427,0.0,48.3426,44.5828826427
 10/18  12:00:00,1042.47116619,79.8966443868,577.186884702,0.0,220.879908,151.653867033,84.0991434759,0.0,48.3426,35.7565434759
 10/18  13:00:00,1057.10844831,80.8176695532,596.555208653,0.0,220.879908,145.652643033,68.9412981275,0.0111496708841,24.1713,44.7588484566
 10/18  14:00:00,1024.00300075,81.861242851,562.416782631,0.0,220.879908,145.652643033,59.7006306369,0.0,24.1713,35.5293306369
 10/18  15:00:00,1004.96795847,81.5851819635,551.621905973,0.0,220.879908,137.835547516,49.3118698887,0.00569800330916,4.83426,44.4719118854
 10/18  16:00:00,1023.15121446,77.0602296659,579.529691431,0.0,220.879908,133.019064,31.3625763928,0.0212352612634,4.83426,26.5070811315
 10/18  17:00:00,921.329533302,74.7762259753,560.461569473,0.0,220.879908,53.238744,31.3386330973,0.0,4.83426,26.5043730973
 10/18  18:00:00,596.618677716,74.0586486013,228.822110264,0.0,220.879908,53.238744,97.0068180705,56.7184715639,4.83426,35.4540865066
 10/18  19:00:00,370.439542847,73.5928619172,0.0,0.0,220.879908,53.238744,239.278779996,225.767667829,4.83426,8.67685216791
 10/18  20:00:00,370.321575742,73.527460681,0.0,0.0,220.879908,53.238744,290.964097193,277.462870642,4.83426,8.6669665503
 10/18  21:00:00,118.009528726,0.0,0.0,0.0,43.513341876,52.539744,13.5021104844,0.0,4.83426,8.6678504844
 10/18  22:00:00,117.764110035,0.0,0.0,0.0,43.513341876,52.539744,13.4701357361,0.0,4.83426,8.63587573606
 10/18  23:00:00,118.722180853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,117.771669081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  01:00:00,117.758557392,0.0,0.0,0.0,43.513341876,52.539744,13.4504797761,0.0,4.83426,8.61621977612
 10/19  02:00:00,117.761026169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,117.778374738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.21048078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,118.177071727,0.0,0.0,0.0,43.513341876,52.539744,13.4506284908,0.0,4.83426,8.61636849083
 10/19  06:00:00,192.45720935,73.4898972224,0.00310364513103,0.0,43.513341876,53.238744,799.643381593,794.789121593,4.83426,0.02
 10/19  07:00:00,358.111338292,73.4898972224,0.0,0.0,220.879908,53.238744,685.028069889,662.693392559,4.83426,17.5004173299
 10/19  08:00:00,444.683126352,73.5451483446,0.00209510634332,0.0,220.879908,145.652643033,636.707536088,574.05216145,36.25695,26.3984246373
 10/19  09:00:00,445.034552954,73.8384353969,0.00283156043787,0.0,220.879908,145.652643033,617.476332512,545.698747042,36.25695,35.5206354701
 10/19  10:00:00,451.339667044,74.1417156757,0.00205781246475,0.0,220.879908,151.653867033,580.873738962,496.967321806,48.3426,35.5638171557
 10/19  11:00:00,452.496430985,74.362578277,0.0,0.0,220.879908,151.653867033,553.767904231,460.839629231,48.3426,44.5856749997
 10/19  12:00:00,451.958881939,74.7387789353,0.0,0.0,220.879908,151.653867033,539.130907025,455.024059904,48.3426,35.7642471205
 10/19  13:00:00,446.572401458,75.3054153855,0.0,0.0,220.879908,145.652643033,549.063693636,480.123975383,24.1713,44.7684182532
 10/19  14:00:00,446.950727187,75.6895696945,0.0,0.0,220.879908,145.652643033,537.587604088,477.884272583,24.1713,35.5320315052
 10/19  15:00:00,438.912256236,75.5251678695,0.0,0.0,220.879908,137.835547516,475.871653948,427.508886808,4.83426,43.5285071396
 10/19  16:00:00,432.0164073,73.7349799486,0.0,0.0,220.879908,133.019064,324.373987946,292.089920651,4.83426,27.4498072954
 10/19  17:00:00,351.995334477,73.4898972224,0.0,0.0,220.879908,53.238744,449.114158105,417.773022643,4.83426,26.5068754622
 10/19  18:00:00,364.03126436,73.4898972224,0.0,0.0,220.879908,53.238744,556.404879712,516.118944772,4.83426,35.4516749398
 10/19  19:00:00,370.456783928,73.4898972224,0.0,0.0,220.879908,53.238744,570.503573109,556.992243844,4.83426,8.67706926482
 10/19  20:00:00,370.428063872,73.4898972224,0.0,0.0,220.879908,53.238744,576.36533826,562.863892724,4.83426,8.6671855359
 10/19  21:00:00,117.901583013,0.0,0.0,0.0,43.513341876,52.539744,13.5023618481,0.0,4.83426,8.66810184805
 10/19  22:00:00,117.688800153,0.0,0.0,0.0,43.513341876,52.539744,13.4713806478,0.0,4.83426,8.63712064779
 10/19  23:00:00,118.692542718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  24:00:00,117.752779571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,117.758599446,0.0,0.0,0.0,43.513341876,52.539744,13.4505940879,0.0,4.83426,8.61633408786
 10/20  02:00:00,117.751649895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.747331132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  04:00:00,119.861602704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.531347447,0.0,0.0,0.0,43.513341876,52.539744,13.4507653569,0.0,4.83426,8.61650535688
 10/20  06:00:00,193.197875986,73.4898972224,0.00225740151634,0.0,43.513341876,53.238744,830.251716963,825.397456963,4.83426,0.02
 10/20  07:00:00,361.182758186,73.4898972224,0.0,0.0,220.879908,53.238744,769.958064008,747.621854336,4.83426,17.5019496721
 10/20  08:00:00,444.628510081,73.4898972224,0.00243663085793,0.0,220.879908,145.652643033,632.999712268,570.341058913,36.25695,26.4017033552
 10/20  09:00:00,444.654273349,73.498024893,0.00326746289798,0.0,220.879908,145.652643033,544.215468449,472.432017186,36.25695,35.5265012634
 10/20  10:00:00,450.764745872,73.6138153608,0.0022381659432,0.0,220.879908,151.653867033,513.738734393,429.828819505,48.3426,35.5673148885
 10/20  11:00:00,451.866436173,73.8094690839,0.0,0.0,220.879908,151.653867033,437.820631974,344.883714814,48.3426,44.5943171608
 10/20  12:00:00,451.129695723,73.9892861906,0.0,0.0,220.879908,151.653867033,390.01075824,305.896051858,48.3426,35.7721063815
 10/20  13:00:00,445.34369334,74.1724342496,0.0,0.0,220.879908,145.652643033,399.961762241,331.016835203,24.1713,44.7736270379
 10/20  14:00:00,445.605626997,74.4328626366,0.0,0.0,220.879908,145.652643033,434.542522325,374.831197951,24.1713,35.5400243741
 10/20  15:00:00,438.282461402,74.9564913412,0.0,0.0,220.879908,137.835547516,403.013889677,353.697879322,4.83426,44.4817503549
 10/20  16:00:00,431.852016453,73.6103513001,0.0,0.0,220.879908,133.019064,169.05918574,137.716184192,4.83426,26.5087415479
 10/20  17:00:00,351.937445671,73.4898972224,0.0,0.0,220.879908,53.238744,269.326203633,233.894240275,4.83426,30.5977033579
 10/20  18:00:00,363.916335723,73.4898972224,0.0,0.0,220.879908,53.238744,390.926542443,354.738099206,4.83426,31.3541832367
 10/20  19:00:00,369.881865579,73.4898972224,0.0,0.0,220.879908,53.238744,411.721055068,398.209393172,4.83426,8.67740189614
 10/20  20:00:00,369.911812736,73.4898972224,0.0,0.0,220.879908,53.238744,475.989917596,462.488012707,4.83426,8.66764488955
 10/20  21:00:00,117.599387942,0.0,0.0,0.0,43.513341876,52.539744,13.5025424263,0.0,4.83426,8.66828242635
 10/20  22:00:00,117.67732259,0.0,0.0,0.0,43.513341876,52.539744,13.4716454747,0.0,4.83426,8.63738547469
 10/20  23:00:00,118.673587572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.685379784,0.0,0.0,0.0,43.513341876,52.539744,13.4506317947,0.0,4.83426,8.61637179467
 10/21  01:00:00,117.670293217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  02:00:00,117.671732749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.665253639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.099381941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.089173141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.111249635,0.0,0.0,0.0,43.513341876,52.539744,13.444684245,0.0,4.83426,8.61042424497
 10/21  07:00:00,108.999069238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  08:00:00,100.076262287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.170149428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.211037524,0.0,0.0,0.0,43.513341876,52.539744,22.2187473429,0.0,4.83426,17.3844873429
 10/21  11:00:00,101.097124645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  12:00:00,100.237590867,0.0,0.0,0.0,43.513341876,52.539744,13.4806799409,0.0,4.83426,8.64641994085
 10/21  13:00:00,100.287643844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  14:00:00,100.276234684,0.0,0.0,0.0,43.513341876,52.539744,13.474815909,0.0,4.83426,8.64055590904
 10/21  15:00:00,100.255314331,0.0,0.0,0.0,43.513341876,52.539744,13.474674719,0.0,4.83426,8.64041471903
 10/21  16:00:00,100.067662553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,100.045603512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,111.979702587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,118.399093784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.34335338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,118.1145929,0.0,0.0,0.0,43.513341876,52.539744,31.1473700743,0.0,4.83426,26.3131100743
 10/21  22:00:00,117.773692907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.650366148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,117.769793383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.767795653,0.0,0.0,0.0,43.513341876,52.539744,13.4441199146,0.0,4.83426,8.6098599146
 10/22  02:00:00,117.765711355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,117.763713386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,118.199199533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,118.146291578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.163402383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,109.090544491,0.0,0.0,0.0,43.513341876,52.539744,13.4447450864,0.0,4.83426,8.61048508643
 10/22  08:00:00,100.138120338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  09:00:00,100.187076969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  10:00:00,100.213298149,0.0,0.0,0.0,43.513341876,52.539744,22.2197607673,0.0,4.83426,17.3855007673
 10/22  11:00:00,101.048276818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  12:00:00,100.215515506,0.0,0.0,0.0,43.513341876,52.539744,13.4810069137,0.0,4.83426,8.64674691367
 10/22  13:00:00,100.320735756,0.0,0.0,0.0,43.513341876,52.539744,13.4811060639,0.0,4.83426,8.64684606394
 10/22  14:00:00,100.346287386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  15:00:00,100.321535583,0.0,0.0,0.0,43.513341876,52.539744,13.474947231,0.0,4.83426,8.64068723098
 10/22  16:00:00,100.102035117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,100.086508375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,112.03541017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,118.449283038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,118.400591443,0.0,0.0,0.0,43.513341876,52.539744,13.4446863002,0.0,4.83426,8.61042630016
 10/22  21:00:00,118.159887584,0.0,0.0,0.0,43.513341876,52.539744,22.3854192847,0.0,4.83426,17.5511592847
 10/22  22:00:00,117.779531737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.643390799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,117.762932248,0.0,0.0,0.0,43.513341876,52.539744,13.4447726778,0.0,4.83426,8.61051267778
 10/23  01:00:00,117.74614524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  02:00:00,117.732533256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  03:00:00,117.730472712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.144293613,0.0,0.0,0.0,43.513341876,52.539744,13.4509166304,0.0,4.83426,8.61665663039
 10/23  05:00:00,118.105292214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  06:00:00,192.546199188,73.4898972224,0.0,0.0,43.513341876,53.238744,840.52973879,835.67547879,4.83426,0.02
 10/23  07:00:00,361.19349572,73.4898972224,0.0,0.0,220.879908,53.238744,787.882696475,765.541010361,4.83426,17.5074261142
 10/23  08:00:00,444.629929826,73.4898972224,0.00265802351585,0.0,220.879908,145.652643033,657.436713247,594.765754328,36.25695,26.4140089186
 10/23  09:00:00,444.647053108,73.4914146199,0.0043773920645,0.0,220.879908,145.652643033,501.032427991,429.234071342,36.25695,35.5414066491
 10/23  10:00:00,504.636823742,73.6114928934,51.8810706723,0.0,220.879908,151.653867033,320.783415025,227.974089217,48.3426,44.4667258081
 10/23  11:00:00,564.576914751,73.8029303014,108.744116172,0.0,220.879908,151.653867033,183.027332673,98.9866765951,48.3426,35.698056078
 10/23  12:00:00,681.893968739,74.3868135476,225.229358679,0.0,220.879908,151.653867033,118.124059894,25.0530089821,48.3426,44.7284509119
 10/23  13:00:00,843.29860666,75.2063136086,390.902835727,0.0,220.879908,145.652643033,68.9938380081,0.0213740041796,24.1713,44.8011640039
 10/23  14:00:00,984.663925336,76.9983753787,529.731449416,0.0,220.879908,145.652643033,59.7245084566,0.0,24.1713,35.5532084566
 10/23  15:00:00,1006.20875734,79.185087711,556.485661055,0.0,220.879908,137.835547516,40.4396831184,0.0,4.83426,35.6054231184
 10/23  16:00:00,1034.92271892,75.9794551226,593.799324272,0.0,220.879908,133.019064,40.2014231507,0.0124422568636,4.83426,35.3547208938
 10/23  17:00:00,881.676207336,74.1078520678,522.853310854,0.0,220.879908,53.238744,31.3526630085,0.0,4.83426,26.5184030085
 10/23  18:00:00,776.396192968,73.7166624154,403.540232957,0.0,220.879908,53.238744,40.30290109,0.0,4.83426,35.46864109
 10/23  19:00:00,668.347469584,73.5686364638,292.890305105,0.0,220.879908,53.238744,25.7090138498,12.19662744,4.83426,8.67812640981
 10/23  20:00:00,541.362630938,73.5262877122,166.923566686,0.0,220.879908,53.238744,75.6158143686,62.1133635555,4.83426,8.6681908131
 10/23  21:00:00,118.226397422,0.0,0.0,0.0,43.513341876,52.539744,13.5029612035,0.0,4.83426,8.66870120347
 10/23  22:00:00,117.924005816,0.0,0.0,0.0,43.513341876,52.539744,13.4721346108,0.0,4.83426,8.63787461083
 10/23  23:00:00,118.862193417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  24:00:00,117.96695808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,117.929353078,0.0,0.0,0.0,43.513341876,52.539744,13.4508486072,0.0,4.83426,8.61658860719
 10/24  02:00:00,117.911338248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,117.870821418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  04:00:00,119.960387649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,119.637955174,0.0,0.0,0.0,43.513341876,52.539744,13.4508245784,0.0,4.83426,8.61656457836
 10/24  06:00:00,193.03467363,73.4898972224,0.00247322371581,0.0,43.513341876,53.238744,581.624000888,576.769740888,4.83426,0.02
 10/24  07:00:00,361.049634158,73.4898972224,0.0,0.0,220.879908,53.238744,620.862470891,598.519854572,4.83426,17.5083563189
 10/24  08:00:00,444.647137652,73.5876565638,0.00233411652849,0.0,220.879908,145.652643033,476.804314689,414.133808089,36.25695,26.4135566002
 10/24  09:00:00,475.479894857,74.0750965831,28.8815478894,0.0,220.879908,145.652643033,319.685831324,247.887958965,36.25695,35.540922359
 10/24  10:00:00,557.089508372,74.8809764003,100.280390404,0.0,220.879908,151.653867033,158.897034735,74.9682721205,48.3426,35.5861626148
 10/24  11:00:00,688.811570952,76.698184841,228.688217285,0.0,220.879908,151.653867033,92.9791034092,0.00937501219095,48.3426,44.627128397
 10/24  12:00:00,767.796565033,77.6133875501,307.463597717,0.0,220.879908,151.653867033,93.078710442,0.0,48.3426,44.736110442
 10/24  13:00:00,797.742664224,77.8513540857,343.255178197,0.0,220.879908,145.652643033,68.9846819506,0.00827862146909,24.1713,44.8051033291
 10/24  14:00:00,832.123457868,79.5516526321,375.948585426,0.0,220.879908,145.652643033,59.7262079797,0.0,24.1713,35.5549079797
 10/24  15:00:00,852.859941402,80.1470615782,403.747304278,0.0,220.879908,137.835547516,40.4477805247,0.00380518867611,4.83426,35.609715336
 10/24  16:00:00,812.23949687,76.4965822314,371.274853858,0.0,220.879908,133.019064,40.2041616956,0.0119785702914,4.83426,35.3579231253
 10/24  17:00:00,630.804685366,74.3378863031,271.340966357,0.0,220.879908,53.238744,31.3585201808,0.0,4.83426,26.5242601808
 10/24  18:00:00,516.666902511,73.8766144934,143.923143452,0.0,220.879908,53.238744,67.3516998256,27.0376198603,4.83426,35.4798199652
 10/24  19:00:00,441.283562782,73.6406990332,66.5232917022,0.0,220.879908,53.238744,78.1245269437,64.6121613769,4.83426,8.67810556679
 10/24  20:00:00,444.901125059,73.5842653082,70.6040840933,0.0,220.879908,53.238744,78.6897178615,65.1861710167,4.83426,8.66928684487
 10/24  21:00:00,117.822127949,0.0,0.0,0.0,43.513341876,52.539744,13.5034544952,0.0,4.83426,8.66919449517
