Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/24  22:00:00,117.870402513,0.0,0.0,0.0,43.513341876,52.539744,13.4714251136,0.0,4.83426,8.63716511359
 10/24  23:00:00,118.78871356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  24:00:00,117.833643353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,117.831508008,0.0,0.0,0.0,43.513341876,52.539744,13.4509638029,0.0,4.83426,8.61670380285
 10/25  02:00:00,117.870115291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,117.890569201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,118.309225394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  05:00:00,118.259298403,0.0,0.0,0.0,43.513341876,52.539744,13.4509616672,0.0,4.83426,8.61670166719
 10/25  06:00:00,192.332865146,73.4898972224,0.00284573844847,0.0,43.513341876,53.238744,573.091090542,568.236830542,4.83426,0.02
 10/25  07:00:00,361.052355658,73.4898972224,0.0,0.0,220.879908,53.238744,616.955558539,594.611946844,4.83426,17.5093516947
 10/25  08:00:00,444.736480283,73.6561796856,0.00219573049462,0.0,220.879908,145.652643033,532.69878025,470.02596004,36.25695,26.4158702106
 10/25  09:00:00,445.201277317,74.0759968099,0.00322040304555,0.0,220.879908,145.652643033,401.666596443,329.864024686,36.25695,35.5456217568
 10/25  10:00:00,497.661139855,74.7711391096,42.459659894,0.0,220.879908,151.653867033,266.134875735,182.203813086,48.3426,35.5884626484
 10/25  11:00:00,545.503471374,75.9291615856,87.199316593,0.0,220.879908,151.653867033,175.215695172,82.2437339395,48.3426,44.6293612322
 10/25  12:00:00,603.988214533,76.8980820207,144.850995374,0.0,220.879908,151.653867033,124.999174318,31.9115453931,48.3426,44.745028925
 10/25  13:00:00,630.884864406,77.1398258593,177.089764192,0.0,220.879908,145.652643033,82.058503294,13.0729314468,24.1713,44.8142718471
 10/25  14:00:00,635.776213985,77.3812447411,181.680624883,0.0,220.879908,145.652643033,68.6994729898,8.9660982507,24.1713,35.5620747391
 10/25  15:00:00,606.493457252,77.5428148529,160.51205826,0.0,220.879908,137.835547516,74.2095084064,33.7567839625,4.83426,35.6184644439
 10/25  16:00:00,555.490511775,74.9778843425,117.501285166,0.0,220.879908,133.019064,57.2709345851,17.0749201658,4.83426,35.3617544192
 10/25  17:00:00,441.996318329,73.6995949159,85.2308965991,0.0,220.879908,53.238744,80.3043190722,48.9443844706,4.83426,26.5256746016
 10/25  18:00:00,400.678299461,73.5929545168,30.9898102443,0.0,220.879908,53.238744,136.465403191,96.1551865791,4.83426,35.4759566118
 10/25  19:00:00,370.345699203,73.5340702584,0.0,0.0,220.879908,53.238744,237.770722193,224.258330777,4.83426,8.67813141573
 10/25  20:00:00,370.275607718,73.4953770643,0.0,0.0,220.879908,53.238744,313.443761112,299.940027202,4.83426,8.66947390998
 10/25  21:00:00,118.006129158,0.0,0.0,0.0,43.513341876,52.539744,13.5036721762,0.0,4.83426,8.66941217622
 10/25  22:00:00,117.791294739,0.0,0.0,0.0,43.513341876,52.539744,13.4726539272,0.0,4.83426,8.63839392725
 10/25  23:00:00,118.769307571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  24:00:00,117.856752393,0.0,0.0,0.0,43.513341876,52.539744,13.451016581,0.0,4.83426,8.61675658103
 10/26  01:00:00,117.857853304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  02:00:00,117.852588361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  03:00:00,117.847560142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  04:00:00,118.240122062,0.0,0.0,0.0,43.513341876,52.539744,13.4510538019,0.0,4.83426,8.61679380193
 10/26  05:00:00,118.19850199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  06:00:00,192.372169592,73.4898972224,0.00288174014735,0.0,43.513341876,53.238744,579.303184846,574.448924846,4.83426,0.02
 10/26  07:00:00,361.07098479,73.4898972224,0.0,0.0,220.879908,53.238744,492.320019415,469.975278765,4.83426,17.5104806506
 10/26  08:00:00,444.7490898,73.6588898291,0.002642935089,0.0,220.879908,145.652643033,375.84591672,313.168028377,36.25695,26.4209383425
 10/26  09:00:00,472.153597317,74.1444935329,24.2550815366,0.0,220.879908,145.652643033,268.247405234,196.434750738,36.25695,35.5557044958
 10/26  10:00:00,555.139265532,74.5947538538,99.7467911927,0.0,220.879908,151.653867033,150.127397202,57.2980715012,48.3426,44.4867257003
 10/26  11:00:00,656.902803303,75.1829811155,199.626591116,0.0,220.879908,151.653867033,84.0637178844,0.00892784850131,48.3426,35.7121900359
 10/26  12:00:00,747.831797368,75.8683151748,290.368245271,0.0,220.879908,151.653867033,93.0922490364,0.0,48.3426,44.7496490364
 10/26  13:00:00,812.593754829,76.548130668,360.312243267,0.0,220.879908,145.652643033,68.9984321593,0.00997789286043,24.1713,44.8171542664
 10/26  14:00:00,868.045976987,77.1571046733,415.043557756,0.0,220.879908,145.652643033,59.7358246327,0.0,24.1713,35.5645246327
 10/26  15:00:00,929.908092527,77.577191585,483.845469789,0.0,220.879908,137.835547516,49.357269573,0.00477395857422,4.83426,44.5182356144
 10/26  16:00:00,849.586056529,74.9963611908,411.521240701,0.0,220.879908,133.019064,31.3780759809,0.0143028153903,4.83426,26.5295131655
 10/26  17:00:00,652.084566946,73.7075815821,295.551637807,0.0,220.879908,53.238744,40.2016699979,0.0,4.83426,35.3674099979
 10/26  18:00:00,607.571376243,73.6378824312,236.406943663,0.0,220.879908,53.238744,40.3142801349,0.0,4.83426,35.4800201349
 10/26  19:00:00,579.25040963,73.6080449527,204.498619424,0.0,220.879908,53.238744,14.714849093,1.2015937528,4.83426,8.67899534025
 10/26  20:00:00,584.378865741,73.5815607741,209.499931354,0.0,220.879908,53.238744,41.1381821089,27.6342210251,4.83426,8.66970108389
 10/26  21:00:00,118.291550525,0.0,0.0,0.0,43.513341876,52.539744,13.5039183978,0.0,4.83426,8.66965839779
 10/26  22:00:00,117.992013664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  23:00:00,118.916378563,0.0,0.0,0.0,43.513341876,52.539744,13.4634159341,0.0,4.83426,8.62915593411
 10/26  24:00:00,118.012682518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  01:00:00,117.986686751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.98702624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,117.977419629,0.0,0.0,0.0,43.513341876,52.539744,13.4511662214,0.0,4.83426,8.61690622139
 10/27  04:00:00,120.259598182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  05:00:00,119.90637464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,350.050781514,73.4898972224,153.161793205,0.0,43.513341876,53.238744,293.685557953,288.831297953,4.83426,0.02
 10/27  07:00:00,506.658763776,73.4898972224,141.961634013,0.0,220.879908,53.238744,280.166473854,249.074998587,4.83426,26.2572152675
 10/27  08:00:00,624.028506253,74.0948748204,174.612921272,0.0,220.879908,145.652643033,173.42621984,110.748328355,36.25695,26.4209414853
 10/27  09:00:00,682.570727236,74.8420138283,231.60261037,0.0,220.879908,145.652643033,129.046231051,57.2270903996,36.25695,35.5621906517
 10/27  10:00:00,723.270248174,75.7550947479,265.13948199,0.0,220.879908,151.653867033,91.8152554819,7.87261744734,48.3426,35.6000380345
 10/27  11:00:00,859.997945751,76.8618801535,399.094306809,0.0,220.879908,151.653867033,92.9989067957,0.0100428229148,48.3426,44.6462639727
 10/27  12:00:00,1033.40195087,77.5304444807,571.652452749,0.0,220.879908,151.653867033,93.1002194319,0.0,48.3426,44.7576194319
 10/27  13:00:00,1018.70650847,78.1010356072,562.349317261,0.0,220.879908,145.652643033,69.0097839797,0.011818380217,24.1713,44.8266655995
 10/27  14:00:00,1014.21905141,78.6049857189,557.38572943,0.0,220.879908,145.652643033,59.7451603535,0.0,24.1713,35.5738603535
 10/27  15:00:00,1038.26621468,79.1495780384,588.53187223,0.0,220.879908,137.835547516,40.4621731833,0.0,4.83426,35.6279131833
 10/27  16:00:00,1065.79920727,76.0579284777,624.435951962,0.0,220.879908,133.019064,40.219819182,0.0129751190242,4.83426,35.372584063
 10/27  17:00:00,965.898241884,74.3104447121,606.248893121,0.0,220.879908,53.238744,31.366608974,0.0,4.83426,26.532348974
 10/27  18:00:00,909.116800467,74.0463147969,535.36079305,0.0,220.879908,53.238744,40.3243750544,0.0,4.83426,35.4901150544
 10/27  19:00:00,783.250684579,73.8412165476,407.306682034,0.0,220.879908,53.238744,13.5133659463,0.0,4.83426,8.6791059463
 10/27  20:00:00,807.023843143,73.7613063359,430.922964639,0.0,220.879908,53.238744,13.5033767977,0.0,4.83426,8.66911679773
 10/27  21:00:00,118.094665247,0.0,0.0,0.0,43.513341876,52.539744,13.50398743,0.0,4.83426,8.66972743005
 10/27  22:00:00,118.126066598,0.0,0.0,0.0,43.513341876,52.539744,13.4727990502,0.0,4.83426,8.63853905023
 10/27  23:00:00,118.991023027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  24:00:00,118.130399435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,118.147373015,0.0,0.0,0.0,43.513341876,52.539744,13.4448641518,0.0,4.83426,8.61060415176
 10/28  02:00:00,118.141428218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,118.136753962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,118.574349826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  05:00:00,118.486941557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.499010636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,109.409171023,0.0,0.0,0.0,43.513341876,52.539744,13.4449147555,0.0,4.83426,8.61065475555
 10/28  08:00:00,100.438719329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,100.524088803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.591351165,0.0,0.0,0.0,43.513341876,52.539744,13.5406716054,0.0,4.83426,8.70641160543
 10/28  11:00:00,101.411455495,0.0,0.0,0.0,43.513341876,52.539744,13.4823200184,0.0,4.83426,8.64806001838
 10/28  12:00:00,272.674764037,1.97058277732,168.104458728,0.0,43.513341876,52.539744,13.4822095345,0.0,4.83426,8.64794953454
 10/28  13:00:00,248.385206411,1.82060122786,144.200612634,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  14:00:00,348.960733761,3.11222932578,242.266714658,0.0,43.513341876,52.539744,13.4761260374,0.0,4.83426,8.64186603738
 10/28  15:00:00,373.080512682,3.52147097463,265.748341622,0.0,43.513341876,52.539744,13.4760228039,0.0,4.83426,8.64176280394
 10/28  16:00:00,341.418475249,3.36065473873,234.736412949,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,207.241449461,1.62352548123,103.969148576,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  18:00:00,115.25048494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  19:00:00,118.6869941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.632965512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,118.34542419,0.0,0.0,0.0,43.513341876,52.539744,31.1652325975,0.0,4.83426,26.3309725975
 10/28  22:00:00,117.915870635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.779245988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,117.877496573,0.0,0.0,0.0,43.513341876,52.539744,13.4450332653,0.0,4.83426,8.61077326528
 10/29  01:00:00,117.84698953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  02:00:00,117.82442191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  03:00:00,117.781008898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  04:00:00,118.172589107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  05:00:00,118.117341945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  06:00:00,118.118710433,0.0,0.0,0.0,43.513341876,52.539744,13.4449239973,0.0,4.83426,8.61066399728
 10/29  07:00:00,111.994571007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  08:00:00,100.082496473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  09:00:00,100.22859318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  10:00:00,100.33320628,0.0,0.0,0.0,43.513341876,52.539744,22.2245031339,0.0,4.83426,17.3902431339
 10/29  11:00:00,101.169655141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  12:00:00,100.317110437,0.0,0.0,0.0,43.513341876,52.539744,13.4823005192,0.0,4.83426,8.6480405192
 10/29  13:00:00,100.302276524,0.0,0.0,0.0,43.513341876,52.539744,13.4825917798,0.0,4.83426,8.64833177976
 10/29  14:00:00,161.780896762,1.16149859435,59.4990394052,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  15:00:00,204.826001442,1.81607450059,101.415058405,0.0,43.513341876,52.539744,13.4762238552,0.0,4.83426,8.64196385523
 10/29  16:00:00,192.204764685,1.5440974389,89.451945672,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,100.188356881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  18:00:00,115.052900224,0.0,0.0,0.0,43.513341876,52.539744,13.4449997379,0.0,4.83426,8.61073973787
 10/29  19:00:00,118.474045906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.434272818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.176302832,0.0,0.0,0.0,43.513341876,52.539744,31.1643945342,0.0,4.83426,26.3301345342
 10/29  22:00:00,117.836016361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  23:00:00,118.778062033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  24:00:00,117.937036838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  01:00:00,117.919555395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  02:00:00,117.905376523,0.0,0.0,0.0,43.513341876,52.539744,13.451142665,0.0,4.83426,8.616882665
 10/30  03:00:00,117.885200586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  04:00:00,118.32598124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  05:00:00,118.317213212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,338.358216596,73.4898972224,142.34292793,0.0,43.513341876,53.238744,352.694398489,339.243148646,4.83426,8.61698984342
 10/30  07:00:00,428.865334783,73.4898972224,61.3985459942,0.0,220.879908,53.238744,295.464539609,273.112926896,4.83426,17.5173527131
 10/30  08:00:00,507.212323025,73.8438092917,58.8874150009,0.0,220.879908,145.652643033,225.708175038,163.019024873,36.25695,26.4322001656
 10/30  09:00:00,566.152966374,74.3552474883,116.983432563,0.0,220.879908,145.652643033,117.183300258,45.3521071243,36.25695,35.5742431337
 10/30  10:00:00,762.666049455,75.7454411845,304.769377917,0.0,220.879908,151.653867033,83.9556624907,0.0,48.3426,35.6130624907
 10/30  11:00:00,1000.25134725,79.1974150752,536.895346164,0.0,220.879908,151.653867033,93.0054060988,0.0,48.3426,44.6628060988
 10/30  12:00:00,1053.87848825,82.2921252848,587.295348042,0.0,220.879908,151.653867033,93.1206094101,0.0,48.3426,44.7780094101
 10/30  13:00:00,1059.4660991,84.8827647978,595.375965838,0.0,220.879908,145.652643033,69.0320282074,0.0103252417901,24.1713,44.8504029656
 10/30  14:00:00,1129.72637234,87.4969526305,663.26841228,0.0,220.879908,145.652643033,59.7542693686,0.0,24.1713,35.5829693686
 10/30  15:00:00,1152.37750857,90.2697650773,690.499291806,0.0,220.879908,137.835547516,49.3772538593,0.0,4.83426,44.5429938593
 10/30  16:00:00,1156.46976192,85.5748996819,703.070902322,0.0,220.879908,133.019064,31.3907259376,0.012430755223,4.83426,26.5440351824
 10/30  17:00:00,1049.55809592,79.1457032948,684.764962982,0.0,220.879908,53.238744,40.2179794191,0.0,4.83426,35.3837194191
 10/30  18:00:00,1031.53647765,76.7653942633,656.068581773,0.0,220.879908,53.238744,40.3387411372,0.0,4.83426,35.5044811372
 10/30  19:00:00,957.759889017,75.711631041,580.699066619,0.0,220.879908,53.238744,13.5134564164,0.0,4.83426,8.67919641644
 10/30  20:00:00,814.133091118,75.0595469211,438.016280943,0.0,220.879908,53.238744,13.5044067739,0.0,4.83426,8.67014677385
 10/30  21:00:00,118.3971575,0.0,0.0,0.0,43.513341876,52.539744,13.5044612273,0.0,4.83426,8.67020122729
 10/30  22:00:00,118.066867674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  23:00:00,118.97598293,0.0,0.0,0.0,43.513341876,52.539744,13.4637920502,0.0,4.83426,8.62953205024
 10/30  24:00:00,118.081219908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,118.070017711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  02:00:00,118.051102622,0.0,0.0,0.0,43.513341876,52.539744,13.4513870674,0.0,4.83426,8.61712706736
 10/31  03:00:00,118.027176619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,120.354111197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  05:00:00,119.916058078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,251.12069073,73.4898972224,57.0418197233,0.0,43.513341876,53.238744,373.099310768,359.647935868,4.83426,8.61711489982
 10/31  07:00:00,363.961837703,73.4898972224,0.0,0.0,220.879908,53.238744,376.841224698,354.488747407,4.83426,17.518217291
 10/31  08:00:00,445.663018637,74.6529594721,0.00193340069059,0.0,220.879908,145.652643033,298.71168696,236.02412951,36.25695,26.4306074508
 10/31  09:00:00,501.077882496,76.8568556204,50.8333192695,0.0,220.879908,145.652643033,264.593079726,192.762144484,36.25695,35.5739852411
 10/31  10:00:00,534.721043303,79.8144650306,75.2219926158,0.0,220.879908,151.653867033,228.347823143,135.486482039,48.3426,44.5187411035
 10/31  11:00:00,633.055124171,82.8421209221,169.185503355,0.0,220.879908,151.653867033,126.292535135,42.2111553544,48.3426,35.7387797806
 10/31  12:00:00,772.864015967,85.1854824459,307.186996639,0.0,220.879908,151.653867033,94.2906910889,1.16015464203,48.3426,44.7879364469
 10/31  13:00:00,882.875833226,86.7973079408,421.294535025,0.0,220.879908,145.652643033,69.0314112134,0.00664476106912,24.1713,44.8534664523
 10/31  14:00:00,982.183226161,88.1607330589,519.020677602,0.0,220.879908,145.652643033,68.6536250748,0.0,24.1713,44.4823250748
 10/31  15:00:00,1015.54572976,90.1634737652,558.122161255,0.0,220.879908,137.835547516,40.4825778265,0.00345663124957,4.83426,35.6448611952
 10/31  16:00:00,970.699724628,85.2143863224,523.461936229,0.0,220.879908,133.019064,40.2356704352,0.013015944076,4.83426,35.3883944912
 10/31  17:00:00,701.320801175,78.7070206186,340.748957773,0.0,220.879908,53.238744,31.5268404376,0.145836776336,4.83426,26.5467436613
 10/31  18:00:00,606.80474669,76.254763729,230.937768384,0.0,220.879908,53.238744,41.6221327048,1.27853094682,4.83426,35.509341758
 10/31  19:00:00,540.715060264,75.2114211494,166.195829648,0.0,220.879908,53.238744,38.8205340477,25.3057328755,4.83426,8.6805411722
 10/31  20:00:00,472.083683463,74.5812164092,98.52505796,0.0,220.879908,53.238744,78.8257990904,65.3210421454,4.83426,8.67049694495
 10/31  21:00:00,117.75548507,0.0,0.0,0.0,43.513341876,52.539744,13.5046663943,0.0,4.83426,8.67040639429
 10/31  22:00:00,117.854777518,0.0,0.0,0.0,43.513341876,52.539744,13.4732756957,0.0,4.83426,8.63901569572
 10/31  23:00:00,118.863734799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.962469591,0.0,0.0,0.0,43.513341876,52.539744,13.4512980596,0.0,4.83426,8.61703805963
 11/01  01:00:00,117.994770197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  02:00:00,118.015665751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,118.025055007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.523161187,0.0,0.0,0.0,43.513341876,52.539744,13.4514712993,0.0,4.83426,8.61721129926
 11/01  05:00:00,118.500010328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,496.968208166,73.4937784448,300.354327921,0.0,43.513341876,53.238744,116.349868721,111.495608721,4.83426,0.02
 11/01  07:00:00,755.038226192,73.4898972224,386.420975318,0.0,220.879908,53.238744,92.1158028037,69.7623108051,4.83426,17.5192319985
 11/01  08:00:00,850.714849821,74.8313623176,399.668753685,0.0,220.879908,145.652643033,83.4244735187,16.0558698944,36.25695,31.1116536243
 11/01  09:00:00,873.08713761,75.620506583,420.543227407,0.0,220.879908,145.652643033,96.5384429434,20.5298537801,36.25695,39.7516391634
 11/01  10:00:00,930.669205509,76.1296931654,471.17500409,0.0,220.879908,151.653867033,92.4838541858,8.5166401613,48.3426,35.6246140245
 11/01  11:00:00,943.155280232,76.6417861999,482.203181235,0.0,220.879908,151.653867033,93.2684759649,0.2489361006,48.3426,44.6769398643
 11/01  12:00:00,965.789362176,77.1991890867,505.067298366,0.0,220.879908,151.653867033,93.1357205414,0.0,48.3426,44.7931205414
 11/01  13:00:00,670.552739789,77.1471380046,218.414845482,0.0,220.879908,145.652643033,162.094699548,93.0486765094,24.1713,44.8747230386
 11/01  14:00:00,448.023742712,76.7976860491,0.0,0.0,220.879908,145.652643033,354.955997505,295.189297175,24.1713,35.5954003301
 11/01  15:00:00,439.98660586,76.6331107964,0.0,0.0,220.879908,137.835547516,384.761599435,342.243866733,4.83426,37.6834727021
 11/01  16:00:00,432.505934223,74.2692014913,0.0,0.0,220.879908,133.019064,212.622883298,174.41197929,4.83426,33.376644007
 11/01  17:00:00,351.968071691,73.5452833481,0.0,0.0,220.879908,53.238744,301.039689147,260.811377069,4.83426,35.3940520778
 11/01  18:00:00,369.862717937,73.4940678809,0.0,0.0,220.879908,53.238744,409.522889204,369.17836279,4.83426,35.5102664142
 11/01  19:00:00,370.289552923,73.4898972224,0.0,0.0,220.879908,53.238744,461.089798899,447.575272241,4.83426,8.6802666581
 11/01  20:00:00,370.271718035,73.4898972224,0.0,0.0,220.879908,53.238744,486.496093143,472.990777369,4.83426,8.67105577402
 11/01  21:00:00,117.8951805,0.0,0.0,0.0,43.513341876,52.539744,13.5054182085,0.0,4.83426,8.6711582085
 11/01  22:00:00,117.682418872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  23:00:00,118.686574204,0.0,0.0,0.0,43.513341876,52.539744,13.4638209532,0.0,4.83426,8.62956095319
 11/01  24:00:00,117.754636823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,117.76696585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  02:00:00,117.768990745,0.0,0.0,0.0,43.513341876,52.539744,13.4514600007,0.0,4.83426,8.61720000074
 11/02  03:00:00,117.767381017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.18992265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  05:00:00,118.156607932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,192.406060522,73.4898972224,0.00188654975383,0.0,43.513341876,53.238744,797.124103775,783.672762468,4.83426,8.61708130677
 11/02  07:00:00,364.061902457,73.4898972224,0.0,0.0,220.879908,53.238744,720.472563911,698.118356574,4.83426,17.5199473369
 11/02  08:00:00,444.541726031,73.4898972224,0.00196853732583,0.0,220.879908,145.652643033,597.921928304,535.230972571,36.25695,26.4340057333
 11/02  09:00:00,444.673037976,73.5788830115,0.00256748790767,0.0,220.879908,145.652643033,533.772420711,461.927427046,36.25695,35.5880436653
 11/02  10:00:00,451.074876055,73.9777806716,0.00182019843254,0.0,220.879908,151.653867033,495.010872095,402.136721888,48.3426,44.5315502064
 11/02  11:00:00,453.448697485,75.4321883852,0.0,0.0,220.879908,151.653867033,346.449026362,262.356493776,48.3426,35.7499325863
 11/02  12:00:00,489.876725015,77.4093482842,33.4751039269,0.0,220.879908,151.653867033,274.054908535,180.912425878,48.3426,44.7998826563
 11/02  13:00:00,493.174188488,79.3715896902,40.2281918246,0.0,220.879908,145.652643033,252.427488584,176.329800649,24.1713,51.9263879356
 11/02  14:00:00,549.46875819,80.9617469959,94.6413584256,0.0,220.879908,145.652643033,170.946765706,109.279885692,24.1713,37.495580014
 11/02  15:00:00,620.338717647,81.8846098158,172.209368763,0.0,220.879908,137.835547516,84.8446021632,44.3519213794,4.83426,35.6584207838
 11/02  16:00:00,606.401929895,77.4507260622,167.83271283,0.0,220.879908,133.019064,56.6430030843,16.4110817513,4.83426,35.397661333
 11/02  17:00:00,465.362983432,74.5708146263,109.767528497,0.0,220.879908,53.238744,82.9061835107,51.5204481414,4.83426,26.5514753693
 11/02  18:00:00,423.409012744,73.8944297852,50.898685395,0.0,220.879908,53.238744,128.569951867,88.2187146603,4.83426,35.5169772067
 11/02  19:00:00,375.14749725,73.6064333279,4.47560325905,0.0,220.879908,53.238744,188.082562478,165.907712705,4.83426,17.3405897733
 11/02  20:00:00,370.20166814,73.5334962287,0.0,0.0,220.879908,53.238744,238.488598979,224.983542244,4.83426,8.67079673462
 11/02  21:00:00,117.901970461,0.0,0.0,0.0,43.513341876,52.539744,13.505187563,0.0,4.83426,8.67092756295
 11/02  22:00:00,117.642062094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  23:00:00,118.659960596,0.0,0.0,0.0,43.513341876,52.539744,13.4642972874,0.0,4.83426,8.63003728739
 11/02  24:00:00,117.689818227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.704164584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  02:00:00,117.680711097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,117.664971813,0.0,0.0,0.0,43.513341876,52.539744,13.4513834112,0.0,4.83426,8.61712341115
 11/03  04:00:00,119.76922559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  05:00:00,119.381342093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,195.001393742,73.4898972224,0.00185815039103,0.0,43.513341876,53.238744,1737.59291392,1732.73865392,4.83426,0.02
 11/03  07:00:00,365.890316907,73.4898972224,0.0,0.0,220.879908,53.238744,1384.21343578,1353.10711914,4.83426,26.272056637
 11/03  08:00:00,446.364012133,73.4898972224,0.00149954865845,0.0,220.879908,145.652643033,1200.85933364,1138.16055981,36.25695,26.4418238281
 11/03  09:00:00,445.567972756,73.5180128206,0.00266070838665,0.0,220.879908,145.652643033,932.570131575,860.721039477,36.25695,35.592142098
 11/03  10:00:00,450.906902084,73.7314110089,0.00180805288315,0.0,220.879908,151.653867033,616.105953838,532.130100542,48.3426,35.6332532955
 11/03  11:00:00,456.013436316,73.9050803354,3.75256142224,0.0,220.879908,151.653867033,371.923666959,278.888734312,48.3426,44.6923326474
 11/03  12:00:00,509.870105534,74.5316606311,55.6557093726,0.0,220.879908,151.653867033,193.456910735,100.29786319,48.3426,44.816447545
 11/03  13:00:00,615.263925003,74.8689654224,166.054392667,0.0,220.879908,145.652643033,73.2904406823,4.24314458336,24.1713,44.875996099
 11/03  14:00:00,715.777363828,75.567468146,265.539590894,0.0,220.879908,145.652643033,68.671327977,0.0,24.1713,44.500027977
 11/03  15:00:00,774.575737515,75.9329760768,331.643062324,0.0,220.879908,137.835547516,40.4965848958,0.0,4.83426,35.6623248958
 11/03  16:00:00,737.120314595,73.9577149265,301.360645628,0.0,220.879908,133.019064,40.2509775842,0.0146871406458,4.83426,35.4020304435
 11/03  17:00:00,573.117640696,73.5216490172,217.885589576,0.0,220.879908,53.238744,31.5717743882,0.18276611941,4.83426,26.5547482688
 11/03  18:00:00,521.623446246,73.5001112928,148.931451301,0.0,220.879908,53.238744,69.9700418863,29.61585488,4.83426,35.5199270064
 11/03  19:00:00,475.864070994,73.4898972224,103.402591057,0.0,220.879908,53.238744,63.0450488984,49.5304710119,4.83426,8.68031788649
 11/03  20:00:00,451.923416853,73.4899071164,79.7075964449,0.0,220.879908,53.238744,94.443828669,80.4720926536,4.83426,9.1374760154
 11/03  21:00:00,117.730368788,0.0,0.0,0.0,43.513341876,52.539744,21.6909003442,0.0,4.83426,16.8566403442
 11/03  22:00:00,117.762339356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  23:00:00,118.746403924,0.0,0.0,0.0,43.513341876,52.539744,13.4641052237,0.0,4.83426,8.62984522367
 11/03  24:00:00,117.795342656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  01:00:00,117.784064398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.768104355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.743498582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,118.15979571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,118.119637368,0.0,0.0,0.0,43.513341876,52.539744,13.4451216982,0.0,4.83426,8.61086169817
 11/04  06:00:00,118.130416631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  07:00:00,112.014953346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,100.08522712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,100.240303698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,100.370608396,0.0,0.0,0.0,43.513341876,52.539744,22.2317722691,0.0,4.83426,17.3975122691
 11/04  11:00:00,101.316441159,0.0,0.0,0.0,43.513341876,52.539744,13.4819390397,0.0,4.83426,8.6476790397
 11/04  12:00:00,100.558212962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  13:00:00,185.205381479,2.10383605229,81.1096726457,0.0,43.513341876,52.539744,13.4773243774,0.0,4.83426,8.64306437744
 11/04  14:00:00,315.590013888,3.30566696533,209.483441415,0.0,43.513341876,52.539744,13.4754502998,0.0,4.83426,8.6411902998
 11/04  15:00:00,343.450776625,3.2801420093,237.357343597,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  16:00:00,393.988975324,3.90897684667,287.075787906,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,150.245724847,0.686023492163,48.6326247355,0.0,43.513341876,52.539744,13.4452559198,0.0,4.83426,8.61099591979
 11/04  18:00:00,133.846539093,0.229947238043,15.1375216348,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.767261097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  20:00:00,118.665334612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,118.323135899,0.0,0.0,0.0,43.513341876,52.539744,31.1826221927,0.0,4.83426,26.3483621927
 11/04  22:00:00,117.861485761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  23:00:00,118.726233374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,117.851413818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,117.870299461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,117.888155624,0.0,0.0,0.0,43.513341876,52.539744,13.4451445704,0.0,4.83426,8.61088457039
 11/05  03:00:00,117.865851901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,118.327461331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  05:00:00,118.288412684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,118.267643139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  07:00:00,112.133047087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  08:00:00,100.219865983,0.0,0.0,0.0,43.513341876,52.539744,13.451604921,0.0,4.83426,8.61734492104
 11/05  09:00:00,100.355530506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  10:00:00,100.491015714,0.0,0.0,0.0,43.513341876,52.539744,13.5438951745,0.0,4.83426,8.70963517451
 11/05  11:00:00,101.40548174,0.0,0.0,0.0,43.513341876,52.539744,13.4836940534,0.0,4.83426,8.64943405344
 11/05  12:00:00,272.6270444,1.85686776116,168.464077805,0.0,43.513341876,52.539744,13.4838911614,0.0,4.83426,8.64963116144
 11/05  13:00:00,360.750938716,3.00387158141,253.420091434,0.0,43.513341876,52.539744,13.4838779488,0.0,4.83426,8.64961794877
 11/05  14:00:00,401.00297343,4.05238427468,290.948046424,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,296.496445118,2.69578660202,189.617535984,0.0,43.513341876,52.539744,13.4774723591,0.0,4.83426,8.64321235911
 11/05  16:00:00,242.548869922,1.94065348028,137.581851585,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,132.750219217,0.459894476086,31.2851052997,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,118.286912321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  19:00:00,118.698153443,0.0,0.0,0.0,43.513341876,52.539744,13.445219566,0.0,4.83426,8.610959566
 11/05  20:00:00,118.547132222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,118.230545897,0.0,0.0,0.0,43.513341876,52.539744,22.403795183,0.0,4.83426,17.569535183
 11/05  22:00:00,117.835071796,0.0,0.0,0.0,43.513341876,52.539744,13.4434647486,0.0,4.83426,8.60920474861
 11/05  23:00:00,118.690056792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  24:00:00,117.795384719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  01:00:00,117.78668859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  02:00:00,117.767161739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,117.787430559,0.0,0.0,0.0,43.513341876,52.539744,13.4516403111,0.0,4.83426,8.61738031112
 11/06  04:00:00,117.823405947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  05:00:00,118.342669699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  06:00:00,118.369912505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  07:00:00,317.977289599,73.4898972224,128.568834038,0.0,43.513341876,53.238744,279.493320539,266.041526945,4.83426,8.61753359423
 11/06  08:00:00,519.554316634,73.4898972224,164.259016282,0.0,220.879908,53.238744,201.276016921,178.916895953,4.83426,17.5248609682
 11/06  09:00:00,716.936275948,73.9404097721,267.445677051,0.0,220.879908,145.652643033,76.8421703444,14.1364322402,36.25695,26.4487881042
 11/06  10:00:00,866.573820086,74.438700807,415.12494535,0.0,220.879908,145.652643033,80.7618764351,0.0,36.25695,44.5049264351
 11/06  11:00:00,1008.46456874,75.2275652621,549.364365228,0.0,220.879908,151.653867033,83.9909448243,0.0,48.3426,35.6483448243
 11/06  12:00:00,1059.67053772,76.5153549338,597.685078841,0.0,220.879908,151.653867033,93.0540020371,0.0,48.3426,44.7114020371
 11/06  13:00:00,1090.6228807,77.2840979894,629.16904767,0.0,220.879908,151.653867033,93.1758712327,0.0,48.3426,44.8332712327
 11/06  14:00:00,1103.02867597,79.1529076656,646.373640374,0.0,220.879908,145.652643033,69.088024938,0.0102135825597,24.1713,44.9065113554
 11/06  15:00:00,1082.47845446,79.5138107791,625.982609027,0.0,220.879908,145.652643033,59.7889552714,0.0,24.1713,35.6176552714
 11/06  16:00:00,1003.46719871,79.4229648998,555.168774088,0.0,220.879908,137.835547516,49.4427605745,0.0157703054877,4.83426,44.592730269
 11/06  17:00:00,811.461266669,75.470336413,372.608069503,0.0,220.879908,133.019064,40.2711749784,0.0231023700298,4.83426,35.4138126083
 11/06  18:00:00,642.512581309,73.8791970913,267.185806251,0.0,220.879908,53.238744,31.4006279515,0.0,4.83426,26.5663679515
 11/06  19:00:00,615.949491697,73.702270527,240.706766595,0.0,220.879908,53.238744,40.3656241344,0.0,4.83426,35.5313641344
 11/06  20:00:00,599.324454893,73.6305750153,223.510202218,0.0,220.879908,53.238744,13.5161772783,0.0,4.83426,8.68191727833
 11/06  21:00:00,562.411584059,73.5923076293,186.697471168,0.0,220.879908,53.238744,25.6418062929,12.1349245414,4.83426,8.67262175153
 11/06  22:00:00,118.22986426,0.0,0.0,0.0,43.513341876,52.539744,13.5068495434,0.0,4.83426,8.67258954345
 11/06  23:00:00,117.917138214,0.0,0.0,0.0,43.513341876,52.539744,13.4742086038,0.0,4.83426,8.63994860376
 11/06  24:00:00,118.834289169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,117.911023574,0.0,0.0,0.0,43.513341876,52.539744,13.4517482648,0.0,4.83426,8.61748826476
 11/07  02:00:00,117.891050397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  03:00:00,117.867669551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  04:00:00,117.844032611,0.0,0.0,0.0,43.513341876,52.539744,13.4517417859,0.0,4.83426,8.61748178594
 11/07  05:00:00,119.935049257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  06:00:00,119.583344857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  07:00:00,190.102733272,73.4898972224,0.00232004010482,0.0,43.513341876,53.238744,741.574548909,736.720288909,4.83426,0.02
 11/07  08:00:00,352.099946031,73.4898972224,0.0,0.0,220.879908,53.238744,679.520960941,648.408202594,4.83426,26.2784983474
 11/07  09:00:00,445.076772863,74.0300026966,0.00187773031239,0.0,220.879908,145.652643033,496.588910675,433.879188907,36.25695,26.4527717683
 11/07  10:00:00,446.822165023,75.7317466446,0.00225673599199,0.0,220.879908,145.652643033,409.012124528,337.141471264,36.25695,35.6137032637
 11/07  11:00:00,487.815484804,77.7741645147,31.4541228954,0.0,220.879908,151.653867033,328.372756785,235.469343707,48.3426,44.560813078
 11/07  12:00:00,522.582561791,80.5743224427,61.4669213008,0.0,220.879908,151.653867033,216.566403508,132.445895706,48.3426,35.7779078023
 11/07  13:00:00,598.486251627,82.6213492332,135.919914147,0.0,220.879908,151.653867033,170.683091616,76.4527854741,48.3426,45.8877061422
 11/07  14:00:00,681.044408216,83.4581203582,223.352310913,0.0,220.879908,145.652643033,104.951753388,27.9391653307,24.1713,52.8412880573
 11/07  15:00:00,724.550651185,83.2745912158,266.966987691,0.0,220.879908,145.652643033,66.8890774796,7.08870128113,24.1713,35.6290761984
 11/07  16:00:00,703.901306116,82.9931767368,254.537324915,0.0,220.879908,137.835547516,68.3966477343,18.9631822496,4.83426,44.5992054847
 11/07  17:00:00,600.901004602,76.810200609,163.103240194,0.0,220.879908,133.019064,50.5259290278,19.1215053669,4.83426,26.5701636609
 11/07  18:00:00,414.108403259,74.3021983325,42.2989908223,0.0,220.879908,53.238744,149.044256887,108.788257532,4.83426,35.4217393548
 11/07  19:00:00,370.118839791,73.7622304743,0.0,0.0,220.879908,53.238744,386.770763924,346.398158114,4.83426,35.5383458095
 11/07  20:00:00,370.271997171,73.5507745092,0.0,0.0,220.879908,53.238744,703.557542429,690.0414521,4.83426,8.68183032949
 11/07  21:00:00,370.578311169,73.4983215712,0.0,0.0,220.879908,53.238744,800.685674758,787.178532892,4.83426,8.67288186595
 11/07  22:00:00,117.480999689,0.0,0.0,0.0,43.513341876,52.539744,13.5061950912,0.0,4.83426,8.67193509124
 11/07  23:00:00,117.55421649,0.0,0.0,0.0,43.513341876,52.539744,13.4739689613,0.0,4.83426,8.6397089613
 11/07  24:00:00,118.620417825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.596845382,0.0,0.0,0.0,43.513341876,52.539744,13.4516101773,0.0,4.83426,8.6173501773
 11/08  02:00:00,117.615369594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  03:00:00,117.616166575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.600462153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.009012874,0.0,0.0,0.0,43.513341876,52.539744,13.451625036,0.0,4.83426,8.61736503605
 11/08  06:00:00,117.997029552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  07:00:00,190.800905902,73.4898972224,0.00162230745455,0.0,43.513341876,53.238744,1364.33030648,1359.47604648,4.83426,0.02
 11/08  08:00:00,353.211339216,73.4898972224,0.0,0.0,220.879908,53.238744,1173.36003731,1148.76604818,4.83426,19.759729135
 11/08  09:00:00,444.740823541,73.5716706302,0.00390105012535,0.0,220.879908,145.652643033,628.207210223,558.931887454,36.25695,33.018372769
 11/08  10:00:00,501.831520371,73.9845035718,54.7147567623,0.0,220.879908,145.652643033,233.630546,161.756016157,36.25695,35.6175798425
 11/08  11:00:00,601.728489124,74.3025064156,147.27792224,0.0,220.879908,151.653867033,99.900084403,15.8954448545,48.3426,35.6620395485
 11/08  12:00:00,714.907917434,74.8548803986,258.419685978,0.0,220.879908,151.653867033,93.0895783651,0.0118267816791,48.3426,44.7351515834
 11/08  13:00:00,823.684964247,75.3425569369,367.265020341,0.0,220.879908,151.653867033,93.1904734256,0.0,48.3426,44.8478734256
 11/08  14:00:00,914.750543191,76.0622697287,463.307375503,0.0,220.879908,145.652643033,78.077151098,0.0108296553054,24.1713,53.8950214427
 11/08  15:00:00,991.049604982,76.3474434821,539.166998804,0.0,220.879908,145.652643033,59.80158522,0.0,24.1713,35.63028522
 11/08  16:00:00,1009.86088087,76.5360701595,565.054814552,0.0,220.879908,137.835547516,40.5256431151,0.0,4.83426,35.6913831151
 11/08  17:00:00,803.94579187,74.204454893,364.44242216,0.0,220.879908,133.019064,40.3087467342,0.0464958300333,4.83426,35.4279909042
 11/08  18:00:00,583.306077807,73.5348569486,210.208245069,0.0,220.879908,53.238744,45.4510100466,5.18865388497,4.83426,35.4280961617
 11/08  19:00:00,494.641035325,73.5037018294,122.042837865,0.0,220.879908,53.238744,80.0458873939,39.6701897302,4.83426,35.5414376637
 11/08  20:00:00,447.511591642,73.4900950125,74.8338390813,0.0,220.879908,53.238744,85.6472205261,72.131180001,4.83426,8.68178052514
 11/08  21:00:00,408.637502844,73.4898972224,36.2569648694,0.0,220.879908,53.238744,119.07433394,105.567263243,4.83426,8.67281069706
 11/08  22:00:00,118.030853067,0.0,0.0,0.0,43.513341876,52.539744,13.5073532033,0.0,4.83426,8.67309320332
 11/08  23:00:00,117.765561528,0.0,0.0,0.0,43.513341876,52.539744,13.4745014182,0.0,4.83426,8.64024141815
 11/08  24:00:00,118.741659174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,117.820294846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  02:00:00,117.910394818,0.0,0.0,0.0,43.513341876,52.539744,13.4517140493,0.0,4.83426,8.61745404927
 11/09  03:00:00,117.934248522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.906907071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.437653702,0.0,0.0,0.0,43.513341876,52.539744,13.4517507025,0.0,4.83426,8.6174907025
 11/09  06:00:00,118.458480925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  07:00:00,261.384659864,73.4898972224,69.618460139,0.0,43.513341876,53.238744,260.142374013,255.288114013,4.83426,0.02
 11/09  08:00:00,431.715879643,73.4898972224,77.3778961811,0.0,220.879908,53.238744,250.494530234,228.129698795,4.83426,17.5305714383
 11/09  09:00:00,578.62611065,73.6078606592,129.449779411,0.0,220.879908,145.652643033,145.072864144,73.5478094934,36.25695,35.2681046506
 11/09  10:00:00,628.660676823,74.0564464238,178.380431132,0.0,220.879908,145.652643033,77.8039314856,5.92400624903,36.25695,35.6229752366
 11/09  11:00:00,772.191428488,74.9789294038,314.882251974,0.0,220.879908,151.653867033,84.0139008607,0.0,48.3426,35.6713008607
 11/09  12:00:00,904.179563115,75.971642201,445.067683992,0.0,220.879908,151.653867033,93.0785027458,0.0,48.3426,44.7359027458
 11/09  13:00:00,975.476841039,76.8916175458,516.221564215,0.0,220.879908,151.653867033,93.1933920575,0.0,48.3426,44.8507920575
 11/09  14:00:00,1027.8305582,77.2151077105,573.653286778,0.0,220.879908,145.652643033,78.0890073207,0.0107381676736,24.1713,53.9069691531
 11/09  15:00:00,1052.72055206,77.5073092952,598.227356509,0.0,220.879908,145.652643033,59.8090659455,0.0,24.1713,35.6377659455
 11/09  16:00:00,1056.1632405,77.7160759817,609.508569732,0.0,220.879908,137.835547516,49.4425190818,0.0,4.83426,44.6082590818
 11/09  17:00:00,949.339661719,75.0159159841,508.04362289,0.0,220.879908,133.019064,31.4220266693,0.0127304016918,4.83426,26.5750362677
 11/09  18:00:00,730.770061849,73.7138050162,356.005100092,0.0,220.879908,53.238744,40.2596024201,0.0,4.83426,35.4253424201
 11/09  19:00:00,655.632500301,73.6470967446,281.212616796,0.0,220.879908,53.238744,40.3845629408,0.0,4.83426,35.5503029408
 11/09  20:00:00,585.983887754,73.6078841087,211.476563933,0.0,220.879908,53.238744,13.7454443565,0.228109509427,4.83426,8.68307484706
 11/09  21:00:00,520.717889931,73.5676266804,146.59307683,0.0,220.879908,53.238744,50.093775399,36.5866081118,4.83426,8.67290728724
 11/09  22:00:00,118.238585213,0.0,0.0,0.0,43.513341876,52.539744,13.5075284033,0.0,4.83426,8.67326840326
 11/09  23:00:00,117.957460285,0.0,0.0,0.0,43.513341876,52.539744,13.474391863,0.0,4.83426,8.64013186305
 11/09  24:00:00,118.893672447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  01:00:00,117.989799646,0.0,0.0,0.0,43.513341876,52.539744,13.4519881409,0.0,4.83426,8.61772814094
 11/10  02:00:00,117.981975944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,117.887457787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  04:00:00,117.805697387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,119.895161312,0.0,0.0,0.0,43.513341876,52.539744,13.4517437836,0.0,4.83426,8.61748378358
 11/10  06:00:00,119.546629652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  07:00:00,190.328523295,73.4898972224,0.00328877777832,0.0,43.513341876,53.238744,894.822349622,889.968089622,4.83426,0.02
 11/10  08:00:00,352.375367057,73.4898972224,0.0,0.0,220.879908,53.238744,887.199102084,856.076556996,4.83426,26.2882850885
 11/10  09:00:00,444.896622372,73.5570046706,0.0021501698861,0.0,220.879908,145.652643033,773.093708464,710.377101189,36.25695,26.4596572754
 11/10  10:00:00,445.670291146,74.3177835905,0.00273014992556,0.0,220.879908,145.652643033,704.341857656,632.456730634,36.25695,35.6281770222
 11/10  11:00:00,453.41589195,76.0489073529,0.00179892831065,0.0,220.879908,151.653867033,683.765172532,590.84152821,48.3426,44.5810443222
 11/10  12:00:00,456.463309628,78.3245130791,0.0,0.0,220.879908,151.653867033,485.134645559,397.461363066,48.3426,39.3306824925
 11/10  13:00:00,488.703120214,80.2439375146,29.9159457813,0.0,220.879908,151.653867033,347.475385475,248.846775798,48.3426,50.2860096778
 11/10  14:00:00,486.209627742,81.5942759455,31.1284260132,0.0,220.879908,145.652643033,275.575461675,206.465808857,24.1713,44.9383528179
 11/10  15:00:00,521.02403311,82.3317093411,65.0278219157,0.0,220.879908,145.652643033,221.97433857,162.162155338,24.1713,35.6408832319
 11/10  16:00:00,522.727152421,81.5894874264,75.3841335004,0.0,220.879908,137.835547516,179.242140384,129.7899326,4.83426,44.6179477842
 11/10  17:00:00,445.801280296,75.8320552975,8.42807098803,0.0,220.879908,133.019064,124.555454731,84.2908874632,4.83426,35.4303072678
 11/10  18:00:00,370.22451434,73.8990689137,0.0,0.0,220.879908,53.238744,324.823180776,293.409544435,4.83426,26.5793763403
 11/10  19:00:00,369.95357337,73.580496173,0.0,0.0,220.879908,53.238744,444.230341768,403.840784212,4.83426,35.5552975558
 11/10  20:00:00,369.843435347,73.5236837263,0.0,0.0,220.879908,53.238744,402.040153675,379.859654216,4.83426,17.346239459
 11/10  21:00:00,369.823233679,73.4938458606,0.0,0.0,220.879908,53.238744,425.262715015,411.754817009,4.83426,8.67363800604
 11/10  22:00:00,117.554400918,0.0,0.0,0.0,43.513341876,52.539744,13.5070147657,0.0,4.83426,8.67275476572
 11/10  23:00:00,117.635046479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  24:00:00,118.654383899,0.0,0.0,0.0,43.513341876,52.539744,13.4647632054,0.0,4.83426,8.63050320539
 11/11  01:00:00,117.674610964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  02:00:00,117.673099755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  03:00:00,117.652063212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,117.632235959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,118.048643947,0.0,0.0,0.0,43.513341876,52.539744,13.4453706499,0.0,4.83426,8.61111064989
