Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  06:00:00,118.005938097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  07:00:00,115.02671913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  08:00:00,99.978370809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  09:00:00,100.038208778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  10:00:00,100.109692842,0.0,0.0,0.0,43.513341876,52.539744,13.4520704904,0.0,4.83426,8.61781049037
 11/11  11:00:00,100.100245543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  12:00:00,100.978580241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,100.081365645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,112.866775127,0.693379231566,11.5891962151,0.0,43.513341876,52.539744,13.4518413157,0.0,4.83426,8.61758131566
 11/11  15:00:00,160.855641518,1.83152940308,57.7206096574,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  16:00:00,100.205058611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,102.937241045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,117.823402152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,117.800873511,0.0,0.0,0.0,43.513341876,52.539744,13.4453744442,0.0,4.83426,8.61111444423
 11/11  20:00:00,118.169706903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  21:00:00,118.100050461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  22:00:00,117.836189573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  23:00:00,117.501322469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  24:00:00,118.486155701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  01:00:00,117.487398412,0.0,0.0,0.0,43.513341876,52.539744,13.4455369814,0.0,4.83426,8.61127698138
 11/12  02:00:00,117.480306028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  03:00:00,167.036943172,1.85625168226,47.0130878723,0.0,43.513341876,52.539744,5.68609436509,0.831834365088,4.83426,0.02
 11/12  04:00:00,213.95592806,3.68628807512,91.5047088074,0.0,43.513341876,52.539744,6.87486555278,2.02060555278,4.83426,0.02
 11/12  05:00:00,239.543606401,5.105439327,114.856138661,0.0,43.513341876,52.539744,8.65894832257,3.80468832257,4.83426,0.02
 11/12  06:00:00,214.122332753,7.97997278826,86.9577458578,0.0,43.513341876,52.539744,10.8874569331,6.03319693305,4.83426,0.02
 11/12  07:00:00,230.073857921,10.287538569,103.287808172,0.0,43.513341876,52.539744,25.4430288593,11.9989099355,4.83426,8.60985892381
 11/12  08:00:00,186.941397591,4.22910178396,81.6046894692,0.0,43.513341876,52.539744,10.4334650361,5.57920503608,4.83426,0.02
 11/12  09:00:00,213.048566348,5.16575196132,106.387086639,0.0,43.513341876,52.539744,10.2551770885,5.4009170885,4.83426,0.02
 11/12  10:00:00,161.660310022,2.67802196423,58.1464084496,0.0,43.513341876,52.539744,6.58371300895,1.72945300895,4.83426,0.02
 11/12  11:00:00,100.014426072,0.0,0.0,0.0,43.513341876,52.539744,22.239114533,0.0,4.83426,17.404854533
 11/12  12:00:00,100.898629557,0.0,0.0,0.0,43.513341876,52.539744,13.4850899761,0.0,4.83426,8.65082997615
 11/12  13:00:00,100.032864147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  14:00:00,100.142367379,0.0,0.0,0.0,43.513341876,52.539744,13.4849199316,0.0,4.83426,8.65065993163
 11/12  15:00:00,100.189661391,0.0,0.0,0.0,43.513341876,52.539744,13.478533068,0.0,4.83426,8.64427306795
 11/12  16:00:00,100.170696431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  17:00:00,102.925809699,0.0,0.0,0.0,43.513341876,52.539744,13.4454081114,0.0,4.83426,8.61114811141
 11/12  18:00:00,117.827906423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  19:00:00,117.807789509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  20:00:00,118.220047147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  21:00:00,118.157299988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  22:00:00,117.921011979,0.0,0.0,0.0,43.513341876,52.539744,31.1966913276,0.0,4.83426,26.3624313276
 11/12  23:00:00,117.581319734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  24:00:00,118.514785616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  01:00:00,117.58046351,0.0,0.0,0.0,43.513341876,52.539744,13.4521516699,0.0,4.83426,8.61789166991
 11/13  02:00:00,117.552047176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  03:00:00,140.402604286,0.971118534065,21.6009882509,0.0,43.513341876,52.539744,5.49703883669,0.642778836687,4.83426,0.02
 11/13  04:00:00,201.98087673,3.63449977704,79.70996245,0.0,43.513341876,52.539744,7.42360032706,2.56934032706,4.83426,0.02
 11/13  05:00:00,207.936941709,4.0999521791,84.6740333676,0.0,43.513341876,52.539744,17.2876602608,3.83568799414,4.83426,8.61771226668
 11/13  06:00:00,201.503668848,3.9878512467,78.4548097675,0.0,43.513341876,52.539744,9.89996905441,5.04570905441,4.83426,0.02
 11/13  07:00:00,192.066612253,73.4898972224,0.0,0.0,43.513341876,53.238744,1953.19227126,1948.33801126,4.83426,0.02
 11/13  08:00:00,354.160767225,73.4898972224,0.0,0.0,220.879908,53.238744,1514.27851806,1483.15002998,4.83426,26.2942280794
 11/13  09:00:00,445.068048272,73.4898972224,0.00254289512149,0.0,220.879908,145.652643033,892.399298653,829.67415562,36.25695,26.4681930335
 11/13  10:00:00,444.564098046,73.4898972224,0.00335207512177,0.0,220.879908,145.652643033,511.942532961,440.046063248,36.25695,35.6395197126
 11/13  11:00:00,540.357746175,73.58111405,87.8747093481,0.0,220.879908,151.653867033,286.115954875,193.174946801,48.3426,44.5984080743
 11/13  12:00:00,594.992141723,74.0151427878,140.115721432,0.0,220.879908,151.653867033,118.604645582,25.4980871723,48.3426,44.7639584095
 11/13  13:00:00,708.686924175,74.7954597106,252.742137129,0.0,220.879908,151.653867033,93.303532576,0.0752528713945,48.3426,44.8856797046
 11/13  14:00:00,732.176004311,74.8307748811,280.368327129,0.0,220.879908,145.652643033,69.1385373562,0.0063160920026,24.1713,44.9609212642
 11/13  15:00:00,745.69151574,75.802122881,292.964680903,0.0,220.879908,145.652643033,68.7378608645,0.0,24.1713,44.5665608645
 11/13  16:00:00,743.26478126,75.3181394167,299.35698569,0.0,220.879908,137.835547516,40.5507664121,0.00359305381716,4.83426,35.7129133583
 11/13  17:00:00,649.150120341,73.8123103877,209.477411305,0.0,220.879908,133.019064,46.1313548393,5.84925442494,4.83426,35.4478404143
 11/13  18:00:00,502.085747222,73.4947455755,128.183706335,0.0,220.879908,53.238744,77.1387930535,36.859697025,4.83426,35.4448360285
 11/13  19:00:00,418.377832577,73.4898972224,46.1951190701,0.0,220.879908,53.238744,152.947171755,112.542122129,4.83426,35.5707896266
 11/13  20:00:00,370.279354359,73.4898972224,0.0,0.0,220.879908,53.238744,240.535993961,227.018281451,4.83426,8.68345251022
 11/13  21:00:00,370.256160749,73.4898972224,0.0,0.0,220.879908,53.238744,342.239511756,328.730796564,4.83426,8.67445519164
 11/13  22:00:00,117.91994883,0.0,0.0,0.0,43.513341876,52.539744,13.5078914832,0.0,4.83426,8.67363148325
 11/13  23:00:00,117.667715557,0.0,0.0,0.0,43.513341876,52.539744,13.4751078106,0.0,4.83426,8.64084781057
 11/13  24:00:00,118.653159385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,117.689786397,0.0,0.0,0.0,43.513341876,52.539744,13.4520946616,0.0,4.83426,8.61783466155
 11/14  02:00:00,117.6720063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  03:00:00,117.654824317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  04:00:00,117.635852345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  05:00:00,119.740324472,0.0,0.0,0.0,43.513341876,52.539744,13.4522419919,0.0,4.83426,8.61798199194
 11/14  06:00:00,119.397276591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  07:00:00,191.507910728,73.4898972224,0.0,0.0,43.513341876,53.238744,1482.59359273,1477.73933273,4.83426,0.02
 11/14  08:00:00,353.29563023,73.4898972224,0.0,0.0,220.879908,53.238744,1202.57581739,1171.44535503,4.83426,26.2962023567
 11/14  09:00:00,444.789960031,73.5116786214,0.00442356553534,0.0,220.879908,145.652643033,686.918457967,624.190449886,36.25695,26.4710580814
 11/14  10:00:00,451.799712613,73.7612064322,6.34771609495,0.0,220.879908,145.652643033,383.877364229,311.975522771,36.25695,35.6448914585
 11/14  11:00:00,522.856132872,74.4606433571,67.4264416576,0.0,220.879908,151.653867033,220.529631692,127.580967229,48.3426,44.6060644633
 11/14  12:00:00,621.38059092,75.059870586,163.873683634,0.0,220.879908,151.653867033,105.146862299,12.0311743854,48.3426,44.773087914
 11/14  13:00:00,698.756250135,75.6347111649,241.01528217,0.0,220.879908,151.653867033,93.2382891777,0.0,48.3426,44.8956891777
 11/14  14:00:00,769.303283031,76.6553406556,316.21287285,0.0,220.879908,145.652643033,69.1404771792,0.0059339275532,24.1713,44.9632432517
 11/14  15:00:00,865.720201833,77.4769917015,411.391086531,0.0,220.879908,145.652643033,68.742160966,0.0,24.1713,44.570860966
 11/14  16:00:00,909.249068114,77.4331173877,462.400305945,0.0,220.879908,137.835547516,40.561848237,0.00909509804949,4.83426,35.7184931389
 11/14  17:00:00,777.074571004,74.6072222729,335.429834024,0.0,220.879908,133.019064,40.3083976464,0.0234874516341,4.83426,35.4506501947
 11/14  18:00:00,531.651604928,73.5996167859,156.952940842,0.0,220.879908,53.238744,65.1257568457,24.835770265,4.83426,35.4557265807
 11/14  19:00:00,443.923721589,73.5323335368,70.0500839674,0.0,220.879908,53.238744,110.243370008,69.8339774198,4.83426,35.5751325883
 11/14  20:00:00,392.056508702,73.4989841168,20.4153597626,0.0,220.879908,53.238744,150.505581298,136.98700423,4.83426,8.68431706803
 11/14  21:00:00,369.850693455,73.4898972224,0.0,0.0,220.879908,53.238744,268.778077721,255.269093458,4.83426,8.67472426321
 11/14  22:00:00,117.665430728,0.0,0.0,0.0,43.513341876,52.539744,13.508209186,0.0,4.83426,8.67394918603
 11/14  23:00:00,117.729911199,0.0,0.0,0.0,43.513341876,52.539744,13.4751696203,0.0,4.83426,8.64090962034
 11/14  24:00:00,118.704894416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  01:00:00,117.759415872,0.0,0.0,0.0,43.513341876,52.539744,13.4522433265,0.0,4.83426,8.61798332652
 11/15  02:00:00,117.747433494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  03:00:00,117.732332363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  04:00:00,117.717283345,0.0,0.0,0.0,43.513341876,52.539744,13.4521050044,0.0,4.83426,8.61784500435
 11/15  05:00:00,118.134091593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  06:00:00,118.097318197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  07:00:00,189.743225556,73.4898972224,0.00211858985737,0.0,43.513341876,53.238744,1014.50924234,1009.65498234,4.83426,0.02
 11/15  08:00:00,352.370674955,73.4898972224,0.0,0.0,220.879908,53.238744,918.310438333,887.178138826,4.83426,26.298039507
 11/15  09:00:00,444.619569709,73.4898972224,0.00237288633324,0.0,220.879908,145.652643033,620.400187752,557.670157041,36.25695,26.4730807108
 11/15  10:00:00,444.662142639,73.5369118128,0.00352743641031,0.0,220.879908,145.652643033,419.997756683,340.869409875,36.25695,42.8713968079
 11/15  11:00:00,512.182004315,73.9107403377,57.6070983914,0.0,220.879908,151.653867033,208.699499511,122.976065292,48.3426,37.3808342184
 11/15  12:00:00,682.900739442,74.9457387327,225.619979868,0.0,220.879908,151.653867033,93.237805503,0.112885039248,48.3426,44.7823204637
 11/15  13:00:00,806.279266889,75.2519632409,349.079679269,0.0,220.879908,151.653867033,93.2412576098,0.0,48.3426,44.8986576098
 11/15  14:00:00,786.132409713,75.5290837563,334.553894948,0.0,220.879908,145.652643033,78.1415606622,0.011041806822,24.1713,53.9592188554
 11/15  15:00:00,762.586588448,75.7170868708,310.734814598,0.0,220.879908,145.652643033,59.8530081411,0.0137596261072,24.1713,35.667948515
 11/15  16:00:00,726.802864557,75.83928844,282.855682711,0.0,220.879908,137.835547516,49.4904073072,0.00440824326767,4.83426,44.6517390639
 11/15  17:00:00,640.19879371,73.8159171533,201.037409379,0.0,220.879908,133.019064,39.9789307334,3.11558767156,4.83426,32.0290830619
 11/15  18:00:00,507.194348871,73.5000690591,133.732103676,0.0,220.879908,53.238744,58.9994665675,24.145671998,4.83426,30.0195345695
 11/15  19:00:00,489.050548623,73.4899668481,115.790273397,0.0,220.879908,53.238744,75.5801673942,35.1660926038,4.83426,35.5798147904
 11/15  20:00:00,492.304577526,73.4898972224,118.598994075,0.0,220.879908,53.238744,62.1721945679,39.9878950331,4.83426,17.3500395347
 11/15  21:00:00,461.316245498,73.4898972224,87.9209904739,0.0,220.879908,53.238744,87.7874146427,74.278854403,4.83426,8.67430023965
 11/15  22:00:00,118.133759536,0.0,0.0,0.0,43.513341876,52.539744,13.509020928,0.0,4.83426,8.67476092798
 11/15  23:00:00,117.855237622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  24:00:00,118.794369643,0.0,0.0,0.0,43.513341876,52.539744,13.4656019578,0.0,4.83426,8.63134195781
 11/16  01:00:00,117.858790567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  02:00:00,117.82153819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  03:00:00,117.794201415,0.0,0.0,0.0,43.513341876,52.539744,13.4523096212,0.0,4.83426,8.61804962121
 11/16  04:00:00,117.770333365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  05:00:00,118.180373231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  06:00:00,118.134824725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,192.628687008,73.4898972224,0.00258221006445,0.0,43.513341876,53.238744,949.477611984,936.026217884,4.83426,8.61713409969
 11/16  08:00:00,352.347192535,73.4898972224,0.0,0.0,220.879908,53.238744,893.514993281,871.141222989,4.83426,17.5395102918
 11/16  09:00:00,444.793524033,73.4898972224,0.00214776018873,0.0,220.879908,145.652643033,804.171817676,732.969670217,36.25695,34.9451974587
 11/16  10:00:00,444.852826658,73.4898972224,0.00263100211197,0.0,220.879908,145.652643033,784.435068515,712.165414255,36.25695,36.0127042597
 11/16  11:00:00,450.870304734,73.4949454413,0.00196531616062,0.0,220.879908,151.653867033,785.942905399,697.169719914,48.3426,40.4305854844
 11/16  12:00:00,451.868526713,73.5401617293,0.0,0.0,220.879908,151.653867033,745.078827449,656.701365803,48.3426,40.0348616465
 11/16  13:00:00,450.884901402,73.5011187711,0.0,0.0,220.879908,151.653867033,758.362065216,656.131718986,48.3426,53.8877462304
 11/16  14:00:00,444.933289125,73.5174392889,0.0,0.0,220.879908,145.652643033,753.586304394,684.431186712,24.1713,44.9838176818
 11/16  15:00:00,445.07088144,73.6555242255,0.0,0.0,220.879908,145.652643033,751.263957052,682.510003444,24.1713,44.5826536083
 11/16  16:00:00,437.312389191,73.7101350772,0.0,0.0,220.879908,137.835547516,702.50104668,661.934928499,4.83426,35.7318581809
 11/16  17:00:00,435.03768778,73.4898972224,0.0,0.0,220.879908,133.019064,598.082653333,557.787036129,4.83426,35.4613572039
 11/16  18:00:00,370.258534209,73.4898972224,0.0,0.0,220.879908,53.238744,710.148150927,669.855502097,4.83426,35.4583888299
 11/16  19:00:00,370.245153512,73.4898972224,0.0,0.0,220.879908,53.238744,705.360204226,664.943204269,4.83426,35.5827399568
 11/16  20:00:00,370.665435265,73.4898972224,0.0,0.0,220.879908,53.238744,699.687222415,686.167824935,4.83426,8.68513748004
 11/16  21:00:00,370.608354322,73.4898972224,0.0,0.0,220.879908,53.238744,690.505065973,676.995928023,4.83426,8.6748779498
 11/16  22:00:00,117.853290069,0.0,0.0,0.0,43.513341876,52.539744,13.5092822264,0.0,4.83426,8.67502222642
 11/16  23:00:00,117.629761004,0.0,0.0,0.0,43.513341876,52.539744,13.4750780888,0.0,4.83426,8.6408180888
 11/16  24:00:00,118.646936632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  01:00:00,117.691214457,0.0,0.0,0.0,43.513341876,52.539744,13.45213072,0.0,4.83426,8.61787071999
 11/17  02:00:00,117.693008088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  03:00:00,117.674925034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  04:00:00,117.666325728,0.0,0.0,0.0,43.513341876,52.539744,13.4523449364,0.0,4.83426,8.61808493635
 11/17  05:00:00,119.780545067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  06:00:00,119.43380555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  07:00:00,193.752380115,73.4898972224,0.0,0.0,43.513341876,53.238744,1210.52546029,1205.67120029,4.83426,0.02
 11/17  08:00:00,352.565586707,73.4898972224,0.0,0.0,220.879908,53.238744,1080.44956302,1049.31337095,4.83426,26.3019320636
 11/17  09:00:00,444.876512488,73.4898972224,0.001946221805,0.0,220.879908,145.652643033,883.113454836,820.377868891,36.25695,26.4786359449
 11/17  10:00:00,444.800778225,73.4898972224,0.00248264134489,0.0,220.879908,145.652643033,785.998345175,705.171653351,36.25695,44.5697418244
 11/17  11:00:00,450.706443405,73.4898972224,0.0018652998601,0.0,220.879908,151.653867033,684.357170972,600.308102391,48.3426,35.7064685807
 11/17  12:00:00,451.6157858,73.4898972224,0.0,0.0,220.879908,151.653867033,621.198715067,528.066860449,48.3426,44.7892546181
 11/17  13:00:00,450.672916853,73.4898972224,0.0,0.0,220.879908,151.653867033,594.011653721,500.760223335,48.3426,44.9088303863
 11/17  14:00:00,444.687166701,73.4898972224,0.0,0.0,220.879908,145.652643033,561.472465624,483.317000142,24.1713,53.9841654823
 11/17  15:00:00,444.665956244,73.498719928,0.0,0.0,220.879908,145.652643033,523.257137794,463.412111498,24.1713,35.6737262954
 11/17  16:00:00,436.820307656,73.5148740291,0.0,0.0,220.879908,137.835547516,464.219997292,414.721078783,4.83426,44.6646585096
 11/17  17:00:00,434.74540512,73.4898972224,0.0,0.0,220.879908,133.019064,368.863292352,328.567292254,4.83426,35.4617400983
 11/17  18:00:00,369.930787438,73.4898972224,0.0,0.0,220.879908,53.238744,493.496317642,453.200040526,4.83426,35.4620171164
 11/17  19:00:00,369.935434681,73.4898972224,0.0,0.0,220.879908,53.238744,489.943313257,449.518789005,4.83426,35.590264252
 11/17  20:00:00,369.914516317,73.4898972224,0.0,0.0,220.879908,53.238744,477.611578897,464.092165891,4.83426,8.68515300609
 11/17  21:00:00,369.910572656,73.4898972224,0.0,0.0,220.879908,53.238744,480.192418355,466.683453688,4.83426,8.67470466672
 11/17  22:00:00,117.616827537,0.0,0.0,0.0,43.513341876,52.539744,13.5094653175,0.0,4.83426,8.67520531746
 11/17  23:00:00,117.689317172,0.0,0.0,0.0,43.513341876,52.539744,13.4757542762,0.0,4.83426,8.64149427621
 11/17  24:00:00,118.676085139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  01:00:00,117.740676406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  02:00:00,117.740072954,0.0,0.0,0.0,43.513341876,52.539744,13.4456554691,0.0,4.83426,8.61139546907
 11/18  03:00:00,117.743298697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  04:00:00,117.744330237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  05:00:00,118.168406791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  06:00:00,118.144531568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  07:00:00,118.175675008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  08:00:00,100.121596857,0.0,0.0,0.0,43.513341876,52.539744,13.4457505533,0.0,4.83426,8.61149055332
 11/18  09:00:00,100.127130216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  10:00:00,100.170670429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  11:00:00,100.169641218,0.0,0.0,0.0,43.513341876,52.539744,22.2439029255,0.0,4.83426,17.4096429255
 11/18  12:00:00,100.994065271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  13:00:00,100.12965023,0.0,0.0,0.0,43.513341876,52.539744,13.4859039004,0.0,4.83426,8.65164390039
 11/18  14:00:00,100.213928465,0.0,0.0,0.0,43.513341876,52.539744,13.4784225001,0.0,4.83426,8.64416250011
 11/18  15:00:00,100.245940249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  16:00:00,100.239313543,0.0,0.0,0.0,43.513341876,52.539744,13.4794927019,0.0,4.83426,8.64523270186
 11/18  17:00:00,103.03400837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  18:00:00,117.959015702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,117.938561445,0.0,0.0,0.0,43.513341876,52.539744,13.4456189229,0.0,4.83426,8.61135892291
 11/18  20:00:00,118.362843846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  21:00:00,118.294457309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  22:00:00,118.0403872,0.0,0.0,0.0,43.513341876,52.539744,31.2178022196,0.0,4.83426,26.3835422196
 11/18  23:00:00,117.687191445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  24:00:00,118.571098849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  01:00:00,117.70236075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  02:00:00,117.758258889,0.0,0.0,0.0,43.513341876,52.539744,13.4457232698,0.0,4.83426,8.61146326982
 11/19  03:00:00,117.760164913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  04:00:00,117.750713673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  05:00:00,118.166461538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  06:00:00,118.118007396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  07:00:00,118.13290273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  08:00:00,100.078425625,0.0,0.0,0.0,43.513341876,52.539744,13.4456371757,0.0,4.83426,8.61137717565
 11/19  09:00:00,100.138612498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  10:00:00,100.225444587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  11:00:00,100.24834133,0.0,0.0,0.0,43.513341876,52.539744,22.2458686622,0.0,4.83426,17.4116086622
 11/19  12:00:00,101.097781787,0.0,0.0,0.0,43.513341876,52.539744,13.4858051342,0.0,4.83426,8.65154513421
 11/19  13:00:00,100.250665646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  14:00:00,100.342161059,0.0,0.0,0.0,43.513341876,52.539744,13.4858079648,0.0,4.83426,8.65154796475
 11/19  15:00:00,100.394046595,0.0,0.0,0.0,43.513341876,52.539744,13.4794370448,0.0,4.83426,8.64517704482
 11/19  16:00:00,100.361136983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  17:00:00,103.075735167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  18:00:00,117.896641775,0.0,0.0,0.0,43.513341876,52.539744,13.4457706946,0.0,4.83426,8.61151069458
 11/19  19:00:00,117.843680468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  20:00:00,118.226486884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  21:00:00,118.178565527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,117.975766967,0.0,0.0,0.0,43.513341876,52.539744,31.2141659603,0.0,4.83426,26.3799059603
 11/19  23:00:00,117.632994346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  24:00:00,118.524503592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  01:00:00,117.558925111,0.0,0.0,0.0,43.513341876,52.539744,13.4525460909,0.0,4.83426,8.61828609089
 11/20  02:00:00,117.528796641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  03:00:00,117.508153019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  04:00:00,117.511577752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  05:00:00,117.962853267,0.0,0.0,0.0,43.513341876,52.539744,13.4525133647,0.0,4.83426,8.61825336474
 11/20  06:00:00,117.940945803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  07:00:00,193.865865978,73.4898972224,0.0,0.0,43.513341876,53.238744,1616.06157552,1611.20731552,4.83426,0.02
 11/20  08:00:00,353.024399935,73.4898972224,0.0,0.0,220.879908,53.238744,1235.45551657,1204.31464631,4.83426,26.3066102561
 11/20  09:00:00,444.932683044,73.4898972224,0.00329396739258,0.0,220.879908,145.652643033,882.920860731,820.178294648,36.25695,26.4856160828
 11/20  10:00:00,444.655711016,73.5083233003,0.00295999461656,0.0,220.879908,145.652643033,628.519233838,547.672492902,36.25695,44.5897909359
 11/20  11:00:00,450.616738264,73.541152515,0.00185845410476,0.0,220.879908,151.653867033,473.379980847,389.313632298,48.3426,35.7237485487
 11/20  12:00:00,451.560830435,73.5763428468,0.0,0.0,220.879908,151.653867033,367.402845446,274.250998439,48.3426,44.8092470074
 11/20  13:00:00,450.712223205,73.6402072889,0.0,0.0,220.879908,151.653867033,337.491131012,235.231313448,48.3426,53.9172175639
 11/20  14:00:00,444.800004712,73.6876947099,0.0,0.0,220.879908,145.652643033,351.781121819,282.591918665,24.1713,45.0179031547
 11/20  15:00:00,444.98702422,73.8810204378,0.0,0.0,220.879908,145.652643033,338.973982452,270.195156729,24.1713,44.6075257236
 11/20  16:00:00,437.157200716,73.915228213,0.0,0.0,220.879908,137.835547516,242.031494054,201.447647563,4.83426,35.7495864907
 11/20  17:00:00,437.639662381,73.4898972224,0.0,0.0,220.879908,133.019064,190.36006662,150.049591699,4.83426,35.4762149211
 11/20  18:00:00,369.824673234,73.4898972224,0.0,0.0,220.879908,53.238744,394.428663567,354.117477514,4.83426,35.4769260531
 11/20  19:00:00,369.929538024,73.4898972224,0.0,0.0,220.879908,53.238744,541.537293986,501.099499677,4.83426,35.6035343086
 11/20  20:00:00,370.359368285,73.4898972224,0.0,0.0,220.879908,53.238744,560.940376315,538.755259766,4.83426,17.3508565494
 11/20  21:00:00,370.339222303,73.4898972224,0.0,0.0,220.879908,53.238744,569.421156262,555.910928738,4.83426,8.67596752415
 11/20  22:00:00,117.826458114,0.0,0.0,0.0,43.513341876,52.539744,13.5095583656,0.0,4.83426,8.67529836563
 11/20  23:00:00,117.576535973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  24:00:00,118.60406053,0.0,0.0,0.0,43.513341876,52.539744,13.4660249046,0.0,4.83426,8.63176490458
 11/21  01:00:00,117.640563645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  02:00:00,117.683026791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  03:00:00,117.694746026,0.0,0.0,0.0,43.513341876,52.539744,13.4523879139,0.0,4.83426,8.6181279139
 11/21  04:00:00,117.702451314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  05:00:00,119.826414257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  06:00:00,119.492713909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  07:00:00,193.258607452,73.4898972224,0.0,0.0,43.513341876,53.238744,894.10364089,880.651108899,4.83426,8.61827199115
 11/21  08:00:00,352.172507617,73.4898972224,0.0,0.0,220.879908,53.238744,718.917910344,696.537739108,4.83426,17.5459112359
 11/21  09:00:00,444.571953518,73.4898972224,0.00266690504357,0.0,220.879908,145.652643033,539.72843188,468.158570898,36.25695,35.3129109817
 11/21  10:00:00,444.647986363,73.4898972224,0.00348832837996,0.0,220.879908,145.652643033,512.142586867,440.203845059,36.25695,35.6817918081
 11/21  11:00:00,450.689379332,73.5176739039,0.00260015698567,0.0,220.879908,151.653867033,513.639681873,420.643893765,48.3426,44.6531881076
 11/21  12:00:00,451.703945223,73.6269832899,0.0,0.0,220.879908,151.653867033,429.058327457,335.901016157,48.3426,44.8147113003
 11/21  13:00:00,450.841021977,73.6626569734,0.0,0.0,220.879908,151.653867033,382.831361785,289.5441412,48.3426,44.9446205848
 11/21  14:00:00,477.517295051,73.8564890741,30.230293533,0.0,220.879908,145.652643033,309.148699952,230.965922584,24.1713,54.0114773686
 11/21  15:00:00,522.254191107,74.5495253252,72.536814378,0.0,220.879908,145.652643033,208.229175809,148.359559574,24.1713,35.6983162343
 11/21  16:00:00,529.363133162,74.6652299915,87.3189161863,0.0,220.879908,137.835547516,172.805214707,123.283134931,4.83426,44.6878197754
 11/21  17:00:00,503.261166427,73.5617476888,61.6604762555,0.0,220.879908,133.019064,74.5318044043,34.2155305269,4.83426,35.4820138774
 11/21  18:00:00,395.148075672,73.4898972224,23.5897674222,0.0,220.879908,53.238744,176.002148506,135.688620486,4.83426,35.4792680198
 11/21  19:00:00,369.927873506,73.4898972224,0.0,0.0,220.879908,53.238744,214.326103741,173.880715546,4.83426,35.6111281954
 11/21  20:00:00,369.906775089,73.4898972224,0.0,0.0,220.879908,53.238744,176.773275856,163.254198927,4.83426,8.68481692875
 11/21  21:00:00,369.906060924,73.4898972224,0.0,0.0,220.879908,53.238744,186.636272594,173.125602479,4.83426,8.67641011522
 11/21  22:00:00,117.768584493,0.0,0.0,0.0,43.513341876,52.539744,13.51001142,0.0,4.83426,8.67575142004
 11/21  23:00:00,117.79662203,0.0,0.0,0.0,43.513341876,52.539744,13.4764858345,0.0,4.83426,8.64222583446
 11/21  24:00:00,118.71102589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  01:00:00,117.798505341,0.0,0.0,0.0,43.513341876,52.539744,13.4526886012,0.0,4.83426,8.61842860124
 11/22  02:00:00,117.827245242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  03:00:00,117.83340069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  04:00:00,117.820897952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  05:00:00,118.214633159,0.0,0.0,0.0,43.513341876,52.539744,13.4526954055,0.0,4.83426,8.61843540552
 11/22  06:00:00,118.129988191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  07:00:00,192.545774626,73.4898972224,0.00148626749377,0.0,43.513341876,53.238744,975.865820501,971.011560501,4.83426,0.02
 11/22  08:00:00,352.179165237,73.4898972224,0.0,0.0,220.879908,53.238744,854.882373001,823.735371243,4.83426,26.3127417586
 11/22  09:00:00,444.631026593,73.5420410644,0.00197168808663,0.0,220.879908,145.652643033,649.766883115,587.018808054,36.25695,26.4911250608
 11/22  10:00:00,445.334156126,74.2138153833,0.00227386950291,0.0,220.879908,145.652643033,577.26321712,496.40340084,36.25695,44.6028662794
 11/22  11:00:00,452.803847876,75.6990320348,0.00158477098999,0.0,220.879908,151.653867033,498.68589942,414.612335812,48.3426,35.7309636081
 11/22  12:00:00,455.472935486,77.4683006749,0.0,0.0,220.879908,151.653867033,398.729022586,305.566139279,48.3426,44.8202833071
 11/22  13:00:00,459.592091906,78.8157962,3.36720926375,0.0,220.879908,151.653867033,354.370632671,252.088178181,48.3426,53.9398544902
 11/22  14:00:00,465.434475132,79.6839374229,12.5230653903,0.0,220.879908,145.652643033,330.390032874,261.191366181,24.1713,45.0273666931
 11/22  15:00:00,452.864826476,79.9002851131,1.53298407767,0.0,220.879908,145.652643033,381.452187959,312.660317733,24.1713,44.6205702253
 11/22  16:00:00,441.702511042,78.4177835845,0.0,0.0,220.879908,137.835547516,455.039944615,405.508281135,4.83426,44.6974034798
 11/22  17:00:00,438.936799984,74.6575365881,0.0,0.0,220.879908,133.019064,461.295986757,429.845462365,4.83426,26.6162643922
 11/22  18:00:00,370.206867574,73.5580205177,0.0,0.0,220.879908,53.238744,723.122694824,682.802861957,4.83426,35.4855728673
 11/22  19:00:00,370.459672231,73.4909890965,0.0,0.0,220.879908,53.238744,825.985418008,776.639709484,4.83426,44.5114485246
 11/22  20:00:00,370.943312575,73.4898972224,0.0,0.0,220.879908,53.238744,777.829500699,764.308421537,4.83426,8.68681916282
 11/22  21:00:00,371.056820488,73.4898972224,0.0,0.0,220.879908,53.238744,815.062824165,801.552423791,4.83426,8.67614037371
 11/22  22:00:00,117.722585652,0.0,0.0,0.0,43.513341876,52.539744,13.5110328839,0.0,4.83426,8.67677288386
 11/22  23:00:00,117.509965134,0.0,0.0,0.0,43.513341876,52.539744,13.4762886188,0.0,4.83426,8.64202861882
 11/22  24:00:00,118.590259906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  01:00:00,117.563692305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  02:00:00,117.571735578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  03:00:00,117.563790553,0.0,0.0,0.0,43.513341876,52.539744,13.4458861302,0.0,4.83426,8.61162613015
 11/23  04:00:00,117.543438963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  05:00:00,117.958724397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  06:00:00,117.917418087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  07:00:00,117.934625142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  08:00:00,99.9012096289,0.0,0.0,0.0,43.513341876,52.539744,13.4458767396,0.0,4.83426,8.61161673959
 11/23  09:00:00,99.9550636668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  10:00:00,100.030319989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  11:00:00,100.036491821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  12:00:00,100.93798292,0.0,0.0,0.0,43.513341876,52.539744,13.4526251345,0.0,4.83426,8.61836513453
 11/23  13:00:00,100.028534638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  14:00:00,100.100325321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  15:00:00,100.106339501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  16:00:00,100.063070523,0.0,0.0,0.0,43.513341876,52.539744,13.4458315208,0.0,4.83426,8.61157152081
 11/23  17:00:00,105.817136824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  18:00:00,117.737398623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  19:00:00,117.713659961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  20:00:00,118.131220924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  21:00:00,118.070754101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  22:00:00,117.810697224,0.0,0.0,0.0,43.513341876,52.539744,13.4458211089,0.0,4.83426,8.61156110894
 11/23  23:00:00,117.485203357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  24:00:00,137.546052042,2.16034317496,16.1416209725,0.0,43.513341876,52.539744,5.27594630987,0.421686309874,4.83426,0.02
 11/24  01:00:00,182.467949253,3.63172081405,60.0955173155,0.0,43.513341876,52.539744,5.64837129592,0.794111295924,4.83426,0.02
 11/24  02:00:00,222.157658697,4.87549208896,98.2181325209,0.0,43.513341876,52.539744,6.21631357437,1.36205357437,4.83426,0.02
 11/24  03:00:00,214.259834316,4.459049022,90.9425469618,0.0,43.513341876,52.539744,15.1268008047,1.67579899022,4.83426,8.61674181445
 11/24  04:00:00,224.928209511,5.0564299919,100.879711177,0.0,43.513341876,52.539744,8.0123962038,3.1581362038,4.83426,0.02
 11/24  05:00:00,211.654509257,4.459049022,86.299622325,0.0,43.513341876,52.539744,8.72353469219,3.86927469219,4.83426,0.02
 11/24  06:00:00,224.605509411,8.80730099621,95.1020707751,0.0,43.513341876,52.539744,21.0952934624,7.64247063349,4.83426,8.61856282896
 11/24  07:00:00,195.758817857,73.4898972224,0.0,0.0,43.513341876,53.238744,2092.76841436,2087.91415436,4.83426,0.02
 11/24  08:00:00,354.103575133,73.4898972224,0.0,0.0,220.879908,53.238744,1744.32951122,1721.94592498,4.83426,17.5493262398
 11/24  09:00:00,446.336965478,73.4898972224,0.00155831856682,0.0,220.879908,145.652643033,1398.76918615,1327.18984652,36.25695,35.3223896242
 11/24  10:00:00,446.445555081,73.5290986766,0.00180276135288,0.0,220.879908,145.652643033,1200.98136502,1129.03176011,36.25695,35.6926549078
 11/24  11:00:00,452.797110119,73.9556730277,0.00117143155344,0.0,220.879908,151.653867033,1106.36685455,1013.35070059,48.3426,44.6735539646
 11/24  12:00:00,454.337502852,75.1417840467,0.0,0.0,220.879908,151.653867033,943.113273834,849.935535144,48.3426,44.8351386896
 11/24  13:00:00,453.9316858,76.2281057565,0.0,0.0,220.879908,151.653867033,834.402073843,737.680690275,48.3426,48.3787835676
 11/24  14:00:00,448.275679347,76.8158697942,0.0,0.0,220.879908,145.652643033,749.890474844,675.090015303,24.1713,50.6291595407
 11/24  15:00:00,448.463719111,77.1418404457,0.0,0.0,220.879908,145.652643033,685.798232273,616.994889076,24.1713,44.632043198
 11/24  16:00:00,439.722808323,76.3542786241,0.0,0.0,220.879908,137.835547516,562.107785139,521.501982828,4.83426,35.7715423112
 11/24  17:00:00,438.271394462,73.8964239866,0.0,0.0,220.879908,133.019064,560.814928892,520.481309288,4.83426,35.4993596046
 11/24  18:00:00,370.501434892,73.4898972224,0.0,0.0,220.879908,53.238744,843.365510686,803.037322407,4.83426,35.4939282789
 11/24  19:00:00,371.227929165,73.4898972224,0.0,0.0,220.879908,53.238744,953.936251842,904.579364867,4.83426,44.5226269745
 11/24  20:00:00,371.643494533,73.4898972224,0.0,0.0,220.879908,53.238744,972.954362779,959.433124494,4.83426,8.68697828479
 11/24  21:00:00,371.618523315,73.4898972224,0.0,0.0,220.879908,53.238744,1120.53169557,1107.02115323,4.83426,8.67628234151
 11/24  22:00:00,117.304732261,0.0,0.0,0.0,43.513341876,52.539744,13.5112178967,0.0,4.83426,8.67695789665
 11/24  23:00:00,117.41443882,0.0,0.0,0.0,43.513341876,52.539744,13.4762905068,0.0,4.83426,8.64203050683
 11/24  24:00:00,118.527452005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  01:00:00,143.371032505,1.08562741767,24.4067186767,0.0,43.513341876,52.539744,5.07744426469,0.223184264691,4.83426,0.02
 11/25  02:00:00,144.939164488,1.26656532061,25.6949460981,0.0,43.513341876,52.539744,5.13794151877,0.283681518773,4.83426,0.02
 11/25  03:00:00,147.559697366,1.44750322356,28.0286413045,0.0,43.513341876,52.539744,13.7197498337,0.274864298826,4.83426,8.61062553486
 11/25  04:00:00,146.836197156,1.44750322356,27.2896010305,0.0,43.513341876,52.539744,5.1180952765,0.263835276496,4.83426,0.02
 11/25  05:00:00,140.032078623,1.08562741767,20.5335859943,0.0,43.513341876,52.539744,5.06822448651,0.213964486513,4.83426,0.02
 11/25  06:00:00,139.839404346,1.08562741767,20.3707634623,0.0,43.513341876,52.539744,5.06506756312,0.210807563122,4.83426,0.02
 11/25  07:00:00,139.626600665,1.08562741767,20.1374154168,0.0,43.513341876,52.539744,5.069523502,0.215263502001,4.83426,0.02
 11/25  08:00:00,102.955284882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  09:00:00,121.520586623,1.08562741767,20.1148706179,0.0,43.513341876,52.539744,13.6233708359,0.177413888346,4.83426,8.61169694758
 11/25  10:00:00,100.010328023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  11:00:00,100.053117773,0.0,0.0,0.0,43.513341876,52.539744,22.2477572067,0.0,4.83426,17.4134972067
 11/25  12:00:00,100.92167737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  13:00:00,100.041603111,0.0,0.0,0.0,43.513341876,52.539744,13.4855269658,0.0,4.83426,8.65126696578
 11/25  14:00:00,100.131830926,0.0,0.0,0.0,43.513341876,52.539744,13.480604255,0.0,4.83426,8.64634425496
 11/25  15:00:00,100.151941532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  16:00:00,100.106669499,0.0,0.0,0.0,43.513341876,52.539744,13.48062313,0.0,4.83426,8.64636312995
 11/25  17:00:00,105.842097206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  18:00:00,117.753221664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  19:00:00,117.724740158,0.0,0.0,0.0,43.513341876,52.539744,13.4460088655,0.0,4.83426,8.61174886547
 11/25  20:00:00,118.146900433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  21:00:00,118.121798531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  22:00:00,117.919184533,0.0,0.0,0.0,43.513341876,52.539744,31.2297774904,0.0,4.83426,26.3955174904
 11/25  23:00:00,117.574871669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  24:00:00,118.494429232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  01:00:00,132.141413246,0.723751611779,13.6310973361,0.0,43.513341876,52.539744,5.0120324518,0.157772451802,4.83426,0.02
 11/26  02:00:00,138.335564448,1.08562741767,19.3614663301,0.0,43.513341876,52.539744,13.6774677614,0.231501407581,4.83426,8.61170635381
 11/26  03:00:00,144.232552579,1.44750322356,24.7882439975,0.0,43.513341876,52.539744,5.14677628373,0.292516283731,4.83426,0.02
 11/26  04:00:00,175.356234743,2.94187909992,53.9564917756,0.0,43.513341876,52.539744,5.46530006093,0.611040060935,4.83426,0.02
 11/26  05:00:00,222.106214717,5.0564299919,97.5857706664,0.0,43.513341876,52.539744,6.1847751543,1.3305151543,4.83426,0.02
 11/26  06:00:00,204.420506099,4.22910178396,81.0583059006,0.0,43.513341876,52.539744,6.3505097894,1.4962497894,4.83426,0.02
 11/26  07:00:00,224.544583697,5.28637722995,99.838438105,0.0,43.513341876,52.539744,16.3746025488,2.92858679473,4.83426,8.61175575405
 11/26  08:00:00,187.069219881,4.22910178396,78.8119542325,0.0,43.513341876,52.539744,7.01384849172,2.15958849172,4.83426,0.02
 11/26  09:00:00,205.905874038,5.02879024765,99.4583597442,0.0,43.513341876,52.539744,7.0079102654,2.1536502654,4.83426,0.02
 11/26  10:00:00,185.46436034,3.70324302395,80.5835576397,0.0,43.513341876,52.539744,5.9221642994,1.0679042994,4.83426,0.02
 11/26  11:00:00,100.000506967,0.0,0.0,0.0,43.513341876,52.539744,22.2520765572,0.0,4.83426,17.4178165572
 11/26  12:00:00,100.876948204,0.0,0.0,0.0,43.513341876,52.539744,13.4876527816,0.0,4.83426,8.6533927816
 11/26  13:00:00,99.9759401127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  14:00:00,100.052613597,0.0,0.0,0.0,43.513341876,52.539744,13.4878250058,0.0,4.83426,8.65356500583
 11/26  15:00:00,100.087568351,0.0,0.0,0.0,43.513341876,52.539744,13.4808098167,0.0,4.83426,8.64654981672
 11/26  16:00:00,100.063107744,0.0,0.0,0.0,43.513341876,52.539744,13.4808521766,0.0,4.83426,8.64659217661
 11/26  17:00:00,105.808797367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  18:00:00,117.706845741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  19:00:00,117.642887109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  20:00:00,118.034295549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  21:00:00,117.991252112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  22:00:00,208.60970858,3.84400374523,85.7362568711,0.0,43.513341876,52.539744,32.6836564521,1.44531334435,4.83426,26.4040831078
 11/26  23:00:00,231.495833001,5.28637722995,107.172732907,0.0,43.513341876,52.539744,16.3013645556,2.85536390016,4.83426,8.61174065547
 11/26  24:00:00,206.580834728,4.22910178396,82.6709288654,0.0,43.513341876,52.539744,8.28385995134,3.42959995134,4.83426,0.02
 11/27  01:00:00,224.109741841,5.28637722995,99.8579928211,0.0,43.513341876,52.539744,10.2786499676,5.42438996761,4.83426,0.02
 11/27  02:00:00,200.43944016,4.22910178396,77.5907444084,0.0,43.513341876,52.539744,12.0561126996,7.20185269963,4.83426,0.02
 11/27  03:00:00,217.792015812,5.28637722995,93.6324796045,0.0,43.513341876,52.539744,23.6103054267,10.1573568728,4.83426,8.61868855387
 11/27  04:00:00,196.105725257,4.22910178396,73.3112272537,0.0,43.513341876,52.539744,16.3332996304,11.4790396304,4.83426,0.02
 11/27  05:00:00,213.953197646,5.28637722995,89.4071895335,0.0,43.513341876,52.539744,19.3205253674,14.4662653674,4.83426,0.02
 11/27  06:00:00,193.618589104,4.22910178396,70.4463307567,0.0,43.513341876,52.539744,20.6431968869,15.7889368869,4.83426,0.02
 11/27  07:00:00,195.35318593,73.4898972224,0.0005633258308,0.0,43.513341876,53.238744,2132.71747464,2119.26447429,4.83426,8.61874034557
 11/27  08:00:00,357.195636893,73.4898972224,0.0,0.0,220.879908,53.238744,1677.83760732,1655.44851739,4.83426,17.5548299279
 11/27  09:00:00,446.397975881,73.4898972224,0.00136511689186,0.0,220.879908,145.652643033,1412.56307329,1340.97383378,36.25695,35.3322895071
 11/27  10:00:00,446.431701315,73.4898972224,0.00174236201566,0.0,220.879908,145.652643033,1314.53923886,1242.57099856,36.25695,35.7112902963
 11/27  11:00:00,452.430110061,73.4898972224,0.00118871604132,0.0,220.879908,151.653867033,1295.71087591,1202.67609608,48.3426,44.69217983
 11/27  12:00:00,453.444384094,73.4898972224,0.0,0.0,220.879908,151.653867033,1235.03095154,1141.83093168,48.3426,44.8574198549
 11/27  13:00:00,452.423133447,73.4898972224,0.0,0.0,220.879908,151.653867033,1202.14497053,1099.82547399,48.3426,53.9768965324
 11/27  14:00:00,446.456630232,73.4898972224,0.0,0.0,220.879908,145.652643033,1186.73794924,1117.496554,24.1713,45.0700952353
 11/27  15:00:00,446.441250848,73.4898972224,0.0,0.0,220.879908,145.652643033,1214.63256769,1145.80988056,24.1713,44.6513871349
 11/27  16:00:00,438.575471666,73.4898972224,0.0,0.0,220.879908,137.835547516,1159.4955559,1109.93348216,4.83426,44.7278137405
 11/27  17:00:00,439.527882003,73.4898972224,0.0,0.0,220.879908,133.019064,1060.3842055,1020.04451832,4.83426,35.5054271745
 11/27  18:00:00,371.729061845,73.4898972224,0.0,0.0,220.879908,53.238744,1175.40219689,1135.06427269,4.83426,35.5036642015
 11/27  19:00:00,371.766670429,73.4898972224,0.0,0.0,220.879908,53.238744,1219.34659112,1178.87680636,4.83426,35.6355247578
 11/27  20:00:00,372.175832873,73.4898972224,0.0,0.0,220.879908,53.238744,1182.35734352,1168.8352753,4.83426,8.68780822275
 11/27  21:00:00,372.136182879,73.4898972224,0.0,0.0,220.879908,53.238744,1148.15523659,1134.64356749,4.83426,8.67740910385
 11/27  22:00:00,117.662946301,0.0,0.0,0.0,43.513341876,52.539744,13.5122552385,0.0,4.83426,8.67799523855
 11/27  23:00:00,144.987317014,1.26656532061,25.8479090044,0.0,43.513341876,52.539744,13.786539181,0.309621901324,4.83426,8.64265727963
 11/27  24:00:00,149.774880949,1.6284411265,29.0903996002,0.0,43.513341876,52.539744,13.8589916861,0.392419751705,4.83426,8.63231193444
 11/28  01:00:00,142.517479684,1.44750322356,23.1261237359,0.0,43.513341876,52.539744,5.52916002331,0.674900023308,4.83426,0.02
 11/28  02:00:00,146.041469589,1.80937902945,26.2122792787,0.0,43.513341876,52.539744,5.85279188138,0.998531881378,4.83426,0.02
 11/28  03:00:00,139.497996575,1.44750322356,20.1377986924,0.0,43.513341876,52.539744,5.69930854193,0.845048541933,4.83426,0.02
 11/28  04:00:00,157.403941297,2.61969746614,36.5374193319,0.0,43.513341876,52.539744,14.8196612869,1.36661486573,4.83426,8.61878642116
 11/28  05:00:00,196.666150064,4.30575086331,71.4860725566,0.0,43.513341876,52.539744,7.10406831989,2.24980831989,4.83426,0.02
 11/28  06:00:00,198.261949211,4.28160230947,73.5015111071,0.0,43.513341876,52.539744,7.52001931165,2.66575931165,4.83426,0.02
 11/28  07:00:00,195.705135139,73.4898972224,0.0,0.0,43.513341876,53.238744,1764.71315459,1759.85889459,4.83426,0.02
 11/28  08:00:00,357.16112655,73.4898972224,0.0,0.0,220.879908,53.238744,1464.54140428,1433.38231943,4.83426,26.3248248498
 11/28  09:00:00,446.133588499,73.4898972224,0.00197121175291,0.0,220.879908,145.652643033,1170.76629806,1108.00115799,36.25695,26.5081900713
 11/28  10:00:00,445.24871213,73.4898972224,0.00312048708371,0.0,220.879908,145.652643033,948.126547724,867.228393078,36.25695,44.6412046456
 11/28  11:00:00,450.808552636,73.4898972224,0.00212003528585,0.0,220.879908,151.653867033,776.0163374,682.974900219,48.3426,44.6988371813
 11/28  12:00:00,451.613513226,73.4898972224,0.0,0.0,220.879908,151.653867033,610.796507152,517.591282108,48.3426,44.8626250436
 11/28  13:00:00,492.091256656,73.4898972224,40.6377790453,0.0,220.879908,151.653867033,391.964363748,298.634905054,48.3426,44.9868586944
 11/28  14:00:00,575.913123769,73.4898972224,127.926908142,0.0,220.879908,145.652643033,146.126662728,67.8631202885,24.1713,54.0922424391
 11/28  15:00:00,615.147998294,73.5434143241,166.888208978,0.0,220.879908,145.652643033,86.1476666578,17.3188600597,24.1713,44.6575065981
