Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/28  16:00:00,590.8686532,73.5648694648,150.130339134,0.0,220.879908,137.835547516,79.4238405757,29.8547047206,4.83426,44.7348758551
 11/28  17:00:00,574.495648089,73.4898972224,132.434318216,0.0,220.879908,133.019064,58.9709007713,18.6306682261,4.83426,35.5059725452
 11/28  18:00:00,455.645041569,73.4898972224,83.4407109367,0.0,220.879908,53.238744,89.7101018077,55.8343685311,4.83426,29.0414732766
 11/28  19:00:00,445.963805757,73.4898972224,74.0229945602,0.0,220.879908,53.238744,128.759089475,81.7930018137,4.83426,42.1318276609
 11/28  20:00:00,416.112919109,73.4898972224,44.4585049673,0.0,220.879908,53.238744,130.359497622,116.836358293,4.83426,8.68887932954
 11/28  21:00:00,374.464446024,73.4898972224,4.43670698699,0.0,220.879908,53.238744,200.693022694,187.180483418,4.83426,8.67827927615
 11/28  22:00:00,117.562834531,0.0,0.0,0.0,43.513341876,52.539744,13.5120158259,0.0,4.83426,8.67775582589
 11/28  23:00:00,117.612806965,0.0,0.0,0.0,43.513341876,52.539744,13.4771383433,0.0,4.83426,8.64287834326
 11/28  24:00:00,118.622570559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  01:00:00,117.690849073,0.0,0.0,0.0,43.513341876,52.539744,13.4530121855,0.0,4.83426,8.61875218554
 11/29  02:00:00,117.722564537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  03:00:00,117.721209897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  04:00:00,117.705744702,0.0,0.0,0.0,43.513341876,52.539744,13.4528395855,0.0,4.83426,8.61857958551
 11/29  05:00:00,118.117681462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  06:00:00,118.066351069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  07:00:00,192.971731231,73.4898972224,0.0,0.0,43.513341876,53.238744,1264.00329006,1259.14903006,4.83426,0.02
 11/29  08:00:00,355.640676344,73.4898972224,0.0,0.0,220.879908,53.238744,1167.73965515,1136.58013446,4.83426,26.3252606841
 11/29  09:00:00,444.714757308,73.4898972224,0.00155748017672,0.0,220.879908,145.652643033,812.858261272,750.091229381,36.25695,26.5100818914
 11/29  10:00:00,444.53958831,73.4898972224,0.00258068029186,0.0,220.879908,145.652643033,549.320237967,468.415230698,36.25695,44.6480572697
 11/29  11:00:00,450.66910936,73.634992881,0.00164567476926,0.0,220.879908,151.653867033,395.83195096,302.785324537,48.3426,44.7040264223
 11/29  12:00:00,475.699132557,73.9538942531,21.7180864546,0.0,220.879908,151.653867033,283.471982062,190.260674835,48.3426,44.8687072262
 11/29  13:00:00,486.06771846,74.5008057445,32.2917177934,0.0,220.879908,151.653867033,249.119717521,155.783304758,48.3426,44.9938127628
 11/29  14:00:00,477.863985428,74.255163385,30.3511247224,0.0,220.879908,145.652643033,280.312927763,202.040346035,24.1713,54.1012817285
 11/29  15:00:00,468.367602633,74.176615544,20.9604158188,0.0,220.879908,145.652643033,276.031682504,207.195603718,24.1713,44.6647787852
 11/29  16:00:00,459.55365938,74.208354592,19.9675672809,0.0,220.879908,137.835547516,211.150747567,161.575310944,4.83426,44.7411766232
 11/29  17:00:00,437.606738115,73.4948277984,0.0,0.0,220.879908,133.019064,169.142219115,128.796151078,4.83426,35.5118080367
 11/29  18:00:00,369.802326082,73.4898972224,0.0,0.0,220.879908,53.238744,409.890053211,369.544985055,4.83426,35.510808156
 11/29  19:00:00,369.878675957,73.4898972224,0.0,0.0,220.879908,53.238744,523.583235995,483.103669356,4.83426,35.6453066389
 11/29  20:00:00,370.405462869,73.4898972224,0.0,0.0,220.879908,53.238744,617.425231946,603.902606062,4.83426,8.68836588407
 11/29  21:00:00,370.612426474,73.4898972224,0.0,0.0,220.879908,53.238744,752.266823727,738.754621643,4.83426,8.67794208395
 11/29  22:00:00,117.747864493,0.0,0.0,0.0,43.513341876,52.539744,13.5126455544,0.0,4.83426,8.67838555438
 11/29  23:00:00,117.539500436,0.0,0.0,0.0,43.513341876,52.539744,13.4773113812,0.0,4.83426,8.64305138124
 11/29  24:00:00,118.600290712,0.0,0.0,0.0,43.513341876,52.539744,13.4669413639,0.0,4.83426,8.63268136393
 11/30  01:00:00,117.586690304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  02:00:00,117.584062315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  03:00:00,117.568874134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  04:00:00,117.56172019,0.0,0.0,0.0,43.513341876,52.539744,13.4530417381,0.0,4.83426,8.61878173813
 11/30  05:00:00,118.026672408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  06:00:00,118.017505909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  07:00:00,193.347097001,73.4898972224,0.0,0.0,43.513341876,53.238744,1360.20254936,1346.74966522,4.83426,8.6186241405
 11/30  08:00:00,356.371153606,73.4898972224,0.0,0.0,220.879908,53.238744,1302.26435301,1279.87102783,4.83426,17.5590651788
 11/30  09:00:00,445.219604317,73.495181833,0.00287071988308,0.0,220.879908,145.652643033,926.878207239,855.277192947,36.25695,35.3440642912
 11/30  10:00:00,445.010150804,73.7261093128,0.00209389481456,0.0,220.879908,145.652643033,729.515769885,657.531526495,36.25695,35.7272933909
 11/30  11:00:00,452.041773384,74.8480542029,0.0014490028921,0.0,220.879908,151.653867033,646.750909585,553.700665811,48.3426,44.7076437736
 11/30  12:00:00,454.40589007,76.2996489279,0.0,0.0,220.879908,151.653867033,564.621146135,471.402084848,48.3426,44.8764612872
 11/30  13:00:00,454.131005515,77.0070658048,0.0,0.0,220.879908,151.653867033,514.653137313,412.307194917,48.3426,54.0033423963
 11/30  14:00:00,448.497751265,77.3705820244,0.0,0.0,220.879908,145.652643033,470.363832575,401.104996358,24.1713,45.0875362172
 11/30  15:00:00,448.085379004,76.9886461932,0.0,0.0,220.879908,145.652643033,448.383805733,379.53915151,24.1713,44.6733542229
 11/30  16:00:00,439.796386871,76.5648070581,0.0,0.0,220.879908,137.835547516,388.315735181,338.732726405,4.83426,44.748748776
 11/30  17:00:00,438.262181789,74.045414227,0.0,0.0,220.879908,133.019064,411.899720036,371.547447635,4.83426,35.5180124005
 11/30  18:00:00,369.974629062,73.4956518441,0.0,0.0,220.879908,53.238744,618.464907729,578.114047781,4.83426,35.5165999474
 11/30  19:00:00,370.177454952,73.4898972224,0.0,0.0,220.879908,53.238744,736.999641756,696.517603155,4.83426,35.6477786001
 11/30  20:00:00,371.624212703,73.4898972224,0.0,0.0,220.879908,53.238744,971.014118523,948.823795728,4.83426,17.3560627946
 11/30  21:00:00,372.022941945,73.4898972224,0.0,0.0,220.879908,53.238744,1031.74853653,1018.23558671,4.83426,8.67868981145
 11/30  22:00:00,117.643252629,0.0,0.0,0.0,43.513341876,52.539744,13.5124749587,0.0,4.83426,8.67821495868
 11/30  23:00:00,117.43754668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  24:00:00,118.553306864,0.0,0.0,0.0,43.513341876,52.539744,13.4671538484,0.0,4.83426,8.63289384843
 12/01  01:00:00,117.512229326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  02:00:00,117.524254858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  03:00:00,117.519026674,0.0,0.0,0.0,43.513341876,52.539744,13.453172028,0.0,4.83426,8.61891202796
 12/01  04:00:00,123.635971103,1.08562741767,4.67220719774,0.0,43.513341876,52.539744,5.06895026247,0.214690262466,4.83426,0.02
 12/01  05:00:00,182.224040871,4.37856438675,56.7372381539,0.0,43.513341876,52.539744,5.67165505011,0.817395050113,4.83426,0.02
 12/01  06:00:00,213.742050057,4.82092482789,88.0932196297,0.0,43.513341876,52.539744,14.6597056111,1.20667093516,4.83426,8.61877467598
 12/01  07:00:00,195.541525563,73.4898972224,0.0,0.0,43.513341876,53.238744,2121.01274275,2116.15848275,4.83426,0.02
 12/01  08:00:00,357.056892132,73.4898972224,0.0,0.0,220.879908,53.238744,1828.42605299,1806.0327835,4.83426,17.5590094943
 12/01  09:00:00,446.352564046,73.4898972224,0.00139511178204,0.0,220.879908,145.652643033,1397.63267768,1326.02632385,36.25695,35.34940383
 12/01  10:00:00,445.87092927,73.5167775207,0.00244521962455,0.0,220.879908,145.652643033,1044.85816446,963.944853029,36.25695,44.6563614325
 12/01  11:00:00,451.429556258,73.7492976785,0.00140212618873,0.0,220.879908,151.653867033,906.327446787,822.210829361,48.3426,35.7740174261
 12/01  12:00:00,452.766419935,74.5352295578,0.0,0.0,220.879908,151.653867033,672.251175618,570.054308414,48.3426,53.8542672044
 12/01  13:00:00,452.857875403,75.6270503889,0.0,0.0,220.879908,151.653867033,628.318389423,534.95027573,48.3426,45.0255136927
 12/01  14:00:00,447.443701648,76.1038547472,0.0,0.0,220.879908,145.652643033,700.505131482,622.229502669,24.1713,54.1043288125
 12/01  15:00:00,447.381125401,76.1273615181,0.0,0.0,220.879908,145.652643033,630.310041839,570.396039157,24.1713,35.7427026827
 12/01  16:00:00,438.854730082,75.5092694114,0.0,0.0,220.879908,137.835547516,548.683428229,499.097264471,4.83426,44.7519037575
 12/01  17:00:00,438.048945871,73.7218148907,0.0,0.0,220.879908,133.019064,526.852446916,486.49359646,4.83426,35.5245904558
 12/01  18:00:00,370.32200143,73.4898972224,0.0,0.0,220.879908,53.238744,787.297559257,746.938531445,4.83426,35.5247678119
 12/01  19:00:00,371.247257408,73.4898972224,0.0,0.0,220.879908,53.238744,970.192879941,920.79506987,4.83426,44.5635500711
 12/01  20:00:00,371.628688616,73.4898972224,0.0,0.0,220.879908,53.238744,1053.72112864,1040.19780437,4.83426,8.68906426488
 12/01  21:00:00,371.623249844,73.4898972224,0.0,0.0,220.879908,53.238744,1191.4280428,1177.91535378,4.83426,8.67842902
 12/01  22:00:00,117.32322351,0.0,0.0,0.0,43.513341876,52.539744,13.5131721859,0.0,4.83426,8.67891218593
 12/01  23:00:00,117.430623076,0.0,0.0,0.0,43.513341876,52.539744,13.4778006144,0.0,4.83426,8.64354061441
 12/01  24:00:00,118.536780581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  01:00:00,140.698825855,1.08562741767,21.7383309867,0.0,43.513341876,52.539744,13.6874103212,0.241200031689,4.83426,8.61195028948
 12/02  02:00:00,141.268017423,1.26656532061,22.0823498835,0.0,43.513341876,52.539744,5.20103179348,0.346771793479,4.83426,0.02
 12/02  03:00:00,188.775792663,3.74227979105,66.3157318452,0.0,43.513341876,52.539744,5.78224314162,0.927983141616,4.83426,0.02
 12/02  04:00:00,219.251443478,4.92450142406,95.275215169,0.0,43.513341876,52.539744,6.68212838999,1.82786838999,4.83426,0.02
 12/02  05:00:00,209.763670552,4.59097758985,85.895038166,0.0,43.513341876,52.539744,7.21620692495,2.36194692495,4.83426,0.02
 12/02  06:00:00,218.989433993,9.92566276313,89.7488580369,0.0,43.513341876,52.539744,11.5728133049,6.71855330495,4.83426,0.02
 12/02  07:00:00,208.710239764,11.2591927086,78.2803099844,0.0,43.513341876,52.539744,23.4215979068,9.9753852204,4.83426,8.6119526864
 12/02  08:00:00,198.781052966,8.25860898344,86.2933552687,0.0,43.513341876,52.539744,11.0236164214,6.16935642144,4.83426,0.02
 12/02  09:00:00,191.792367754,4.59097758985,85.994303205,0.0,43.513341876,52.539744,9.82584757608,4.97158757608,4.83426,0.02
 12/02  10:00:00,208.745441697,4.92450142406,102.307194151,0.0,43.513341876,52.539744,9.12849070478,4.27423070478,4.83426,0.02
 12/02  11:00:00,188.866179422,3.55877701869,84.0509738472,0.0,43.513341876,52.539744,24.1465574732,1.89101480446,4.83426,17.4212826687
 12/02  12:00:00,118.940693033,0.723751611779,17.0305707027,0.0,43.513341876,52.539744,13.8139078836,0.325271963126,4.83426,8.65437592051
 12/02  13:00:00,100.102979781,0.0,0.0,0.0,43.513341876,52.539744,13.4884618055,0.0,4.83426,8.65420180548
 12/02  14:00:00,100.216080096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  15:00:00,100.264613202,0.0,0.0,0.0,43.513341876,52.539744,13.4816614277,0.0,4.83426,8.64740142769
 12/02  16:00:00,100.233502407,0.0,0.0,0.0,43.513341876,52.539744,13.4818414335,0.0,4.83426,8.64758143347
 12/02  17:00:00,105.95384062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  18:00:00,117.820105375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  19:00:00,117.758157829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  20:00:00,118.119911701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  21:00:00,118.028966599,0.0,0.0,0.0,43.513341876,52.539744,13.4460905962,0.0,4.83426,8.61183059621
 12/02  22:00:00,135.372330806,0.723751611779,16.6103720009,0.0,43.513341876,52.539744,31.6246826941,0.380663721942,4.83426,26.4097589722
 12/02  23:00:00,189.59707499,3.18878128679,67.9061911726,0.0,43.513341876,52.539744,6.39599974767,1.54173974767,4.83426,0.02
 12/02  24:00:00,212.560936403,4.22910178396,88.5540951495,0.0,43.513341876,52.539744,7.46980156595,2.61554156595,4.83426,0.02
 12/03  01:00:00,229.620607224,5.28637722995,105.297054678,0.0,43.513341876,52.539744,9.75851930034,4.90425930034,4.83426,0.02
 12/03  02:00:00,203.586138465,4.22910178396,80.6830291398,0.0,43.513341876,52.539744,13.1138785004,8.25961850042,4.83426,0.02
 12/03  03:00:00,220.634672078,5.28637722995,96.4180506896,0.0,43.513341876,52.539744,16.8323067214,11.9780467214,4.83426,0.02
 12/03  04:00:00,200.92154345,7.89662009928,74.4247182263,0.0,43.513341876,52.539744,29.6914511735,16.2452224783,4.83426,8.61196869523
 12/03  05:00:00,226.377817372,17.7014504811,89.3992637633,0.0,43.513341876,52.539744,27.275535989,22.421275989,4.83426,0.02
 12/03  06:00:00,200.550780191,12.8743600793,68.736292589,0.0,43.513341876,52.539744,31.8336594414,26.9793994414,4.83426,0.02
 12/03  07:00:00,217.615685197,15.5635572664,82.8380334758,0.0,43.513341876,52.539744,36.6859297509,31.8316697509,4.83426,0.02
 12/03  08:00:00,184.048870293,14.1728710644,66.0090006373,0.0,43.513341876,52.539744,33.1968596232,28.3425996232,4.83426,0.02
 12/03  09:00:00,195.99134886,11.9253156499,82.9161468208,0.0,43.513341876,52.539744,42.675355171,29.2220803908,4.83426,8.61901478022
 12/03  10:00:00,173.101852856,4.22910178396,67.9312566133,0.0,43.513341876,52.539744,26.3629578455,21.5086978455,4.83426,0.02
 12/03  11:00:00,199.036810008,5.28637722995,92.3824322495,0.0,43.513341876,52.539744,36.8532008171,14.5963299845,4.83426,17.4226108325
 12/03  12:00:00,139.046174254,1.86778838871,35.7863993021,0.0,43.513341876,52.539744,8.38229670066,3.52803670066,4.83426,0.02
 12/03  13:00:00,123.093572814,1.08562741767,21.6968643947,0.0,43.513341876,52.539744,14.8880780441,1.39967816257,4.83426,8.6541398815
 12/03  14:00:00,100.086918429,0.0,0.0,0.0,43.513341876,52.539744,13.4886021033,0.0,4.83426,8.6543421033
 12/03  15:00:00,100.125264276,0.0,0.0,0.0,43.513341876,52.539744,13.4813560996,0.0,4.83426,8.64709609962
 12/03  16:00:00,100.080488393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  17:00:00,105.80852939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  18:00:00,117.730652935,0.0,0.0,0.0,43.513341876,52.539744,13.4462635764,0.0,4.83426,8.61200357643
 12/03  19:00:00,117.717461077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  20:00:00,118.118780243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  21:00:00,118.082138371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  22:00:00,140.0847615,1.08562741767,20.7862488959,0.0,43.513341876,52.539744,32.131572348,0.880998312997,4.83426,26.4163140351
 12/03  23:00:00,192.132045083,3.63727874002,69.8791435129,0.0,43.513341876,52.539744,8.43707763307,3.58281763307,4.83426,0.02
 12/03  24:00:00,190.992340141,3.63727874002,67.8704925411,0.0,43.513341876,52.539744,18.0958608553,4.64965891262,4.83426,8.6119419427
 12/04  01:00:00,189.273764956,3.63727874002,67.0941993803,0.0,43.513341876,52.539744,10.5638026416,5.70954264165,4.83426,0.02
 12/04  02:00:00,208.102431168,4.63998692495,84.6653427244,0.0,43.513341876,52.539744,13.5321307325,8.67787073248,4.83426,0.02
 12/04  03:00:00,204.347090256,4.57392891738,81.0228525759,0.0,43.513341876,52.539744,15.0715185585,10.2172585585,4.83426,0.02
 12/04  04:00:00,204.618999969,4.57967429063,81.2748588212,0.0,43.513341876,52.539744,25.000134899,11.5468484008,4.83426,8.61902649816
 12/04  05:00:00,205.532504303,4.69455418601,81.6355687196,0.0,43.513341876,52.539744,18.2965561201,13.4422961201,4.83426,0.02
 12/04  06:00:00,207.023587969,4.82092482789,83.0092043132,0.0,43.513341876,52.539744,21.3294762377,16.4752162377,4.83426,0.02
 12/04  07:00:00,193.680491113,73.4898972224,0.00288188017683,0.0,43.513341876,53.238744,1667.5867129,1654.13351197,4.83426,8.61894093204
 12/04  08:00:00,355.572741915,73.4898972224,0.0,0.0,220.879908,53.238744,1157.97254714,1135.57287301,4.83426,17.5654141291
 12/04  09:00:00,444.691871577,73.4898972224,0.00321711412402,0.0,220.879908,145.652643033,853.4524064,781.839982956,36.25695,35.3554734441
 12/04  10:00:00,444.599391713,73.4898972224,0.00316401808916,0.0,220.879908,145.652643033,637.734532935,565.735350156,36.25695,35.7422327788
 12/04  11:00:00,450.570459963,73.4898972224,0.0018702221873,0.0,220.879908,151.653867033,552.537505777,459.460745513,48.3426,44.7341602638
 12/04  12:00:00,451.478687308,73.4902827417,0.0,0.0,220.879908,151.653867033,403.699990346,310.457664728,48.3426,44.8997256185
 12/04  13:00:00,517.076453178,73.5966158054,64.8311270148,0.0,220.879908,151.653867033,327.308623594,224.914076999,48.3426,54.0519465951
 12/04  14:00:00,487.307412264,73.7762698984,40.3011754921,0.0,220.879908,145.652643033,276.651452331,198.350320885,24.1713,54.1298314459
 12/04  15:00:00,495.600578443,73.923266652,48.3102341572,0.0,220.879908,145.652643033,236.457350183,167.595826978,24.1713,44.6902232047
 12/04  16:00:00,505.31521884,73.6993124016,65.4895780273,0.0,220.879908,137.835547516,156.432798045,115.779244645,4.83426,35.8192933998
 12/04  17:00:00,484.076283506,73.4898972224,43.5620867971,0.0,220.879908,133.019064,102.072168469,57.595254829,4.83426,39.6426536404
 12/04  18:00:00,369.839032555,73.4898972224,0.0,0.0,220.879908,53.238744,288.04977349,242.910992677,4.83426,40.3045208132
 12/04  19:00:00,369.873363468,73.4898972224,0.0,0.0,220.879908,53.238744,371.24809751,330.746565985,4.83426,35.6672715249
 12/04  20:00:00,370.298015031,73.4898972224,0.0,0.0,220.879908,53.238744,401.058516923,387.534194676,4.83426,8.69006224638
 12/04  21:00:00,370.280770154,73.4898972224,0.0,0.0,220.879908,53.238744,434.430625339,420.916782433,4.83426,8.67958290589
 12/04  22:00:00,117.922611476,0.0,0.0,0.0,43.513341876,52.539744,22.1727393622,0.0,4.83426,17.3384793622
 12/04  23:00:00,117.683470714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  24:00:00,118.663183005,0.0,0.0,0.0,43.513341876,52.539744,13.466759472,0.0,4.83426,8.63249947195
 12/05  01:00:00,117.728360756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  02:00:00,117.721187925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  03:00:00,117.718812463,0.0,0.0,0.0,43.513341876,52.539744,13.4531490763,0.0,4.83426,8.61888907632
 12/05  04:00:00,117.723277706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  05:00:00,119.848901378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  06:00:00,119.533852918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  07:00:00,193.229902453,73.4898972224,0.0,0.0,43.513341876,53.238744,796.675265196,783.221853158,4.83426,8.61915203786
 12/05  08:00:00,358.158715345,73.4898972224,0.0,0.0,220.879908,53.238744,644.524141732,622.125269761,4.83426,17.5646119709
 12/05  09:00:00,444.586155002,73.4898972224,0.0029900188295,0.0,220.879908,145.652643033,481.91806342,410.300899395,36.25695,35.3602140242
 12/05  10:00:00,444.650446101,73.4898972224,0.00398806637676,0.0,220.879908,145.652643033,432.166041952,355.734565417,36.25695,40.1745265348
 12/05  11:00:00,450.668555979,73.4898972224,0.0028530989156,0.0,220.879908,151.653867033,389.709505653,301.066898583,48.3426,40.3000070699
 12/05  12:00:00,475.082982639,73.4898972224,20.5795582546,0.0,220.879908,151.653867033,306.133841017,203.905221534,48.3426,53.8860194834
 12/05  13:00:00,495.001681891,73.4993307563,40.7816730671,0.0,220.879908,151.653867033,249.852939998,156.459299929,48.3426,45.0510400684
 12/05  14:00:00,599.128427908,73.6141462462,149.605471581,0.0,220.879908,145.652643033,133.639917372,55.320167967,24.1713,54.148449405
 12/05  15:00:00,760.266648288,73.8968206401,309.501508562,0.0,220.879908,145.652643033,68.866904207,0.0,24.1713,44.695604207
 12/05  16:00:00,791.23732709,74.0018239325,348.028979011,0.0,220.879908,137.835547516,55.7073234963,6.09440349719,4.83426,44.7786599991
 12/05  17:00:00,701.223253375,73.4906605684,258.38548589,0.0,220.879908,133.019064,55.1840954164,14.8113889917,4.83426,35.5384464247
 12/05  18:00:00,553.395249954,73.4898972224,179.196606891,0.0,220.879908,53.238744,65.9004810927,25.526524865,4.83426,35.5396962277
 12/05  19:00:00,540.174867,73.4898972224,166.258994441,0.0,220.879908,53.238744,60.7695174456,20.2615290784,4.83426,35.6737283672
 12/05  20:00:00,528.487827299,73.4898972224,154.908788204,0.0,220.879908,53.238744,51.1851697211,28.9910464443,4.83426,17.3598632768
 12/05  21:00:00,517.248777422,73.4898972224,143.945217086,0.0,220.879908,53.238744,56.2391430546,42.7251287851,4.83426,8.67975426955
 12/05  22:00:00,117.881533841,0.0,0.0,0.0,43.513341876,52.539744,13.5136387381,0.0,4.83426,8.67937873813
 12/05  23:00:00,117.918102713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  24:00:00,118.82543935,0.0,0.0,0.0,43.513341876,52.539744,13.4671552623,0.0,4.83426,8.63289526228
 12/06  01:00:00,117.94343677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  02:00:00,117.954334159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  03:00:00,117.956829663,0.0,0.0,0.0,43.513341876,52.539744,13.4532851917,0.0,4.83426,8.61902519169
 12/06  04:00:00,117.933470236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  05:00:00,118.358764372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  06:00:00,118.267986211,0.0,0.0,0.0,43.513341876,52.539744,13.453240263,0.0,4.83426,8.61898026298
 12/06  07:00:00,192.404497491,73.4898972224,0.00199680566373,0.0,43.513341876,53.238744,534.414190594,529.559930594,4.83426,0.02
 12/06  08:00:00,358.104544767,73.4898972224,0.0,0.0,220.879908,53.238744,531.117561718,499.945028266,4.83426,26.338273451
 12/06  09:00:00,459.905463853,73.4898972224,14.9120671036,0.0,220.879908,145.652643033,372.2829042,309.496170929,36.25695,26.5297832704
 12/06  10:00:00,526.340208878,73.5165818417,78.7768544363,0.0,220.879908,145.652643033,207.112033553,126.169875047,36.25695,44.6852085058
 12/06  11:00:00,590.926229313,73.8523987137,136.246058085,0.0,220.879908,151.653867033,122.172433509,29.0852576497,48.3426,44.7445758598
 12/06  12:00:00,648.427604756,74.4688809359,191.704170886,0.0,220.879908,151.653867033,93.6977976343,0.431907797534,48.3426,44.9232898367
 12/06  13:00:00,671.613627835,74.7602014898,215.500914807,0.0,220.879908,151.653867033,102.388738421,0.0,48.3426,54.0461384212
 12/06  14:00:00,650.0511798,74.9845804404,199.888543797,0.0,220.879908,145.652643033,69.3405147315,0.0267431968689,24.1713,45.1424715347
 12/06  15:00:00,653.061901875,75.1820413292,202.655084032,0.0,220.879908,145.652643033,68.8776489363,0.0,24.1713,44.7063489363
 12/06  16:00:00,637.304245977,75.3616443325,194.630751205,0.0,220.879908,137.835547516,56.434289638,6.81371140271,4.83426,44.7863182353
 12/06  17:00:00,581.466869431,73.6197562057,140.14587852,0.0,220.879908,133.019064,53.5563378401,13.1748143771,4.83426,35.547263463
 12/06  18:00:00,480.770115666,73.4898972224,107.553955051,0.0,220.879908,53.238744,81.8240507954,41.4431543859,4.83426,35.5466364095
 12/06  19:00:00,445.701599348,73.4898972224,72.7044254617,0.0,220.879908,53.238744,124.820218821,75.3949529056,4.83426,44.5910059158
 12/06  20:00:00,389.67332021,73.4898972224,17.9559873673,0.0,220.879908,53.238744,156.798624609,143.273288719,4.83426,8.69107589022
 12/06  21:00:00,370.280237066,73.4898972224,0.0,0.0,220.879908,53.238744,270.111770872,256.597309026,4.83426,8.68020184658
 12/06  22:00:00,117.981022641,0.0,0.0,0.0,43.513341876,52.539744,13.5140935101,0.0,4.83426,8.67983351011
 12/06  23:00:00,117.720974397,0.0,0.0,0.0,43.513341876,52.539744,13.4779196383,0.0,4.83426,8.64365963829
 12/06  24:00:00,118.70083407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  01:00:00,117.768592983,0.0,0.0,0.0,43.513341876,52.539744,13.453270663,0.0,4.83426,8.61901066295
 12/07  02:00:00,117.751871044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  03:00:00,117.732917099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  04:00:00,117.713511352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  05:00:00,118.13730057,0.0,0.0,0.0,43.513341876,52.539744,13.4532455497,0.0,4.83426,8.6189855497
 12/07  06:00:00,118.095139882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  07:00:00,192.851999801,73.4898972224,0.00206109654138,0.0,43.513341876,53.238744,1278.87032259,1274.01606259,4.83426,0.02
 12/07  08:00:00,358.534201098,73.4898972224,0.0,0.0,220.879908,53.238744,1081.52032371,1050.34643115,4.83426,26.3396325581
 12/07  09:00:00,444.830138442,73.4975193353,0.00242220323726,0.0,220.879908,145.652643033,805.427278201,741.037554518,36.25695,28.1327736822
 12/07  10:00:00,444.850744532,73.6322688462,0.00322761805544,0.0,220.879908,145.652643033,623.403190712,544.069745268,36.25695,43.0764954436
 12/07  11:00:00,457.082929798,74.695827646,4.70266076115,0.0,220.879908,151.653867033,405.985527275,312.891574923,48.3426,44.7513523519
 12/07  12:00:00,534.399125359,76.5331839281,76.2191470452,0.0,220.879908,151.653867033,187.139333878,93.8686941648,48.3426,44.928039713
 12/07  13:00:00,677.841138785,77.7484388659,218.710934402,0.0,220.879908,151.653867033,105.974949055,3.55856351498,48.3426,54.0737855396
 12/07  14:00:00,748.640543615,77.7244107352,295.287393091,0.0,220.879908,145.652643033,78.3590998229,0.0257654701983,24.1713,54.1620343527
 12/07  15:00:00,723.197875423,77.293891166,270.487262278,0.0,220.879908,145.652643033,68.8948597564,0.0153302516858,24.1713,44.7082295047
 12/07  16:00:00,678.791114851,77.0375085124,234.357208299,0.0,220.879908,137.835547516,53.6660753816,4.04470574307,4.83426,44.7871096385
 12/07  17:00:00,634.010883187,74.31932723,191.478941989,0.0,220.879908,133.019064,47.5961614124,7.21817521473,4.83426,35.5437261977
 12/07  18:00:00,538.697087008,73.5714735313,164.586627984,0.0,220.879908,53.238744,50.1449485165,9.76470582683,4.83426,35.5459826897
 12/07  19:00:00,520.959276516,73.5312437947,146.813528778,0.0,220.879908,53.238744,72.3972059317,31.8765390988,4.83426,35.686406833
 12/07  20:00:00,460.638624173,73.5030098411,86.1404054703,0.0,220.879908,53.238744,91.4103192975,73.3020390105,4.83426,13.274020287
 12/07  21:00:00,377.040841322,73.4898972224,6.25165567185,0.0,220.879908,53.238744,221.796387138,204.201640569,4.83426,12.7604865697
 12/07  22:00:00,117.913591753,0.0,0.0,0.0,43.513341876,52.539744,13.5140593927,0.0,4.83426,8.67979939274
 12/07  23:00:00,117.657165719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  24:00:00,118.656421998,0.0,0.0,0.0,43.513341876,52.539744,13.4666368772,0.0,4.83426,8.63237687721
 12/08  01:00:00,117.69250978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  02:00:00,117.680859034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  03:00:00,117.656102827,0.0,0.0,0.0,43.513341876,52.539744,13.4534209351,0.0,4.83426,8.6191609351
 12/08  04:00:00,117.628211601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  05:00:00,119.724696675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  06:00:00,119.370506288,0.0,0.0,0.0,43.513341876,52.539744,13.4534116902,0.0,4.83426,8.61915169024
 12/08  07:00:00,195.034763411,73.4898972224,0.00162551033873,0.0,43.513341876,53.238744,1665.48471107,1660.63045107,4.83426,0.02
 12/08  08:00:00,359.89427284,73.4898972224,0.0,0.0,220.879908,53.238744,1439.52798336,1408.35129315,4.83426,26.3424302109
 12/08  09:00:00,446.325118384,73.4898972224,0.00131950639732,0.0,220.879908,145.652643033,1226.58822032,1163.79987787,36.25695,26.5313924443
 12/08  10:00:00,446.480750147,73.5585015207,0.00167539097886,0.0,220.879908,145.652643033,1134.31469805,1053.36035284,36.25695,44.6973952101
 12/08  11:00:00,452.794697369,73.9363595092,0.00122593920433,0.0,220.879908,151.653867033,1064.7404153,971.640774638,48.3426,44.7570406569
 12/08  12:00:00,454.488486835,74.8632323823,0.0,0.0,220.879908,151.653867033,980.766432856,887.495871845,48.3426,44.9279610113
 12/08  13:00:00,454.289313232,75.8546972205,0.0,0.0,220.879908,151.653867033,949.478977756,847.068612081,48.3426,54.0677656745
 12/08  14:00:00,448.331820397,76.1757102362,0.0,0.0,220.879908,145.652643033,901.244913258,825.737945846,24.1713,51.3356674127
 12/08  15:00:00,448.084054144,76.196990274,0.0,0.0,220.879908,145.652643033,843.813693979,781.076365357,24.1713,38.5660286226
 12/08  16:00:00,439.630214639,75.1809884944,0.0,0.0,220.879908,137.835547516,897.508256752,847.879354676,4.83426,44.7946420751
 12/08  17:00:00,439.532233921,73.6031670405,0.0,0.0,220.879908,133.019064,851.540086206,811.154787899,4.83426,35.5510383066
 12/08  18:00:00,371.651286583,73.4898972224,0.0,0.0,220.879908,53.238744,982.879075301,942.490011419,4.83426,35.5548038814
 12/08  19:00:00,371.631652753,73.4898972224,0.0,0.0,220.879908,53.238744,1093.58018377,1044.13760786,4.83426,44.6083159095
 12/08  20:00:00,371.602588756,73.4898972224,0.0,0.0,220.879908,53.238744,1161.74551375,1148.22027904,4.83426,8.69097470478
 12/08  21:00:00,371.60908092,73.4898972224,0.0,0.0,220.879908,53.238744,1219.62257603,1206.10787108,4.83426,8.68044494484
 12/08  22:00:00,117.321318118,0.0,0.0,0.0,43.513341876,52.539744,22.1747961281,0.0,4.83426,17.3405361281
 12/08  23:00:00,117.432671606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  24:00:00,118.544649539,0.0,0.0,0.0,43.513341876,52.539744,13.4675738331,0.0,4.83426,8.63331383308
 12/09  01:00:00,117.500610163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  02:00:00,117.509961659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  03:00:00,124.361074072,1.08562741767,5.39737892722,0.0,43.513341876,52.539744,5.08137073035,0.227110730348,4.83426,0.02
 12/09  04:00:00,175.456409115,4.27782392891,52.2495700192,0.0,43.513341876,52.539744,5.77816400198,0.923904001983,4.83426,0.02
 12/09  05:00:00,204.915173463,4.47027451881,81.0866606507,0.0,43.513341876,52.539744,14.6650909141,1.2186730395,4.83426,8.6121578746
 12/09  06:00:00,222.345251666,5.0452044951,97.850258084,0.0,43.513341876,52.539744,6.73802460386,1.88376460386,4.83426,0.02
 12/09  07:00:00,209.85006668,4.47027451881,86.1291036518,0.0,43.513341876,52.539744,6.75577853443,1.90151853443,4.83426,0.02
 12/09  08:00:00,210.226447839,5.0452044951,97.8460933436,0.0,43.513341876,52.539744,6.96098368472,2.10672368472,4.83426,0.02
 12/09  09:00:00,191.518665691,4.47027451881,85.8843807926,0.0,43.513341876,52.539744,6.71433828159,1.86007828159,4.83426,0.02
 12/09  10:00:00,194.057984544,4.55489131178,88.2660262785,0.0,43.513341876,52.539744,15.3004524216,1.84684332355,4.83426,8.61934909801
 12/09  11:00:00,180.068214824,3.81821664297,75.1933475606,0.0,43.513341876,52.539744,14.9396590696,1.38245767533,4.83426,8.72294139425
 12/09  12:00:00,128.015599845,1.32680015252,25.4675720252,0.0,43.513341876,52.539744,13.9046250552,0.414856181436,4.83426,8.65550887377
 12/09  13:00:00,99.8851136034,0.0,0.0,0.0,43.513341876,52.539744,13.4897433868,0.0,4.83426,8.6554833868
 12/09  14:00:00,99.9570155797,0.0,0.0,0.0,43.513341876,52.539744,13.4824956983,0.0,4.83426,8.64823569827
 12/09  15:00:00,99.9577706155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  16:00:00,107.655885411,0.361875805889,7.2570636485,0.0,43.513341876,52.539744,13.6364681972,0.153637771898,4.83426,8.64857042532
 12/09  17:00:00,119.802851256,0.723751611779,13.1564940459,0.0,43.513341876,52.539744,5.0110689482,0.156808948199,4.83426,0.02
 12/09  18:00:00,172.762475739,2.68055028536,51.5889717669,0.0,43.513341876,52.539744,5.79593045297,0.941670452975,4.83426,0.02
 12/09  19:00:00,195.957077902,3.79242954071,73.3718722492,0.0,43.513341876,52.539744,15.0471513309,1.60072059891,4.83426,8.61217073198
 12/09  20:00:00,205.014986409,4.22910178396,81.4632606501,0.0,43.513341876,52.539744,6.76974355545,1.91548355545,4.83426,0.02
 12/09  21:00:00,190.047083644,3.53370214386,67.4369215331,0.0,43.513341876,52.539744,6.48365948811,1.62939948811,4.83426,0.02
 12/09  22:00:00,206.492495624,4.57680160401,82.8002741341,0.0,43.513341876,52.539744,34.401334298,3.13838578498,4.83426,26.428688513
 12/09  23:00:00,205.400553907,4.59097758985,82.0450734696,0.0,43.513341876,52.539744,8.74111323486,3.88685323486,4.83426,0.02
 12/09  24:00:00,211.272596545,4.92450142406,86.5622041156,0.0,43.513341876,52.539744,10.3411143575,5.48685435752,4.83426,0.02
 12/10  01:00:00,203.076604074,4.59097758985,79.7523645786,0.0,43.513341876,52.539744,19.6158334324,6.16940768238,4.83426,8.61216575006
 12/10  02:00:00,208.336518187,4.92450142406,84.5963615981,0.0,43.513341876,52.539744,13.2066689547,8.35240895467,4.83426,0.02
 12/10  03:00:00,201.596819266,4.59097758985,78.2925016053,0.0,43.513341876,52.539744,13.7229867261,8.86872672615,4.83426,0.02
 12/10  04:00:00,207.013639587,4.92450142406,83.2914651497,0.0,43.513341876,52.539744,16.2323169333,11.3780569333,4.83426,0.02
 12/10  05:00:00,200.679208279,4.59097758985,76.9717265964,0.0,43.513341876,52.539744,16.9363254244,12.0820654244,4.83426,0.02
 12/10  06:00:00,205.729906303,4.92450142406,81.6312165186,0.0,43.513341876,52.539744,29.1212057832,15.674764151,4.83426,8.6121816322
 12/10  07:00:00,199.636603577,4.59097758985,75.9333811405,0.0,43.513341876,52.539744,20.6217483747,15.7674883747,4.83426,0.02
 12/10  08:00:00,193.786856565,4.92450142406,81.7418877966,0.0,43.513341876,52.539744,20.4121619012,15.5579019012,4.83426,0.02
 12/10  09:00:00,181.978229636,4.59097758985,76.3341153663,0.0,43.513341876,52.539744,19.1678109684,14.3135509684,4.83426,0.02
 12/10  10:00:00,188.697941209,4.92450142406,82.6080370334,0.0,43.513341876,52.539744,20.6361005536,15.7818405536,4.83426,0.02
 12/10  11:00:00,170.769562332,3.86722597807,66.0127931532,0.0,43.513341876,52.539744,33.9293235626,11.6667996349,4.83426,17.4282639278
 12/10  12:00:00,192.932514065,5.105439327,85.7293677035,0.0,43.513341876,52.539744,28.566958532,15.076756691,4.83426,8.65594184098
 12/10  13:00:00,170.998245812,3.9878512467,66.1763281799,0.0,43.513341876,52.539744,29.350969898,15.8612386412,4.83426,8.65547125685
 12/10  14:00:00,191.48126461,5.28637722995,84.9910681548,0.0,43.513341876,52.539744,37.0048055611,23.5145874321,4.83426,8.65595812904
 12/10  15:00:00,171.778557917,4.10847651533,66.7412432152,0.0,43.513341876,52.539744,22.506285413,17.652025413,4.83426,0.02
 12/10  16:00:00,190.709521237,5.28637722995,84.2390285782,0.0,43.513341876,52.539744,38.9525187633,25.4699076748,4.83426,8.64835108846
 12/10  17:00:00,178.20966561,4.22910178396,67.2896832507,0.0,43.513341876,52.539744,27.6571617877,22.8029017877,4.83426,0.02
 12/10  18:00:00,207.63252727,5.28637722995,83.4347347317,0.0,43.513341876,52.539744,36.3871178431,31.5328578431,4.83426,0.02
 12/10  19:00:00,189.117964774,4.22910178396,66.2578313899,0.0,43.513341876,52.539744,47.7302667622,34.2839390119,4.83426,8.61206775035
 12/10  20:00:00,206.030508333,5.28637722995,81.4341636363,0.0,43.513341876,52.539744,52.5423090853,47.6880490853,4.83426,0.02
 12/10  21:00:00,188.965502806,4.22910178396,65.717191916,0.0,43.513341876,52.539744,40.8955070314,36.0412470314,4.83426,0.02
 12/10  22:00:00,205.441101064,5.28637722995,81.0639804066,0.0,43.513341876,52.539744,86.8022931333,55.5344889126,4.83426,26.4335442207
 12/10  23:00:00,191.267785157,7.97997278826,64.8001904273,0.0,43.513341876,52.539744,55.0825160246,50.2282560246,4.83426,0.02
 12/10  24:00:00,205.208228717,5.28637722995,80.2042718796,0.0,43.513341876,52.539744,68.6593229359,63.8050629359,4.83426,0.02
 12/11  01:00:00,191.89198508,9.23026312303,64.1718065589,0.0,43.513341876,52.539744,76.2456864106,62.7920347592,4.83426,8.6193916514
 12/11  02:00:00,207.387687018,9.45401167917,79.1812759591,0.0,43.513341876,52.539744,83.7788058492,78.9245458492,4.83426,0.02
 12/11  03:00:00,190.531220867,7.97997278826,64.0552632158,0.0,43.513341876,52.539744,66.6243192018,61.7700592018,4.83426,0.02
 12/11  04:00:00,204.874387351,5.28637722995,80.78130794,0.0,43.513341876,52.539744,81.8760305023,68.4224195448,4.83426,8.61935095754
 12/11  05:00:00,189.732724395,4.22910178396,66.5063015892,0.0,43.513341876,52.539744,57.7888233562,52.9345633562,4.83426,0.02
 12/11  06:00:00,211.643854473,9.73185397579,82.7001371138,0.0,43.513341876,52.539744,73.9577147439,69.1034547439,4.83426,0.02
 12/11  07:00:00,195.024324624,73.4898972224,0.00287867374003,0.0,43.513341876,53.238744,2185.98679693,2181.13253693,4.83426,0.02
 12/11  08:00:00,359.490166896,73.4898972224,0.0,0.0,220.879908,53.238744,1500.13581252,1468.95279002,4.83426,26.3487625015
 12/11  09:00:00,445.680002144,73.4898972224,0.0023369235167,0.0,220.879908,145.652643033,1298.14406836,1226.50694349,36.25695,35.3801748661
 12/11  10:00:00,446.191746138,73.4898972224,0.0019285329135,0.0,220.879908,145.652643033,1246.56366246,1174.53130281,36.25695,35.77540965
 12/11  11:00:00,452.080483602,73.4898972224,0.00124126815652,0.0,220.879908,151.653867033,1160.81057266,1067.69689737,48.3426,44.7710752919
 12/11  12:00:00,452.666138811,73.4898972224,0.0,0.0,220.879908,151.653867033,1043.71065012,941.434882066,48.3426,53.9331680541
 12/11  13:00:00,451.433474367,73.4898972224,0.0,0.0,220.879908,151.653867033,972.836709373,879.415797223,48.3426,45.0783121507
 12/11  14:00:00,445.341154805,73.4898972224,0.0,0.0,220.879908,145.652643033,951.523343447,873.14625098,24.1713,54.2057924669
 12/11  15:00:00,445.587913876,73.4898972224,0.0,0.0,220.879908,145.652643033,999.577182956,930.670389489,24.1713,44.735493467
 12/11  16:00:00,438.27407341,73.4898972224,0.0,0.0,220.879908,137.835547516,992.335172927,942.690664502,4.83426,44.8102484246
 12/11  17:00:00,439.491703437,73.4898972224,0.0,0.0,220.879908,133.019064,930.54382784,890.147782279,4.83426,35.5617855616
 12/11  18:00:00,371.682104753,73.4898972224,0.0,0.0,220.879908,53.238744,1073.27380228,1032.87959192,4.83426,35.5599503569
 12/11  19:00:00,371.699101642,73.4898972224,0.0,0.0,220.879908,53.238744,1106.56158185,1057.10576958,4.83426,44.6215522713
 12/11  20:00:00,372.105607268,73.4898972224,0.0,0.0,220.879908,53.238744,1084.05035753,1070.52469577,4.83426,8.69140175753
 12/11  21:00:00,372.08111656,73.4898972224,0.0,0.0,220.879908,53.238744,1098.1626432,1084.64755826,4.83426,8.68082494564
 12/11  22:00:00,117.623053735,0.0,0.0,0.0,43.513341876,52.539744,22.1759935293,0.0,4.83426,17.3417335293
 12/11  23:00:00,133.808447799,0.723751611779,15.4307192794,0.0,43.513341876,52.539744,5.03359337511,0.179333375107,4.83426,0.02
 12/11  24:00:00,147.218600941,1.44750322356,26.8068340834,0.0,43.513341876,52.539744,13.8628285843,0.394718614795,4.83426,8.63384996951
 12/12  01:00:00,142.686550053,1.44750322356,23.3407748089,0.0,43.513341876,52.539744,5.47999789742,0.625737897424,4.83426,0.02
 12/12  02:00:00,165.859775553,2.9646183232,44.5685358975,0.0,43.513341876,52.539744,6.25510214766,1.40084214766,4.83426,0.02
 12/12  03:00:00,191.416552057,4.11412816494,68.6614072999,0.0,43.513341876,52.539744,15.7995839726,2.34580025588,4.83426,8.61952371668
 12/12  04:00:00,213.35863901,5.28637722995,89.154108754,0.0,43.513341876,52.539744,8.88307650124,4.02881650124,4.83426,0.02
 12/12  05:00:00,194.408305499,4.22910178396,69.466108552,0.0,43.513341876,52.539744,11.4232989079,6.56903890788,4.83426,0.02
 12/12  06:00:00,209.714700858,5.28637722995,83.8076911994,0.0,43.513341876,52.539744,15.1280380369,10.2737780369,4.83426,0.02
 12/12  07:00:00,196.102964708,73.4898972224,0.0,0.0,43.513341876,53.238744,2300.35352629,2286.89979558,4.83426,8.61947071244
 12/12  08:00:00,360.245639585,73.4898972224,0.0,0.0,220.879908,53.238744,1998.83657857,1976.43187747,4.83426,17.5704410951
 12/12  09:00:00,446.423145019,73.4898972224,0.0,0.0,220.879908,145.652643033,1716.0014239,1644.36011062,36.25695,35.3843632778
 12/12  10:00:00,446.430069269,73.4898972224,0.00155416693082,0.0,220.879908,145.652643033,1543.79823108,1462.82518724,36.25695,44.7160938378
 12/12  11:00:00,452.421805378,73.4898972224,0.00103871369776,0.0,220.879908,151.653867033,1466.6212208,1373.49934816,48.3426,44.7792726404
 12/12  12:00:00,453.438472183,73.4898972224,0.0,0.0,220.879908,151.653867033,1365.33187158,1272.03529912,48.3426,44.9539724658
 12/12  13:00:00,452.385648647,73.4898972224,0.0,0.0,220.879908,151.653867033,1301.38690798,1198.94317428,48.3426,54.1011337029
 12/12  14:00:00,446.41566951,73.4898972224,0.0,0.0,220.879908,145.652643033,1254.0015252,1175.63914314,24.1713,54.1910820574
 12/12  15:00:00,446.400798154,73.4898972224,0.0,0.0,220.879908,145.652643033,1216.39595284,1153.000043,24.1713,39.2246098417
 12/12  16:00:00,438.531224052,73.4898972224,0.0,0.0,220.879908,137.835547516,1171.17434468,1116.00243667,4.83426,50.3376480109
 12/12  17:00:00,439.482039086,73.4898972224,0.0,0.0,220.879908,133.019064,1127.04410533,1086.64648447,4.83426,35.5633608614
 12/12  18:00:00,371.696476465,73.4898972224,0.0,0.0,220.879908,53.238744,1310.30077815,1269.89943445,4.83426,35.5670837025
 12/12  19:00:00,371.720237591,73.4898972224,0.0,0.0,220.879908,53.238744,1396.06082871,1355.52586653,4.83426,35.7007021768
 12/12  20:00:00,371.704705418,73.4898972224,0.0,0.0,220.879908,53.238744,1430.27633529,1408.07781313,4.83426,17.3642621642
 12/12  21:00:00,371.714515639,73.4898972224,0.0,0.0,220.879908,53.238744,1464.59551722,1451.07990081,4.83426,8.68135640305
 12/12  22:00:00,145.930732932,1.44750322356,26.7464000973,0.0,43.513341876,52.539744,14.5182863023,1.00286106949,4.83426,8.68116523279
 12/12  23:00:00,146.768822525,1.80937902945,27.0179126711,0.0,43.513341876,52.539744,15.235801371,1.75696474274,4.83426,8.64457662822
 12/12  24:00:00,138.74296954,1.44750322356,18.3572915623,0.0,43.513341876,52.539744,7.85690820742,3.00264820742,4.83426,0.02
 12/13  01:00:00,188.512619369,4.59097758985,65.1265217943,0.0,43.513341876,52.539744,10.365225862,5.51096586197,4.83426,0.02
 12/13  02:00:00,199.807863205,4.92450142406,76.0650808391,0.0,43.513341876,52.539744,21.9597019707,8.50590440175,4.83426,8.61953756899
 12/13  03:00:00,192.491749171,4.59097758985,69.229515569,0.0,43.513341876,52.539744,15.6236878666,10.7694278666,4.83426,0.02
 12/13  04:00:00,203.723800442,9.50889931821,75.4544943156,0.0,43.513341876,52.539744,24.0142450834,19.1599850834,4.83426,0.02
 12/13  05:00:00,195.561574331,9.175375484,67.3243652773,0.0,43.513341876,52.539744,36.9410605058,23.4876161703,4.83426,8.61918433559
 12/13  06:00:00,201.259809187,9.25884125125,72.8658832276,0.0,43.513341876,52.539744,40.337001953,35.482741953,4.83426,0.02
 12/13  07:00:00,195.749790873,73.4898972224,0.0,0.0,43.513341876,53.238744,2614.74459031,2609.89033031,4.83426,0.02
 12/13  08:00:00,360.377694662,73.4898972224,0.0,0.0,220.879908,53.238744,2166.49908385,2135.31204232,4.83426,26.3527815343
 12/13  09:00:00,446.457290931,73.4898972224,0.0,0.0,220.879908,145.652643033,1771.43600399,1708.63398004,36.25695,26.5450739539
 12/13  10:00:00,446.421826129,73.4898972224,0.00182015432559,0.0,220.879908,145.652643033,1510.67698654,1429.69168792,36.25695,44.7283486161
 12/13  11:00:00,452.398457724,73.4898972224,0.00113595839941,0.0,220.879908,151.653867033,1357.43951533,1264.31494882,48.3426,44.781966502
 12/13  12:00:00,453.509913053,73.5663404667,0.0,0.0,220.879908,151.653867033,1203.90769713,1101.62267206,48.3426,53.9424250706
 12/13  13:00:00,453.095231047,74.1499010815,0.0,0.0,220.879908,151.653867033,1097.06469083,1003.62173772,48.3426,45.1003531081
 12/13  14:00:00,447.621071793,74.8547035912,0.0,0.0,220.879908,145.652643033,1028.10403592,949.713766326,24.1713,54.2189695898
 12/13  15:00:00,447.497603409,74.9851662308,0.0,0.0,220.879908,145.652643033,984.000746852,915.084011143,24.1713,44.7454357083
 12/13  16:00:00,439.159688139,74.4436999009,0.0,0.0,220.879908,137.835547516,937.036531918,887.379430654,4.83426,44.8228412643
 12/13  17:00:00,439.448532345,73.5018707025,0.0,0.0,220.879908,133.019064,885.866740176,845.461381256,4.83426,35.5710989207
 12/13  18:00:00,371.652166638,73.4898972224,0.0,0.0,220.879908,53.238744,1054.34743099,1013.94262174,4.83426,35.5705492553
 12/13  19:00:00,371.655843942,73.4898972224,0.0,0.0,220.879908,53.238744,1183.11983822,1133.65121961,4.83426,44.6343586072
 12/13  20:00:00,372.072428856,73.4898972224,0.0,0.0,220.879908,53.238744,1266.60848102,1253.08177983,4.83426,8.69244118956
 12/13  21:00:00,372.061397138,73.4898972224,0.0,0.0,220.879908,53.238744,1349.89697234,1336.38323761,4.83426,8.67947472687
 12/13  22:00:00,136.885081588,0.904689514724,18.0664292992,0.0,43.513341876,52.539744,22.3977912984,0.221926057865,4.83426,17.3416052406
 12/13  23:00:00,150.809393066,1.80937902945,30.9926296335,0.0,43.513341876,52.539744,5.60474861308,0.750488613075,4.83426,0.02
 12/13  24:00:00,141.726742188,1.44750322356,21.3015260527,0.0,43.513341876,52.539744,14.4543103761,0.985888174372,4.83426,8.63416220178
 12/14  01:00:00,161.478516909,2.81508027092,40.3116848235,0.0,43.513341876,52.539744,7.17497117501,2.32071117501,4.83426,0.02
 12/14  02:00:00,194.928987957,4.22910178396,71.9234442832,0.0,43.513341876,52.539744,8.10292074829,3.24866074829,4.83426,0.02
 12/14  03:00:00,215.793218686,5.0564299919,91.7567648091,0.0,43.513341876,52.539744,19.064038937,5.61019560622,4.83426,8.61958333083
 12/14  04:00:00,204.491793807,4.459049022,81.2718099231,0.0,43.513341876,52.539744,9.77005353905,4.91579353905,4.83426,0.02
 12/14  05:00:00,215.251326393,5.0564299919,90.8642439115,0.0,43.513341876,52.539744,13.0228698096,8.16860980959,4.83426,0.02
 12/14  06:00:00,202.173980349,4.459049022,78.6125645405,0.0,43.513341876,52.539744,20.8308452131,7.37699214158,4.83426,8.61959307152
 12/14  07:00:00,195.109865371,73.4898972224,0.0,0.0,43.513341876,53.238744,2048.07531167,2043.22105167,4.83426,0.02
 12/14  08:00:00,360.12622015,73.4898972224,0.0,0.0,220.879908,53.238744,1719.43817936,1688.25236538,4.83426,26.3515539845
 12/14  09:00:00,446.406795677,73.4898972224,0.00142400569432,0.0,220.879908,145.652643033,1492.52173378,1429.72012926,36.25695,26.5446545182
 12/14  10:00:00,446.450231322,73.4898972224,0.00196463400274,0.0,220.879908,145.652643033,1439.33592217,1358.35244156,36.25695,44.7265306145
 12/14  11:00:00,452.454853271,73.4898972224,0.00141575591955,0.0,220.879908,151.653867033,1382.39571048,1289.26221086,48.3426,44.790899613
 12/14  12:00:00,453.477836713,73.4898972224,0.0,0.0,220.879908,151.653867033,1291.57016123,1198.2674985,48.3426,44.9600627297
 12/14  13:00:00,452.45870246,73.4898972224,0.0,0.0,220.879908,151.653867033,1272.9109197,1170.4418378,48.3426,54.1264819078
 12/14  14:00:00,446.485534946,73.4898972224,0.0,0.0,220.879908,145.652643033,1269.38147304,1190.99553963,24.1713,54.2146334071
 12/14  15:00:00,446.466983055,73.4898972224,0.0,0.0,220.879908,145.652643033,1247.91884154,1179.00040774,24.1713,44.7471338057
 12/14  16:00:00,438.603661555,73.4898972224,0.0,0.0,220.879908,137.835547516,1150.7924881,1101.12964677,4.83426,44.8285813396
 12/14  17:00:00,439.551760725,73.4898972224,0.0,0.0,220.879908,133.019064,1052.71553264,1012.30606431,4.83426,35.5752083257
 12/14  18:00:00,371.745844697,73.4898972224,0.0,0.0,220.879908,53.238744,1184.51526398,1144.10696866,4.83426,35.5740353291
