Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/14  19:00:00,371.769810042,73.4898972224,0.0,0.0,220.879908,53.238744,1192.54256584,1143.07481794,4.83426,44.6334879
 12/14  20:00:00,372.172559452,73.4898972224,0.0,0.0,220.879908,53.238744,1145.99856005,1132.47154296,4.83426,8.69275709745
 12/14  21:00:00,372.139417795,73.4898972224,0.0,0.0,220.879908,53.238744,1146.27140013,1132.75517154,4.83426,8.68196859457
 12/14  22:00:00,142.083285195,1.08562741767,22.9577894086,0.0,43.513341876,52.539744,13.8243519678,0.308273641566,4.83426,8.68181832627
 12/14  23:00:00,138.936248278,1.08562741767,20.02972742,0.0,43.513341876,52.539744,13.9165321149,0.437614004284,4.83426,8.64465811057
 12/14  24:00:00,151.737597095,1.80937902945,30.8029714892,0.0,43.513341876,52.539744,14.3156446731,0.847194477348,4.83426,8.63419019574
 12/15  01:00:00,142.207272959,1.44750322356,22.7890734986,0.0,43.513341876,52.539744,5.730229655,0.875969654999,4.83426,0.02
 12/15  02:00:00,146.360016858,1.80937902945,26.5028472432,0.0,43.513341876,52.539744,6.04926404699,1.19500404699,4.83426,0.02
 12/15  03:00:00,139.404119869,1.44750322356,20.0346533749,0.0,43.513341876,52.539744,6.14160732651,1.28734732651,4.83426,0.02
 12/15  04:00:00,143.522696438,1.80937902945,23.7069225488,0.0,43.513341876,52.539744,15.0551589684,1.60129834605,4.83426,8.61960062231
 12/15  05:00:00,188.559645538,4.07765626725,63.6709516355,0.0,43.513341876,52.539744,7.69112240414,2.83686240414,4.83426,0.02
 12/15  06:00:00,203.053386118,4.58912494786,77.8917848128,0.0,43.513341876,52.539744,8.43658725525,3.58232725525,4.83426,0.02
 12/15  07:00:00,195.793047985,73.4898972224,0.0,0.0,43.513341876,53.238744,1883.19040025,1869.73676643,4.83426,8.61937382133
 12/15  08:00:00,360.161594098,73.4898972224,0.0,0.0,220.879908,53.238744,1591.85837446,1569.44739465,4.83426,17.5767198161
 12/15  09:00:00,446.410442747,73.4898972224,0.00155468123475,0.0,220.879908,145.652643033,1335.67472866,1264.02484343,36.25695,35.3929352317
 12/15  10:00:00,446.460324585,73.4898972224,0.00207845320167,0.0,220.879908,145.652643033,1235.30448075,1154.3160998,36.25695,44.7314309433
 12/15  11:00:00,452.261173817,73.4898972224,0.00149048516374,0.0,220.879908,151.653867033,1130.85512514,1037.71596923,48.3426,44.7965559121
 12/15  12:00:00,452.531274503,73.4898972224,0.0,0.0,220.879908,151.653867033,979.650554885,886.335190751,48.3426,44.9727641346
 12/15  13:00:00,451.205532292,73.4898972224,0.0,0.0,220.879908,151.653867033,912.364693803,809.893601809,48.3426,54.1284919943
 12/15  14:00:00,445.284298391,73.4898972224,0.0,0.0,220.879908,145.652643033,928.584554526,850.191936252,24.1713,54.2213182735
 12/15  15:00:00,445.358410494,73.4898972224,0.0,0.0,220.879908,145.652643033,934.09743705,865.171755994,24.1713,44.7543810562
 12/15  16:00:00,437.49415863,73.4898972224,0.0,0.0,220.879908,137.835547516,857.582952041,807.913015394,4.83426,44.8356766474
 12/15  17:00:00,438.565787717,73.4898972224,0.0,0.0,220.879908,133.019064,771.715312509,731.303738277,4.83426,35.5773142315
 12/15  18:00:00,371.033111048,73.4898972224,0.0,0.0,220.879908,53.238744,908.073469518,867.658840068,4.83426,35.5803694506
 12/15  19:00:00,370.99311517,73.4898972224,0.0,0.0,220.879908,53.238744,906.956809057,857.482495058,4.83426,44.6400539991
 12/15  20:00:00,371.019181396,73.4898972224,0.0,0.0,220.879908,53.238744,901.408553758,887.881618481,4.83426,8.69267527636
 12/15  21:00:00,371.160018682,73.4898972224,0.0,0.0,220.879908,53.238744,929.681905408,916.165771981,4.83426,8.68187342687
 12/15  22:00:00,117.410636659,0.0,0.0,0.0,43.513341876,52.539744,13.5164559483,0.0,4.83426,8.68219594826
 12/15  23:00:00,117.494705846,0.0,0.0,0.0,43.513341876,52.539744,13.4795934745,0.0,4.83426,8.64533347447
 12/15  24:00:00,118.56206438,0.0,0.0,0.0,43.513341876,52.539744,13.4682813251,0.0,4.83426,8.63402132514
 12/16  01:00:00,117.540931014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  02:00:00,140.575528388,1.08562741767,21.5996968563,0.0,43.513341876,52.539744,5.11549488641,0.261234886408,4.83426,0.02
 12/16  03:00:00,138.648716625,1.08562741767,19.7026251923,0.0,43.513341876,52.539744,5.12578741907,0.271527419068,4.83426,0.02
 12/16  04:00:00,140.339270291,1.26656532061,21.1810933964,0.0,43.513341876,52.539744,5.27238230276,0.418122302762,4.83426,0.02
 12/16  05:00:00,147.525386776,1.80937902945,27.2700646223,0.0,43.513341876,52.539744,5.47622126849,0.621961268488,4.83426,0.02
 12/16  06:00:00,146.889693829,1.86712914726,26.5974459757,0.0,43.513341876,52.539744,14.2925743874,0.845926388731,4.83426,8.61238799868
 12/16  07:00:00,193.115193608,4.24605673278,69.6932494296,0.0,43.513341876,52.539744,6.68808924283,1.83382924283,4.83426,0.02
 12/16  08:00:00,147.515321532,2.19757976959,38.8210574351,0.0,43.513341876,52.539744,5.82731446088,0.973054460882,4.83426,0.02
 12/16  09:00:00,124.600895311,1.44750322356,22.8564326107,0.0,43.513341876,52.539744,5.71094904473,0.856689044727,4.83426,0.02
 12/16  10:00:00,123.660231764,1.44750322356,21.8726828459,0.0,43.513341876,52.539744,14.2678786847,0.814201697953,4.83426,8.61941698679
 12/16  11:00:00,117.575092942,1.08562741767,16.2485181946,0.0,43.513341876,52.539744,14.0847260803,0.524144268459,4.83426,8.72632181182
 12/16  12:00:00,118.405736975,1.08562741767,16.1749900206,0.0,43.513341876,52.539744,13.9377921912,0.447019270129,4.83426,8.6565129211
 12/16  13:00:00,99.8757619768,0.0,0.0,0.0,43.513341876,52.539744,13.4904409987,0.0,4.83426,8.6561809987
 12/16  14:00:00,99.9501970075,0.0,0.0,0.0,43.513341876,52.539744,13.4831875008,0.0,4.83426,8.6489275008
 12/16  15:00:00,99.9747493275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  16:00:00,99.9460305339,0.0,0.0,0.0,43.513341876,52.539744,13.4836643408,0.0,4.83426,8.64940434079
 12/16  17:00:00,123.813275243,1.08562741767,16.69096526,0.0,43.513341876,52.539744,5.13127990007,0.277019900074,4.83426,0.02
 12/16  18:00:00,135.143090634,1.08562741767,16.0894557869,0.0,43.513341876,52.539744,5.16286400556,0.308604005559,4.83426,0.02
 12/16  19:00:00,134.772488996,1.08562741767,15.7270836394,0.0,43.513341876,52.539744,13.8069183216,0.36029954973,4.83426,8.61235877186
 12/16  20:00:00,180.675015094,3.5166923726,58.0415549128,0.0,43.513341876,52.539744,6.2224519756,1.3681919756,4.83426,0.02
 12/16  21:00:00,194.526934401,4.050942844,71.2861871681,0.0,43.513341876,52.539744,6.72166322642,1.86740322642,4.83426,0.02
 12/16  22:00:00,205.733143938,4.74427574854,81.8815063106,0.0,43.513341876,52.539744,34.907257781,3.62682241738,4.83426,26.4461753636
 12/16  23:00:00,203.48484459,4.69455418601,80.0651237563,0.0,43.513341876,52.539744,10.1882854201,5.33402542007,4.83426,0.02
 12/16  24:00:00,204.985123658,4.82092482789,80.4646918782,0.0,43.513341876,52.539744,12.2799233582,7.4256633582,4.83426,0.02
 12/17  01:00:00,201.376374077,4.69455418601,77.9818393854,0.0,43.513341876,52.539744,23.9288868788,10.4822323632,4.83426,8.61239451559
 12/17  02:00:00,201.982526452,4.82092482789,78.4467805857,0.0,43.513341876,52.539744,17.1888736069,12.3346136069,4.83426,0.02
 12/17  03:00:00,200.335325628,4.69455418601,76.9553281814,0.0,43.513341876,52.539744,18.7217452633,13.8674852633,4.83426,0.02
 12/17  04:00:00,201.192276441,4.82092482789,77.6689014177,0.0,43.513341876,52.539744,21.1466823085,16.2924223085,4.83426,0.02
 12/17  05:00:00,199.844487287,4.69455418601,76.0416257455,0.0,43.513341876,52.539744,23.3331893401,18.4789293401,4.83426,0.02
 12/17  06:00:00,201.050831945,4.82092482789,77.1228286013,0.0,43.513341876,52.539744,35.0189994631,21.5723635543,4.83426,8.61237590875
 12/17  07:00:00,199.354004788,4.69455418601,75.556795821,0.0,43.513341876,52.539744,30.0200843504,25.1658243504,4.83426,0.02
 12/17  08:00:00,191.741928979,4.82092482789,76.8983670937,0.0,43.513341876,52.539744,27.0553821342,22.2011221342,4.83426,0.02
 12/17  09:00:00,182.019463281,4.69455418601,76.26966634,0.0,43.513341876,52.539744,24.5658166302,19.7115566302,4.83426,0.02
 12/17  10:00:00,185.581921759,4.82092482789,79.6013710237,0.0,43.513341876,52.539744,29.2615753772,15.8075876714,4.83426,8.61972770581
 12/17  11:00:00,178.348056811,3.90267783112,73.3841902364,0.0,43.513341876,52.539744,20.8061028717,7.24454190434,4.83426,8.72730096736
 12/17  12:00:00,120.187374173,0.904689514724,18.1717814681,0.0,43.513341876,52.539744,15.1524091056,1.66275308892,4.83426,8.65539601668
 12/17  13:00:00,99.9680510611,0.0,0.0,0.0,43.513341876,52.539744,13.4911302755,0.0,4.83426,8.65687027545
 12/17  14:00:00,100.065960712,0.0,0.0,0.0,43.513341876,52.539744,13.490812321,0.0,4.83426,8.656552321
 12/17  15:00:00,100.090861802,0.0,0.0,0.0,43.513341876,52.539744,13.4834381993,0.0,4.83426,8.64917819927
 12/17  16:00:00,100.046323542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  17:00:00,105.794281696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  18:00:00,117.718215921,0.0,0.0,0.0,43.513341876,52.539744,13.4466669325,0.0,4.83426,8.61240693249
 12/17  19:00:00,117.701188277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  20:00:00,118.123732641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  21:00:00,118.083136072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  22:00:00,117.865251521,0.0,0.0,0.0,43.513341876,52.539744,31.2780654779,0.0,4.83426,26.4438054779
 12/17  23:00:00,178.385901599,2.90170191826,57.1047047648,0.0,43.513341876,52.539744,15.8729254582,2.42626279894,4.83426,8.61240265923
 12/17  24:00:00,184.290053499,3.22361463605,61.6976010388,0.0,43.513341876,52.539744,8.51070706381,3.65644706381,4.83426,0.02
 12/18  01:00:00,216.447784521,4.99046570798,92.575908353,0.0,43.513341876,52.539744,12.787037668,7.93277766802,4.83426,0.02
 12/18  02:00:00,194.73228126,4.04816388101,72.1120713088,0.0,43.513341876,52.539744,13.4767411063,8.62248110632,4.83426,0.02
 12/18  03:00:00,214.730539291,5.28637722995,90.5873413513,0.0,43.513341876,52.539744,27.7270184746,14.2730003105,4.83426,8.61975816408
 12/18  04:00:00,192.555542213,4.22910178396,69.7914084312,0.0,43.513341876,52.539744,19.4299661569,14.5757061569,4.83426,0.02
 12/18  05:00:00,210.074631286,5.28637722995,85.5708607827,0.0,43.513341876,52.539744,28.0100731837,23.1558131837,4.83426,0.02
 12/18  06:00:00,190.129699498,4.22910178396,67.0006828418,0.0,43.513341876,52.539744,28.4598610942,23.6056010942,4.83426,0.02
 12/18  07:00:00,195.623278279,73.4898972224,0.000652956679856,0.0,43.513341876,53.238744,2304.95393295,2291.4998693,4.83426,8.61980365372
 12/18  08:00:00,363.289829967,73.4898972224,0.0,0.0,220.879908,53.238744,1713.38837027,1682.19654593,4.83426,26.3575643364
 12/18  09:00:00,446.451221467,73.4898972224,0.00232179637291,0.0,220.879908,145.652643033,1366.9271492,1304.11690155,36.25695,26.5532976475
 12/18  10:00:00,446.115313384,73.4898972224,0.00281490585588,0.0,220.879908,145.652643033,1125.97712782,1044.97202029,36.25695,44.7481575215
 12/18  11:00:00,451.127602658,73.4909620253,0.00182334691139,0.0,220.879908,151.653867033,903.28377164,810.13206764,48.3426,44.8091040007
 12/18  12:00:00,451.909692946,73.621914315,0.0,0.0,220.879908,151.653867033,744.809147927,651.486211188,48.3426,44.9803367391
 12/18  13:00:00,450.943600754,73.7050523589,0.0,0.0,220.879908,151.653867033,691.187803153,588.679546556,48.3426,54.165656597
 12/18  14:00:00,445.44925627,74.1857214791,0.0,0.0,220.879908,145.652643033,679.514819609,601.086719555,24.1713,54.2568000545
 12/18  15:00:00,445.284317239,74.0423424208,0.0,0.0,220.879908,145.652643033,670.690145155,601.751283368,24.1713,44.7675617869
 12/18  16:00:00,437.072674801,73.6849338892,0.0,0.0,220.879908,137.835547516,625.477695701,575.796944836,4.83426,44.8464908657
 12/18  17:00:00,437.956227259,73.4898972224,0.0,0.0,220.879908,133.019064,615.292558182,574.869317064,4.83426,35.5889811187
 12/18  18:00:00,370.46357951,73.4898972224,0.0,0.0,220.879908,53.238744,833.883491162,784.57061608,4.83426,44.4786150826
 12/18  19:00:00,370.725403289,73.4898972224,0.0,0.0,220.879908,53.238744,872.172367148,831.610223847,4.83426,35.7278833008
 12/18  20:00:00,371.255360557,73.4898972224,0.0,0.0,220.879908,53.238744,872.685390514,850.4846396,4.83426,17.3664909135
 12/18  21:00:00,371.268273451,73.4898972224,0.0,0.0,220.879908,53.238744,878.312913696,864.796184517,4.83426,8.68246917939
 12/18  22:00:00,117.744107021,0.0,0.0,0.0,43.513341876,52.539744,13.5165871413,0.0,4.83426,8.68232714127
 12/18  23:00:00,117.525645943,0.0,0.0,0.0,43.513341876,52.539744,13.4795770099,0.0,4.83426,8.64531700985
 12/18  24:00:00,118.573599137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  01:00:00,117.57932661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  02:00:00,117.571658376,0.0,0.0,0.0,43.513341876,52.539744,13.4538108565,0.0,4.83426,8.61955085646
 12/19  03:00:00,117.555301384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  04:00:00,117.558124661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  05:00:00,143.796323051,1.08562741767,22.6544578127,0.0,43.513341876,52.539744,13.7022323564,0.2481285935,4.83426,8.61984376287
 12/19  06:00:00,142.020975589,1.08562741767,21.2187517624,0.0,43.513341876,52.539744,5.11255514631,0.258295146307,4.83426,0.02
 12/19  07:00:00,194.398651381,73.4898972224,0.0,0.0,43.513341876,53.238744,1429.59335787,1424.73909787,4.83426,0.02
 12/19  08:00:00,362.166668085,73.4898972224,0.0,0.0,220.879908,53.238744,1304.03523471,1272.83992228,4.83426,26.3610524263
 12/19  09:00:00,445.480040344,73.4898972224,0.00172688881775,0.0,220.879908,145.652643033,1080.3788941,1008.71940666,36.25695,35.4025374345
 12/19  10:00:00,445.396415756,73.4898972224,0.00232552911395,0.0,220.879908,145.652643033,984.241802969,909.007161194,36.25695,38.9776917742
 12/19  11:00:00,451.192471229,73.5401702134,0.00155830096923,0.0,220.879908,151.653867033,912.842597588,813.904026824,48.3426,50.5959707644
 12/19  12:00:00,452.21614017,73.7778819463,0.0,0.0,220.879908,151.653867033,803.743055969,710.400221189,48.3426,45.0002347795
 12/19  13:00:00,451.622481142,74.0974172533,0.0,0.0,220.879908,151.653867033,833.689128082,731.194911749,48.3426,54.1516163324
 12/19  14:00:00,446.286711167,74.6674611018,0.0,0.0,220.879908,145.652643033,840.761529362,762.342793678,24.1713,54.2474356836
 12/19  15:00:00,446.173501688,74.6351327866,0.0,0.0,220.879908,145.652643033,806.514146127,737.569589106,24.1713,44.7732570208
 12/19  16:00:00,437.829573952,74.1500937039,0.0,0.0,220.879908,137.835547516,759.43390118,709.742210482,4.83426,44.8574306975
 12/19  17:00:00,438.278296638,73.4904750649,0.0,0.0,220.879908,133.019064,718.3277934,677.900757033,4.83426,35.5927763666
 12/19  18:00:00,370.886316444,73.4898972224,0.0,0.0,220.879908,53.238744,889.310387457,848.883309707,4.83426,35.5928177494
 12/19  19:00:00,371.113969987,73.4898972224,0.0,0.0,220.879908,53.238744,917.992945148,868.498911943,4.83426,44.6597732051
 12/19  20:00:00,370.901910039,73.4898972224,0.0,0.0,220.879908,53.238744,856.022958988,842.495303645,4.83426,8.69339534299
 12/19  21:00:00,371.30529168,73.4898972224,0.0,0.0,220.879908,53.238744,941.801169108,928.284174355,4.83426,8.6827347522
 12/19  22:00:00,117.361959566,0.0,0.0,0.0,43.513341876,52.539744,22.1796856545,0.0,4.83426,17.3454256545
 12/19  23:00:00,117.440636581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  24:00:00,118.535994854,0.0,0.0,0.0,43.513341876,52.539744,13.4684551715,0.0,4.83426,8.63419517151
 12/20  01:00:00,117.497930246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  02:00:00,140.218770805,1.08562741767,21.2586956259,0.0,43.513341876,52.539744,5.0753113451,0.221051345102,4.83426,0.02
 12/20  03:00:00,138.065006994,1.08562741767,19.1291305535,0.0,43.513341876,52.539744,13.7099200279,0.255780772597,4.83426,8.61987925535
 12/20  04:00:00,187.34052276,3.69834250298,64.9722667162,0.0,43.513341876,52.539744,5.72405353799,0.86979353799,4.83426,0.02
 12/20  05:00:00,213.003793057,4.69455418601,88.9459014796,0.0,43.513341876,52.539744,6.30047256671,1.44621256671,4.83426,0.02
 12/20  06:00:00,213.8444776,4.82092482789,89.7290583462,0.0,43.513341876,52.539744,15.8228432846,2.36867983787,4.83426,8.6199034467
 12/20  07:00:00,195.053842919,73.4898972224,0.0,0.0,43.513341876,53.238744,2200.13173968,2195.27747968,4.83426,0.02
 12/20  08:00:00,363.11296538,73.4898972224,0.0,0.0,220.879908,53.238744,1952.10784906,1920.91108004,4.83426,26.3625090187
 12/20  09:00:00,446.375194025,73.4898972224,0.0,0.0,220.879908,145.652643033,1540.31745336,1477.50082149,36.25695,26.5596818642
 12/20  10:00:00,446.421426494,73.4898972224,0.0,0.0,220.879908,145.652643033,1285.40591129,1204.38750081,36.25695,44.7614604756
 12/20  11:00:00,452.112404996,73.6125871445,0.00148203206983,0.0,220.879908,151.653867033,1056.760925,963.600830713,48.3426,44.817494289
 12/20  12:00:00,453.095142146,74.2579871623,0.0,0.0,220.879908,151.653867033,908.58908671,806.256423158,48.3426,53.9900635522
 12/20  13:00:00,452.967931425,75.3018680212,0.0,0.0,220.879908,151.653867033,829.398590065,735.928868265,48.3426,45.1271218002
 12/20  14:00:00,447.308544446,75.8042426142,0.0,0.0,220.879908,145.652643033,771.812082132,693.358689214,24.1713,54.2820929178
 12/20  15:00:00,447.245058558,75.8547423071,0.0,0.0,220.879908,145.652643033,720.888136589,651.938160768,24.1713,44.7786758206
 12/20  16:00:00,438.854531418,75.3791161004,0.0,0.0,220.879908,137.835547516,649.386971105,590.727327353,4.83426,53.8253837524
 12/20  17:00:00,438.161301189,73.6886114765,0.0,0.0,220.879908,133.019064,605.812891101,565.38443247,4.83426,35.5941986317
 12/20  18:00:00,370.512975076,73.4898972224,0.0,0.0,220.879908,53.238744,828.779419207,788.34930128,4.83426,35.5958579271
 12/20  19:00:00,371.211719205,73.4898972224,0.0,0.0,220.879908,53.238744,947.754565034,898.259310597,4.83426,44.6609944376
 12/20  20:00:00,372.082973513,73.4898972224,0.0,0.0,220.879908,53.238744,1017.79761598,1004.26998661,4.83426,8.69336937369
 12/20  21:00:00,372.038372168,73.4898972224,0.0,0.0,220.879908,53.238744,1177.86314859,1164.34637744,4.83426,8.6825111517
 12/20  22:00:00,117.630474469,0.0,0.0,0.0,43.513341876,52.539744,13.5156117232,0.0,4.83426,8.68135172317
 12/20  23:00:00,117.427742471,0.0,0.0,0.0,43.513341876,52.539744,13.4799367807,0.0,4.83426,8.64567678072
 12/20  24:00:00,142.612530185,1.08562741767,22.6188634999,0.0,43.513341876,52.539744,13.7290215763,0.260456212534,4.83426,8.63430536379
 12/21  01:00:00,145.099514183,1.44750322356,25.6809774517,0.0,43.513341876,52.539744,5.27749056859,0.423230568592,4.83426,0.02
 12/21  02:00:00,158.66248543,2.4281295902,37.9690286525,0.0,43.513341876,52.539744,5.6245711213,0.770311121303,4.83426,0.02
 12/21  03:00:00,214.762434856,4.92450142406,90.7780657723,0.0,43.513341876,52.539744,6.80149388847,1.94723388847,4.83426,0.02
 12/21  04:00:00,207.122771867,4.59097758985,83.6804109261,0.0,43.513341876,52.539744,16.4829394932,3.02874983767,4.83426,8.61992965555
 12/21  05:00:00,217.075606692,9.92566276313,87.8182401084,0.0,43.513341876,52.539744,12.8813660124,8.02710601241,4.83426,0.02
 12/21  06:00:00,204.242728081,8.75861203907,76.3464156043,0.0,43.513341876,52.539744,14.7497002695,9.8954402695,4.83426,0.02
 12/21  07:00:00,195.326233942,73.4898972224,0.0,0.0,43.513341876,53.238744,2470.8872492,2457.43320112,4.83426,8.61978807703
 12/21  08:00:00,363.218799673,73.4898972224,0.0,0.0,220.879908,53.238744,2142.71420145,2120.29669172,4.83426,17.5832497302
 12/21  09:00:00,446.410259361,73.4898972224,0.0,0.0,220.879908,145.652643033,1714.3216577,1642.65515288,36.25695,35.4095548227
 12/21  10:00:00,446.424362206,73.4898972224,0.0,0.0,220.879908,145.652643033,1385.86123323,1304.83900098,36.25695,44.7652822495
 12/21  11:00:00,452.542548863,73.6495716689,0.00142543122636,0.0,220.879908,151.653867033,1166.55020086,1073.37977772,48.3426,44.8278231391
 12/21  12:00:00,453.464803434,74.4755917247,0.0,0.0,220.879908,151.653867033,916.203260689,822.86491412,48.3426,44.9957465693
 12/21  13:00:00,453.221238336,75.7271155774,0.0,0.0,220.879908,151.653867033,768.745574439,666.215724197,48.3426,54.1872502426
 12/21  14:00:00,447.811768008,76.488205714,0.0,0.0,220.879908,145.652643033,666.297263762,587.844722901,24.1713,54.2812408608
 12/21  15:00:00,448.019669449,76.8206620049,0.0,0.0,220.879908,145.652643033,568.333553471,499.377435547,24.1713,44.7848179247
 12/21  16:00:00,439.373560431,76.1044919092,0.0,0.0,220.879908,137.835547516,435.156701106,385.462529749,4.83426,44.8599113574
 12/21  17:00:00,438.157442047,73.8901875309,0.0,0.0,220.879908,133.019064,457.615351973,408.288389259,4.83426,44.4927027136
 12/21  18:00:00,370.542502939,73.4898972224,0.0,0.0,220.879908,53.238744,862.620584054,822.18564016,4.83426,35.6006838944
 12/21  19:00:00,371.635502507,73.4898972224,0.0,0.0,220.879908,53.238744,1018.6028564,969.100953028,4.83426,44.6676433711
 12/21  20:00:00,372.074932494,73.4898972224,0.0,0.0,220.879908,53.238744,1054.67807389,1041.14940439,4.83426,8.69440950212
 12/21  21:00:00,372.033627477,73.4898972224,0.0,0.0,220.879908,53.238744,1124.26041131,1110.7427744,4.83426,8.68337691777
 12/21  22:00:00,117.63661631,0.0,0.0,0.0,43.513341876,52.539744,13.517586897,0.0,4.83426,8.68332689704
 12/21  23:00:00,117.432277893,0.0,0.0,0.0,43.513341876,52.539744,13.4801373135,0.0,4.83426,8.64587731349
 12/21  24:00:00,118.532274302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  01:00:00,155.558428708,1.80937902945,35.6268103444,0.0,43.513341876,52.539744,13.8793772908,0.425145218523,4.83426,8.61997207225
 12/22  02:00:00,143.138250894,1.44750322356,23.7319346516,0.0,43.513341876,52.539744,5.23929194666,0.385031946656,4.83426,0.02
 12/22  03:00:00,185.138720676,3.74227979105,62.6980979951,0.0,43.513341876,52.539744,6.05105964969,1.19679964969,4.83426,0.02
 12/22  04:00:00,201.392096628,4.22910178396,78.3603029168,0.0,43.513341876,52.539744,15.2529248287,1.79898544254,4.83426,8.61967938616
 12/22  05:00:00,224.629248668,5.28637722995,98.1618671499,0.0,43.513341876,52.539744,8.94117455176,4.08691455176,4.83426,0.02
 12/22  06:00:00,205.029608891,9.23026312303,75.3220506754,0.0,43.513341876,52.539744,11.7281508587,6.87389085873,4.83426,0.02
 12/22  07:00:00,195.839293549,73.4898972224,0.0,0.0,43.513341876,53.238744,2266.51777489,2261.66351489,4.83426,0.02
 12/22  08:00:00,363.133809391,73.4898972224,0.0,0.0,220.879908,53.238744,1935.18367627,1903.97947499,4.83426,26.3699412803
 12/22  09:00:00,446.410654577,73.4898972224,0.0,0.0,220.879908,145.652643033,1679.43929195,1607.77009032,36.25695,35.412251631
 12/22  10:00:00,446.430428361,73.4898972224,0.00202089630103,0.0,220.879908,145.652643033,1483.96649385,1402.94301772,36.25695,44.7665261225
 12/22  11:00:00,452.446502341,73.4898972224,0.00151280894959,0.0,220.879908,151.653867033,1248.77062211,1155.59807147,48.3426,44.8299506305
 12/22  12:00:00,453.375782029,73.5699225556,0.0,0.0,220.879908,151.653867033,1067.64334237,974.298801624,48.3426,45.0019407468
 12/22  13:00:00,452.184681849,73.9799959916,0.0,0.0,220.879908,151.653867033,968.17052468,865.636430457,48.3426,54.1914942229
 12/22  14:00:00,446.131253597,74.479543306,0.0,0.0,220.879908,145.652643033,822.23330078,743.775095072,24.1713,54.2869057082
 12/22  15:00:00,445.819142399,74.4145793486,0.0,0.0,220.879908,145.652643033,746.086634968,677.126423781,24.1713,44.7889111863
 12/22  16:00:00,437.50693352,73.9534177845,0.0,0.0,220.879908,137.835547516,710.07879686,660.379986683,4.83426,44.8645501777
 12/22  17:00:00,438.321381906,73.4898972224,0.0,0.0,220.879908,133.019064,747.328255695,697.997322905,4.83426,44.4966727898
 12/22  18:00:00,371.439832213,73.4898972224,0.0,0.0,220.879908,53.238744,973.925847408,933.489285761,4.83426,35.6023016465
 12/22  19:00:00,371.693771777,73.4898972224,0.0,0.0,220.879908,53.238744,1081.42891517,1031.92162174,4.83426,44.6730334296
 12/22  20:00:00,371.659677362,73.4898972224,0.0,0.0,220.879908,53.238744,1192.4784197,1178.94929536,4.83426,8.69486434485
 12/22  21:00:00,371.658870265,73.4898972224,0.0,0.0,220.879908,53.238744,1253.1241045,1239.60741141,4.83426,8.68243309012
 12/22  22:00:00,117.322515923,0.0,0.0,0.0,43.513341876,52.539744,13.5174748688,0.0,4.83426,8.68321486884
 12/22  23:00:00,141.564449141,1.08562741767,22.6732376009,0.0,43.513341876,52.539744,13.7339066004,0.254159683623,4.83426,8.64548691675
 12/22  24:00:00,142.757205328,1.26656532061,22.5472849209,0.0,43.513341876,52.539744,5.25024043146,0.395980431462,4.83426,0.02
 12/23  01:00:00,147.143436035,1.80937902945,27.2933066136,0.0,43.513341876,52.539744,14.168215795,0.721387159489,4.83426,8.61256863547
 12/23  02:00:00,177.274858006,3.45705306451,55.2443872501,0.0,43.513341876,52.539744,6.48480132048,1.63054132048,4.83426,0.02
 12/23  03:00:00,204.512513969,4.59097758985,81.0571860394,0.0,43.513341876,52.539744,7.6267187682,2.7724587682,4.83426,0.02
 12/23  04:00:00,211.808549739,4.92450142406,87.9765975065,0.0,43.513341876,52.539744,10.3258610307,5.4716010307,4.83426,0.02
 12/23  05:00:00,204.450842348,8.34184859415,76.9452966794,0.0,43.513341876,52.539744,13.1831236381,8.32886363813,4.83426,0.02
 12/23  06:00:00,210.463823196,9.50889931821,81.7449666227,0.0,43.513341876,52.539744,26.16613637,12.7192841259,4.83426,8.61259224406
 12/23  07:00:00,202.40387813,11.5926034645,71.7170037336,0.0,43.513341876,52.539744,23.2659781665,18.4117181665,4.83426,0.02
 12/23  08:00:00,206.365742917,17.7563381201,78.5076142925,0.0,43.513341876,52.539744,23.3509866196,18.4967266196,4.83426,0.02
 12/23  09:00:00,179.042616447,4.59097758985,73.3971375729,0.0,43.513341876,52.539744,19.0323860814,14.1781260814,4.83426,0.02
 12/23  10:00:00,192.411366986,4.92450142406,86.2124538534,0.0,43.513341876,52.539744,17.23006384,12.37580384,4.83426,0.02
 12/23  11:00:00,180.802244377,3.89557794975,75.7487851379,0.0,43.513341876,52.539744,28.5716806622,6.29958434251,4.83426,17.4378363197
 12/23  12:00:00,156.209357352,2.30104672089,52.2288136447,0.0,43.513341876,52.539744,15.7309791681,2.23879142451,4.83426,8.65792774359
 12/23  13:00:00,100.079808966,0.0,0.0,0.0,43.513341876,52.539744,13.4914620615,0.0,4.83426,8.65720206154
 12/23  14:00:00,100.184718476,0.0,0.0,0.0,43.513341876,52.539744,13.4842052181,0.0,4.83426,8.64994521814
 12/23  15:00:00,100.214391499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  16:00:00,100.18725813,0.0,0.0,0.0,43.513341876,52.539744,13.4827333958,0.0,4.83426,8.64847339577
 12/23  17:00:00,105.895757839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  18:00:00,117.78906553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  19:00:00,117.772085291,0.0,0.0,0.0,43.513341876,52.539744,13.4467400405,0.0,4.83426,8.61248004048
 12/23  20:00:00,118.192079879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  21:00:00,118.162048301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  22:00:00,117.96967384,0.0,0.0,0.0,43.513341876,52.539744,31.2869564879,0.0,4.83426,26.4526964879
 12/23  23:00:00,117.631248556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  24:00:00,118.521058314,0.0,0.0,0.0,43.513341876,52.539744,13.4468260524,0.0,4.83426,8.61256605237
 12/24  01:00:00,117.621951141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  02:00:00,126.533432093,0.361875805889,8.44643937573,0.0,43.513341876,52.539744,5.15345983621,0.299199836206,4.83426,0.02
 12/24  03:00:00,142.151210298,1.08562741767,23.1306599783,0.0,43.513341876,52.539744,5.47483515594,0.62057515594,4.83426,0.02
 12/24  04:00:00,140.945080957,1.08562741767,21.933055536,0.0,43.513341876,52.539744,5.52290822392,0.668648223925,4.83426,0.02
 12/24  05:00:00,155.788111643,1.83819573655,35.3740300569,0.0,43.513341876,52.539744,14.4923071128,1.0456161884,4.83426,8.6124309244
 12/24  06:00:00,195.839119108,3.70324302395,73.0298867037,0.0,43.513341876,52.539744,6.71816740422,1.86390740422,4.83426,0.02
 12/24  07:00:00,199.937177943,3.81821664297,76.9782341828,0.0,43.513341876,52.539744,7.55886905033,2.70460905033,4.83426,0.02
 12/24  08:00:00,166.286841576,2.7232740623,53.8620111135,0.0,43.513341876,52.539744,6.43273660257,1.57847660257,4.83426,0.02
 12/24  09:00:00,122.454198558,1.08562741767,21.0971903596,0.0,43.513341876,52.539744,5.49447378898,0.640213788978,4.83426,0.02
 12/24  10:00:00,114.747726273,0.723751611779,13.8289290562,0.0,43.513341876,52.539744,13.9160161302,0.461791981618,4.83426,8.6199641486
 12/24  11:00:00,114.193716743,0.723751611779,13.2885690008,0.0,43.513341876,52.539744,22.5796781227,0.307680270257,4.83426,17.4377378524
 12/24  12:00:00,100.82918871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  13:00:00,99.894819851,0.0,0.0,0.0,43.513341876,52.539744,13.4915872636,0.0,4.83426,8.6573272636
 12/24  14:00:00,99.9388856254,0.0,0.0,0.0,43.513341876,52.539744,13.4923485098,0.0,4.83426,8.65808850983
 12/24  15:00:00,99.9418705753,0.0,0.0,0.0,43.513341876,52.539744,13.4842481775,0.0,4.83426,8.64998817753
 12/24  16:00:00,120.970166055,1.08562741767,19.6403670429,0.0,43.513341876,52.539744,5.44659577486,0.592335774856,4.83426,0.02
 12/24  17:00:00,150.285587905,2.3324648457,41.5569529512,0.0,43.513341876,52.539744,14.8182448062,1.371401191,4.83426,8.61258361518
 12/24  18:00:00,174.101658337,2.82412651792,52.7854763929,0.0,43.513341876,52.539744,6.58181524916,1.72755524916,4.83426,0.02
 12/24  19:00:00,191.590043879,3.66115602494,69.2097200585,0.0,43.513341876,52.539744,8.22506476463,3.37080476463,4.83426,0.02
 12/24  20:00:00,217.220322701,4.99046570798,92.7427912809,0.0,43.513341876,52.539744,9.74391581399,4.88965581399,4.83426,0.02
 12/24  21:00:00,182.811340976,3.17182633797,60.6656445994,0.0,43.513341876,52.539744,7.89176268268,3.03750268268,4.83426,0.02
 12/24  22:00:00,208.14070098,4.57680160401,84.4317658691,0.0,43.513341876,52.539744,46.3020478506,6.1949841626,4.83426,35.272803688
 12/24  23:00:00,196.049191269,4.04816388101,73.3703377427,0.0,43.513341876,52.539744,10.8920618456,6.03780184557,4.83426,0.02
 12/24  24:00:00,214.371399308,4.92450142406,89.6433726444,0.0,43.513341876,52.539744,12.8785417833,8.02428178332,4.83426,0.02
 12/25  01:00:00,195.07949141,4.04816388101,72.4124905043,0.0,43.513341876,52.539744,12.4453616291,7.5911016291,4.83426,0.02
 12/25  02:00:00,213.769227058,5.105439327,89.7751867659,0.0,43.513341876,52.539744,15.9587548293,11.1044948293,4.83426,0.02
 12/25  03:00:00,194.406455572,4.04816388101,71.7367843785,0.0,43.513341876,52.539744,21.8557114005,8.41000079534,4.83426,8.61145060518
 12/25  04:00:00,211.721713874,4.92450142406,87.9372409076,0.0,43.513341876,52.539744,15.817203303,10.962943303,4.83426,0.02
 12/25  05:00:00,194.140188539,4.04816388101,71.0590894653,0.0,43.513341876,52.539744,14.5636570145,9.70939701447,4.83426,0.02
 12/25  06:00:00,211.198143874,4.92450142406,87.0221915029,0.0,43.513341876,52.539744,17.3291554855,12.4748954855,4.83426,0.02
 12/25  07:00:00,196.237515709,4.22910178396,72.9312796637,0.0,43.513341876,52.539744,19.6807099883,14.8264499883,4.83426,0.02
 12/25  08:00:00,206.12196031,5.28637722995,90.5887946542,0.0,43.513341876,52.539744,31.7747292138,18.3279583196,4.83426,8.61251089414
 12/25  09:00:00,174.559558472,3.93319026199,69.6538071532,0.0,43.513341876,52.539744,13.5017976065,8.64753760655,4.83426,0.02
 12/25  10:00:00,155.079184529,2.75816223399,51.5815865341,0.0,43.513341876,52.539744,9.06124427417,4.20698427417,4.83426,0.02
 12/25  11:00:00,99.9684956485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  12:00:00,100.837350559,0.0,0.0,0.0,43.513341876,52.539744,13.452592986,0.0,4.83426,8.61833298597
 12/25  13:00:00,99.9454276782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  14:00:00,100.037301261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  15:00:00,100.107355912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  16:00:00,100.105131517,0.0,0.0,0.0,43.513341876,52.539744,13.446772905,0.0,4.83426,8.61251290505
 12/25  17:00:00,105.841648921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  18:00:00,117.752551218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  19:00:00,117.731248637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  20:00:00,118.126411689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  21:00:00,118.081613277,0.0,0.0,0.0,43.513341876,52.539744,13.4468640317,0.0,4.83426,8.61260403169
 12/25  22:00:00,117.841761107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  23:00:00,141.17605173,1.08562741767,22.2225944592,0.0,43.513341876,52.539744,5.84932136957,0.99506136957,4.83426,0.02
 12/25  24:00:00,176.59923328,2.74649394223,54.5544685008,0.0,43.513341876,52.539744,7.40454324474,2.55028324474,4.83426,0.02
 12/26  01:00:00,205.72064104,4.22910178396,82.7216541151,0.0,43.513341876,52.539744,10.5888355274,5.73457552736,4.83426,0.02
 12/26  02:00:00,215.105486593,4.87549208896,91.3544725465,0.0,43.513341876,52.539744,22.2262240617,8.77190010008,4.83426,8.62006396159
 12/26  03:00:00,204.281174822,4.459049022,81.0990331011,0.0,43.513341876,52.539744,15.0706810208,10.2164210208,4.83426,0.02
 12/26  04:00:00,211.557149065,5.0564299919,87.7176135393,0.0,43.513341876,52.539744,20.8663058975,16.0120458975,4.83426,0.02
 12/26  05:00:00,199.517050316,4.459049022,74.333953715,0.0,43.513341876,52.539744,31.937181626,18.4841495486,4.83426,8.61877207739
 12/26  06:00:00,207.985209938,5.0564299919,82.3848565591,0.0,43.513341876,52.539744,27.4624432436,22.6081832436,4.83426,0.02
 12/26  07:00:00,196.216192434,73.4898972224,0.00104872307594,0.0,43.513341876,53.238744,2305.1338384,2300.2795784,4.83426,0.02
 12/26  08:00:00,363.229813581,73.4898972224,0.0,0.0,220.879908,53.238744,1691.78004562,1660.57464446,4.83426,26.371141155
 12/26  09:00:00,445.643547403,73.4898972224,0.00213226245785,0.0,220.879908,145.652643033,1133.03866182,1061.36185284,36.25695,35.4198589824
 12/26  10:00:00,444.84432196,73.4898972224,0.00263239574993,0.0,220.879908,145.652643033,844.277602429,763.234706791,36.25695,44.7859456384
 12/26  11:00:00,450.651561786,73.5059227238,0.00159016474833,0.0,220.879908,151.653867033,688.997544078,595.803306536,48.3426,44.8516375413
 12/26  12:00:00,451.870021555,73.8691308921,0.0,0.0,220.879908,151.653867033,540.259362085,446.891774035,48.3426,45.0249880497
 12/26  13:00:00,451.934815214,74.8859926527,0.0,0.0,220.879908,151.653867033,481.395019582,378.833932611,48.3426,54.2184869711
 12/26  14:00:00,446.573938541,75.5003638456,0.0,0.0,220.879908,145.652643033,437.813335101,359.324598978,24.1713,54.3174361228
 12/26  15:00:00,446.72105107,75.6700867774,0.0,0.0,220.879908,145.652643033,383.806215219,314.830108805,24.1713,44.8048064134
 12/26  16:00:00,438.324402355,75.141309179,0.0,0.0,220.879908,137.835547516,308.360034255,249.665780187,4.83426,53.859994068
 12/26  17:00:00,437.726300238,73.6267206834,0.0,0.0,220.879908,133.019064,268.15510634,227.704965193,4.83426,35.615881147
 12/26  18:00:00,370.077604198,73.4898972224,0.0,0.0,220.879908,53.238744,712.798274257,672.347179806,4.83426,35.6168344517
 12/26  19:00:00,371.401938284,73.4898972224,0.0,0.0,220.879908,53.238744,1084.57743,1035.05407238,4.83426,44.6890976176
 12/26  20:00:00,371.621392075,73.4898972224,0.0,0.0,220.879908,53.238744,1086.26144091,1072.73240961,4.83426,8.69477130607
 12/26  21:00:00,371.62866872,73.4898972224,0.0,0.0,220.879908,53.238744,1202.6090442,1189.09074392,4.83426,8.68404027462
 12/26  22:00:00,117.299460505,0.0,0.0,0.0,43.513341876,52.539744,22.1826248928,0.0,4.83426,17.3483648928
 12/26  23:00:00,117.406373366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  24:00:00,135.02570965,0.723751611779,15.5414401712,0.0,43.513341876,52.539744,13.6574401563,0.188152555859,4.83426,8.63502760045
 12/27  01:00:00,145.393542564,1.44750322356,26.0143082729,0.0,43.513341876,52.539744,5.22684382343,0.372583823432,4.83426,0.02
 12/27  02:00:00,187.168409919,3.74227979105,64.7733284944,0.0,43.513341876,52.539744,6.01334718711,1.15908718711,4.83426,0.02
 12/27  03:00:00,214.041717188,4.92450142406,90.1477935961,0.0,43.513341876,52.539744,15.5014329109,2.04705170112,4.83426,8.62012120979
 12/27  04:00:00,204.339733773,4.59097758985,80.9656268889,0.0,43.513341876,52.539744,9.1737480535,4.3194880535,4.83426,0.02
 12/27  05:00:00,211.879989839,9.09213587329,83.5196264874,0.0,43.513341876,52.539744,13.122743627,8.26848362698,4.83426,0.02
 12/27  06:00:00,201.494661659,8.59190666111,73.8124438195,0.0,43.513341876,52.539744,25.9547370655,12.5002935854,4.83426,8.6201834801
 12/27  07:00:00,195.423150516,73.4898972224,0.0,0.0,43.513341876,53.238744,2467.94635547,2463.09209547,4.83426,0.02
 12/27  08:00:00,363.259236253,73.4898972224,0.0,0.0,220.879908,53.238744,2169.02761836,2137.81804927,4.83426,26.3753090883
 12/27  09:00:00,446.433064216,73.4898972224,0.0,0.0,220.879908,145.652643033,1789.7522893,1726.92212773,36.25695,26.5732115651
 12/27  10:00:00,446.421219768,73.4898972224,0.0,0.0,220.879908,145.652643033,1464.22184439,1383.17166565,36.25695,44.7932287365
 12/27  11:00:00,452.289057302,73.5395708267,0.00139264456077,0.0,220.879908,151.653867033,1171.69947654,1072.56254146,48.3426,50.7943350811
 12/27  12:00:00,452.642501135,74.0427420775,0.0,0.0,220.879908,151.653867033,841.742755395,745.322775075,48.3426,48.0773803202
 12/27  13:00:00,452.366349823,75.1361155875,0.0,0.0,220.879908,151.653867033,654.145861624,551.592830488,48.3426,54.2104311363
 12/27  14:00:00,447.019994522,75.8796041732,0.0,0.0,220.879908,145.652643033,534.02334818,455.538983058,24.1713,54.313065122
 12/27  15:00:00,447.079577282,76.0025918469,0.0,0.0,220.879908,145.652643033,436.600051322,367.617592034,24.1713,44.811159288
 12/27  16:00:00,438.313445731,75.110376448,0.0,0.0,220.879908,137.835547516,359.35210872,309.627695111,4.83426,44.8901536087
 12/27  17:00:00,437.760680479,73.6244585506,0.0,0.0,220.879908,133.019064,332.875929369,283.522512365,4.83426,44.5191570033
 12/27  18:00:00,370.049750526,73.4898972224,0.0,0.0,220.879908,53.238744,671.338694692,630.884679175,4.83426,35.6197555177
 12/27  19:00:00,370.97386274,73.4898972224,0.0,0.0,220.879908,53.238744,976.638546853,927.110816914,4.83426,44.6934699386
 12/27  20:00:00,372.070904927,73.4898972224,0.0,0.0,220.879908,53.238744,1044.57660285,1031.04752605,4.83426,8.69481679814
 12/27  21:00:00,372.027555419,73.4898972224,0.0,0.0,220.879908,53.238744,1148.89571864,1135.37756744,4.83426,8.68389120136
 12/27  22:00:00,117.627063348,0.0,0.0,0.0,43.513341876,52.539744,13.5186820757,0.0,4.83426,8.68442207571
 12/27  23:00:00,117.423746818,0.0,0.0,0.0,43.513341876,52.539744,13.4801620911,0.0,4.83426,8.64590209109
 12/27  24:00:00,134.28278883,0.723751611779,14.7756681338,0.0,43.513341876,52.539744,13.6443745037,0.174875158757,4.83426,8.63523934497
 12/28  01:00:00,144.819317114,1.44750322356,25.4070449388,0.0,43.513341876,52.539744,5.17784375902,0.323583759016,4.83426,0.02
 12/28  02:00:00,158.32079765,2.42624039992,37.6382320162,0.0,43.513341876,52.539744,5.63470489922,0.780444899223,4.83426,0.02
 12/28  03:00:00,208.153962177,4.70022175685,84.4799654544,0.0,43.513341876,52.539744,6.43243863116,1.57817863116,4.83426,0.02
 12/28  04:00:00,212.013194076,4.81525725706,88.2741454307,0.0,43.513341876,52.539744,16.4464816942,2.99356741011,4.83426,8.61865428405
 12/28  05:00:00,208.47094868,5.11698520177,84.091657284,0.0,43.513341876,52.539744,9.20663307491,4.35237307491,4.83426,0.02
 12/28  06:00:00,211.206650945,10.483240108,81.5123793607,0.0,43.513341876,52.539744,16.845380773,11.991120773,4.83426,0.02
 12/28  07:00:00,195.291770893,73.4898972224,0.0,0.0,43.513341876,53.238744,2422.75641711,2409.30200048,4.83426,8.62015662729
 12/28  08:00:00,363.221785925,73.4898972224,0.0,0.0,220.879908,53.238744,2165.83920258,2136.50474231,4.83426,24.5002002704
 12/28  09:00:00,446.399644453,73.4898972224,0.0,0.0,220.879908,145.652643033,1626.38751462,1561.66834124,36.25695,28.4622233804
 12/28  10:00:00,445.754256271,73.5052473784,0.00105474381771,0.0,220.879908,145.652643033,1045.93014655,964.870494571,36.25695,44.8027019826
 12/28  11:00:00,450.944501896,73.8010670636,0.00174045152249,0.0,220.879908,151.653867033,610.504575583,517.306158869,48.3426,44.8558167135
 12/28  12:00:00,518.908302261,74.7053352817,64.7817883379,0.0,220.879908,151.653867033,309.092990667,206.699507672,48.3426,54.0508829949
 12/28  13:00:00,544.384968729,74.7432603218,90.1458041115,0.0,220.879908,151.653867033,212.89754081,110.346223008,48.3426,54.2087178012
 12/28  14:00:00,556.11385801,75.9328188563,106.522557458,0.0,220.879908,145.652643033,187.3376809,108.854198657,24.1713,54.3121822421
 12/28  15:00:00,565.73313459,76.3152903006,115.699075513,0.0,220.879908,145.652643033,172.622120555,103.635081843,24.1713,44.8157387119
 12/28  16:00:00,550.983963033,75.1382432209,109.982383644,0.0,220.879908,137.835547516,129.453063021,79.7203598054,4.83426,44.8984432159
 12/28  17:00:00,515.494214948,73.7201764679,75.3125682738,0.0,220.879908,133.019064,75.2204443949,34.0995839241,4.83426,36.2866004708
 12/28  18:00:00,383.580724541,73.4898972224,13.1396490025,0.0,220.879908,53.238744,205.56885109,156.877343312,4.83426,43.8572477781
 12/28  19:00:00,369.773618518,73.4898972224,0.0,0.0,220.879908,53.238744,313.06914595,263.53823162,4.83426,44.6966543305
 12/28  20:00:00,370.223941691,73.4898972224,0.0,0.0,220.879908,53.238744,411.389650183,397.859552412,4.83426,8.69583777101
 12/28  21:00:00,370.233150952,73.4898972224,0.0,0.0,220.879908,53.238744,486.442127512,472.923127732,4.83426,8.68473977981
 12/28  22:00:00,117.82688015,0.0,0.0,0.0,43.513341876,52.539744,13.5190034252,0.0,4.83426,8.68474342519
 12/28  23:00:00,117.596514534,0.0,0.0,0.0,43.513341876,52.539744,13.4803361175,0.0,4.83426,8.6460761175
 12/28  24:00:00,118.628705526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  01:00:00,117.663454927,0.0,0.0,0.0,43.513341876,52.539744,13.4543810204,0.0,4.83426,8.62012102045
 12/29  02:00:00,117.67395468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  03:00:00,117.66272437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  04:00:00,117.659042998,0.0,0.0,0.0,43.513341876,52.539744,13.4543555421,0.0,4.83426,8.62009554215
 12/29  05:00:00,119.767240261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  06:00:00,119.421070167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  07:00:00,194.110968027,73.4898972224,0.0,0.0,43.513341876,53.238744,1420.18647162,1406.73214467,4.83426,8.6200669585
 12/29  08:00:00,362.822112526,73.4898972224,0.0,0.0,220.879908,53.238744,1340.87848898,1318.45277124,4.83426,17.5914577409
 12/29  09:00:00,445.751190523,73.4898972224,0.00161139709964,0.0,220.879908,145.652643033,1037.39346613,965.707457431,36.25695,35.4290587023
 12/29  10:00:00,445.190631526,73.4898972224,0.00188811689318,0.0,220.879908,145.652643033,918.632339421,837.575438422,36.25695,44.7999509984
 12/29  11:00:00,450.963254929,73.5011137328,0.00143927147844,0.0,220.879908,151.653867033,850.791281001,757.59090749,48.3426,44.8577735104
 12/29  12:00:00,452.084073967,73.7254238413,0.0,0.0,220.879908,151.653867033,793.368760532,690.975886945,48.3426,54.0502735866
 12/29  13:00:00,452.119873995,74.761120317,0.0,0.0,220.879908,151.653867033,742.00251827,639.446566775,48.3426,54.2133514947
 12/29  14:00:00,447.037453843,75.7628647997,0.0,0.0,220.879908,145.652643033,656.91350819,578.425209635,24.1713,54.3169985546
 12/29  15:00:00,447.143939708,75.931803601,0.0,0.0,220.879908,145.652643033,613.110757772,544.120264944,24.1713,44.8191928287
 12/29  16:00:00,439.044207434,75.6056694853,0.0,0.0,220.879908,137.835547516,630.375314341,580.639440839,4.83426,44.9016135017
 12/29  17:00:00,435.382199104,73.7441281776,0.0,0.0,220.879908,133.019064,684.254202918,641.615804688,4.83426,37.8041382299
 12/29  18:00:00,370.756450559,73.4898972224,0.0,0.0,220.879908,53.238744,879.340115908,832.157991433,4.83426,42.3478644746
 12/29  19:00:00,371.315058369,73.4898972224,0.0,0.0,220.879908,53.238744,936.143289499,886.607622087,4.83426,44.7014074119
 12/29  20:00:00,371.647259621,73.4898972224,0.0,0.0,220.879908,53.238744,937.678962529,924.148466626,4.83426,8.69623590321
 12/29  21:00:00,371.637485807,73.4898972224,0.0,0.0,220.879908,53.238744,981.143229225,967.625251385,4.83426,8.68371784015
 12/29  22:00:00,117.345316064,0.0,0.0,0.0,43.513341876,52.539744,13.5187498127,0.0,4.83426,8.68448981271
 12/29  23:00:00,117.447690798,0.0,0.0,0.0,43.513341876,52.539744,13.4806647461,0.0,4.83426,8.64640474605
 12/29  24:00:00,118.54808083,0.0,0.0,0.0,43.513341876,52.539744,13.469196087,0.0,4.83426,8.63493608702
 12/30  01:00:00,117.499470692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  02:00:00,117.508926164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  03:00:00,126.325274874,1.08562741767,7.36408421625,0.0,43.513341876,52.539744,5.05021163089,0.195951630886,4.83426,0.02
 12/30  04:00:00,127.988957895,1.08562741767,9.05453383146,0.0,43.513341876,52.539744,5.09160852841,0.237348528409,4.83426,0.02
 12/30  05:00:00,187.425922516,4.59092276741,63.4346452933,0.0,43.513341876,52.539744,5.86335912307,1.00909912307,4.83426,0.02
 12/30  06:00:00,202.841572373,4.459049022,79.1213062829,0.0,43.513341876,52.539744,14.7970161256,1.35009465201,4.83426,8.6126614736
 12/30  07:00:00,220.199753217,9.64082788605,91.1700182392,0.0,43.513341876,52.539744,9.01198558364,4.15772558364,4.83426,0.02
 12/30  08:00:00,194.173473195,4.459049022,79.6224160928,0.0,43.513341876,52.539744,7.11499182495,2.26073182495,4.83426,0.02
 12/30  09:00:00,198.299266061,5.0564299919,91.9152970747,0.0,43.513341876,52.539744,8.0883263723,3.2340663723,4.83426,0.02
 12/30  10:00:00,192.32975131,4.459049022,86.6103155492,0.0,43.513341876,52.539744,15.8341145973,2.38042573394,4.83426,8.6194288634
 12/30  11:00:00,214.657129019,5.0564299919,108.066975941,0.0,43.513341876,52.539744,16.0588738851,2.4931536747,4.83426,8.73146021038
 12/30  12:00:00,205.415712454,4.16313750003,98.9654698918,0.0,43.513341876,52.539744,14.9837506136,1.49081288939,4.83426,8.65867772423
 12/30  13:00:00,162.766603412,2.3344553385,59.7172700867,0.0,43.513341876,52.539744,14.1884083422,0.695272538353,4.83426,8.6588758038
 12/30  14:00:00,99.9403229377,0.0,0.0,0.0,43.513341876,52.539744,13.4851711521,0.0,4.83426,8.65091115211
 12/30  15:00:00,99.9827122894,0.0,0.0,0.0,43.513341876,52.539744,13.4850443054,0.0,4.83426,8.65078430541
 12/30  16:00:00,99.9496531625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  17:00:00,102.693634659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  18:00:00,126.804835186,0.361875805889,8.72671242988,0.0,43.513341876,52.539744,13.6318282145,0.184899169851,4.83426,8.61266904461
 12/30  19:00:00,148.776597359,1.44750322356,29.2828299851,0.0,43.513341876,52.539744,5.3968372716,0.542577271596,4.83426,0.02
 12/30  20:00:00,216.277296624,4.51928738328,92.2649083849,0.0,43.513341876,52.539744,6.51053664115,1.65627664115,4.83426,0.02
 12/30  21:00:00,219.196635578,4.82092482789,94.928840453,0.0,43.513341876,52.539744,8.08099083196,3.22673083196,4.83426,0.02
 12/30  22:00:00,208.675502388,4.69455418601,84.8541882405,0.0,43.513341876,52.539744,40.73355272,9.4297169196,4.83426,26.4695758004
 12/30  23:00:00,215.346097206,15.7532156966,80.8391538376,0.0,43.513341876,52.539744,32.143457635,18.6964511973,4.83426,8.61274643767
 12/30  24:00:00,211.122197756,16.972198758,74.4731039617,0.0,43.513341876,52.539744,31.8699129464,27.0156529464,4.83426,0.02
 12/31  01:00:00,209.662227859,18.0753803087,72.9064682641,0.0,43.513341876,52.539744,40.2613818839,35.4071218839,4.83426,0.02
 12/31  02:00:00,208.267176884,21.0988458289,68.5380708089,0.0,43.513341876,52.539744,51.7391234926,46.8848634926,4.83426,0.02
 12/31  03:00:00,218.115309059,30.605305932,68.862301613,0.0,43.513341876,52.539744,64.5269019855,59.6726419855,4.83426,0.02
 12/31  04:00:00,218.810379485,34.3635372275,65.8257612921,0.0,43.513341876,52.539744,90.982764209,77.5357457956,4.83426,8.61275841339
 12/31  05:00:00,222.103821681,36.2826796487,66.7457661611,0.0,43.513341876,52.539744,95.7114730978,90.8572130978,4.83426,0.02
 12/31  06:00:00,216.464673766,33.6287714522,63.8126429006,0.0,43.513341876,52.539744,112.707407648,107.853147648,4.83426,0.02
 12/31  07:00:00,220.650684475,36.8971929334,64.6755457975,0.0,43.513341876,52.539744,125.350180618,120.495920618,4.83426,0.02
 12/31  08:00:00,195.584972895,22.9150389673,62.7329294463,0.0,43.513341876,52.539744,109.688543012,104.834283012,4.83426,0.02
 12/31  09:00:00,184.503032539,17.9145302705,65.5867181233,0.0,43.513341876,52.539744,111.58631128,98.1316983216,4.83426,8.62035295814
 12/31  10:00:00,184.865183277,17.9607203463,65.9068314754,0.0,43.513341876,52.539744,93.5113983535,88.6571383535,4.83426,0.02
 12/31  11:00:00,188.805432131,17.9145302705,69.8786358634,0.0,43.513341876,52.539744,102.741902807,80.4639420846,4.83426,17.4437007225
 12/31  12:00:00,183.02182744,11.1177917088,69.9876685337,0.0,43.513341876,52.539744,77.2495824898,63.7563730503,4.83426,8.65894943952
 12/31  13:00:00,182.995558889,8.95928257828,73.0959966478,0.0,43.513341876,52.539744,69.2666576069,55.773305312,4.83426,8.65909229483
 12/31  14:00:00,177.209604502,4.69455418601,71.5466121719,0.0,43.513341876,52.539744,50.9515476263,46.0972876263,4.83426,0.02
 12/31  15:00:00,179.314271188,4.82092482789,73.479521172,0.0,43.513341876,52.539744,57.4819751911,43.996253708,4.83426,8.65146148317
 12/31  16:00:00,177.080151295,4.69455418601,71.4309608977,0.0,43.513341876,52.539744,56.5270628964,43.04145502,4.83426,8.65134787634
 12/31  17:00:00,181.806742967,5.23768827281,72.8109428374,0.0,43.513341876,52.539744,51.8723024495,47.0180424495,4.83426,0.02
 12/31  18:00:00,196.991062299,8.0286617454,70.2954889751,0.0,43.513341876,52.539744,57.039961013,52.185701013,4.83426,0.02
 12/31  19:00:00,199.180147554,8.5717958322,71.9174648763,0.0,43.513341876,52.539744,61.8220695077,56.9678095077,4.83426,0.02
 12/31  20:00:00,195.613826465,6.77837141063,69.7361798685,0.0,43.513341876,52.539744,73.7073229695,60.2602912862,4.83426,8.6127716833
 12/31  21:00:00,197.269111936,6.48797860758,71.6775538065,0.0,43.513341876,52.539744,67.9957878091,63.1415278091,4.83426,0.02
 12/31  22:00:00,205.121072572,17.1096274372,69.1221650807,0.0,43.513341876,52.539744,114.994518825,83.6857082369,4.83426,26.4745505877
 12/31  23:00:00,202.117343455,12.9602116495,70.5799949625,0.0,43.513341876,52.539744,96.9658133175,92.1115533175,4.83426,0.02
 12/31  24:00:00,203.482572923,15.6385557343,68.3125156905,0.0,43.513341876,52.539744,95.0976903462,90.2434303462,4.83426,0.02
